Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,22,7,15,23.0,6.0,1.75,10.35,6.5,0.0,0.0
2018,1,22,7,30,46.0,12.0,1.8,10.7,13.0,20.77,0.0
2018,1,22,7,45,110.5,24.5,1.85,11.05,34.5,64.66,16.48
2018,1,22,8,0,175.0,37.0,1.9,11.4,56.0,110.32,78.91
2018,1,22,8,15,281.0,46.5,1.95,11.6,93.0,168.81,130.89
2018,1,22,8,30,387.0,56.0,2.0,11.8,130.0,240.92,193.57
2018,1,22,8,45,486.0,62.5,2.1,12.0,178.0,315.14,257.89
2018,1,22,9,0,585.0,69.0,2.2,12.2,226.0,397.78,328.1
2018,1,22,9,15,647.5,71.0,2.2,12.4,270.0,462.48,382.31
2018,1,22,9,30,710.0,73.0,2.2,12.6,314.0,530.68,437.85
2018,1,22,9,45,705.5,81.5,2.25,12.8,342.0,566.7,466.56
2018,1,22,10,0,701.0,90.0,2.3,13.0,370.0,600.19,492.64
2018,1,22,10,15,720.0,93.5,2.3,13.2,400.0,641.87,524.4
2018,1,22,10,30,739.0,97.0,2.3,13.4,430.0,682.27,553.56
2018,1,22,10,45,603.0,119.0,2.3,13.6,400.0,623.78,507.47
2018,1,22,11,0,467.0,141.0,2.3,13.8,370.0,550.01,448.84
2018,1,22,11,15,311.0,172.5,2.2,13.9,327.0,455.83,372.49
2018,1,22,11,30,155.0,204.0,2.1,14.0,284.0,356.3,290.1
2018,1,22,11,45,94.5,202.0,2.05,14.1,251.0,291.98,237.46
2018,1,22,12,0,34.0,200.0,2.0,14.2,218.0,239.03,192.88
2018,1,22,12,15,30.0,194.0,1.95,14.25,210.0,228.62,184.45
2018,1,22,12,30,26.0,188.0,1.9,14.3,202.0,218.25,175.93
2018,1,22,12,45,77.0,208.5,1.8,14.35,249.0,285.29,231.46
2018,1,22,13,0,128.0,229.0,1.7,14.4,296.0,365.19,295.47
2018,1,22,13,15,235.0,203.0,1.65,14.35,322.5,433.77,351.7
2018,1,22,13,30,342.0,177.0,1.6,14.3,349.0,485.11,393.82
2018,1,22,13,45,528.5,137.5,1.5,14.25,390.5,592.14,478.22
2018,1,22,14,0,715.0,98.0,1.4,14.2,432.0,681.44,544.84
2018,1,22,14,15,753.0,89.0,1.35,14.05,422.5,675.1,539.88
2018,1,22,14,30,791.0,80.0,1.3,13.9,413.0,667.93,535.35
2018,1,22,14,45,740.0,81.5,1.2,13.7,373.5,611.13,492.38
2018,1,22,15,0,689.0,83.0,1.1,13.5,334.0,552.47,447.02
2018,1,22,15,15,640.5,80.0,1.1,13.5,293.5,491.63,399.42
2018,1,22,15,30,592.0,77.0,1.1,13.5,253.0,432.84,352.04
2018,1,22,15,45,465.5,75.5,1.05,12.8,201.5,338.66,275.75
2018,1,22,16,0,339.0,74.0,1.0,12.1,150.0,253.48,205.17
2018,1,22,16,15,252.5,62.0,1.05,11.75,111.5,187.16,148.77
2018,1,22,16,30,166.0,50.0,1.1,11.4,73.0,123.03,93.9
2018,1,22,16,45,111.0,34.5,1.2,11.05,47.5,80.24,54.72
2018,1,22,17,0,56.0,19.0,1.3,10.7,22.0,38.18,0.0
2018,1,22,17,15,28.0,9.5,1.35,10.55,11.0,14.44,0.0
2018,1,22,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,23,7,15,20.5,6.0,1.15,7.15,6.5,0.0,0.0
2018,1,23,7,30,41.0,12.0,1.1,7.5,13.0,19.76,0.0
2018,1,23,7,45,105.5,26.0,1.05,7.85,35.5,61.6,19.19
2018,1,23,8,0,170.0,40.0,1.0,8.2,58.0,112.35,81.94
2018,1,23,8,15,297.5,49.0,1.0,8.55,99.0,177.89,139.41
2018,1,23,8,30,425.0,58.0,1.0,8.9,140.0,259.06,209.3
2018,1,23,8,45,351.0,73.0,1.0,9.3,151.5,261.34,214.96
2018,1,23,9,0,277.0,88.0,1.0,9.7,163.0,257.76,214.08
2018,1,23,9,15,416.5,92.0,1.05,10.15,224.5,353.48,294.33
2018,1,23,9,30,556.0,96.0,1.1,10.6,286.0,464.61,383.93
2018,1,23,9,45,578.0,97.0,1.15,11.1,313.0,503.36,414.07
2018,1,23,10,0,600.0,98.0,1.2,11.6,340.0,541.71,443.72
2018,1,23,10,15,614.5,104.5,1.25,11.95,368.0,580.47,472.98
2018,1,23,10,30,629.0,111.0,1.3,12.3,396.0,618.03,500.71
2018,1,23,10,45,691.5,107.5,1.35,12.65,436.0,679.45,545.51
2018,1,23,11,0,754.0,104.0,1.4,13.0,476.0,741.13,588.9
2018,1,23,11,15,811.0,93.5,1.3,13.2,505.5,785.87,618.05
2018,1,23,11,30,868.0,83.0,1.2,13.4,535.0,833.15,648.46
2018,1,23,11,45,850.5,89.0,1.15,13.6,538.0,835.89,648.13
2018,1,23,12,0,833.0,95.0,1.1,13.8,541.0,834.82,645.86
2018,1,23,12,15,835.0,94.5,1.0,13.95,543.0,839.02,646.76
2018,1,23,12,30,837.0,94.0,0.9,14.1,545.0,839.84,645.33
2018,1,23,12,45,782.0,106.5,0.8,14.2,524.0,804.23,619.12
2018,1,23,13,0,727.0,119.0,0.7,14.3,503.0,771.03,595.11
2018,1,23,13,15,647.5,134.0,0.7,14.35,469.5,713.64,555.68
2018,1,23,13,30,568.0,149.0,0.7,14.4,436.0,649.7,510.43
2018,1,23,13,45,604.5,132.5,0.7,14.45,427.0,653.45,514.83
2018,1,23,14,0,641.0,116.0,0.7,14.5,418.0,647.72,511.59
2018,1,23,14,15,648.5,107.0,0.7,14.45,397.5,624.72,495.47
2018,1,23,14,30,656.0,98.0,0.7,14.4,377.0,598.92,477.14
2018,1,23,14,45,611.0,98.0,0.75,14.3,341.5,545.45,437.65
2018,1,23,15,0,566.0,98.0,0.8,14.2,306.0,492.94,398.04
2018,1,23,15,15,572.0,85.5,0.8,14.2,276.5,458.58,371.34
2018,1,23,15,30,578.0,73.0,0.8,14.2,247.0,421.99,341.66
2018,1,23,15,45,539.5,66.0,0.8,13.5,210.0,367.0,296.94
2018,1,23,16,0,501.0,59.0,0.8,12.8,173.0,314.29,252.53
2018,1,23,16,15,438.5,51.5,0.8,12.5,135.5,253.87,200.3
2018,1,23,16,30,376.0,44.0,0.8,12.2,98.0,198.94,151.53
2018,1,23,16,45,268.0,33.5,0.85,11.85,65.0,133.31,92.75
2018,1,23,17,0,160.0,23.0,0.9,11.5,32.0,73.18,6.15
2018,1,23,17,15,80.0,11.5,0.95,11.3,16.0,26.48,0.0
2018,1,23,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,7,15,17.5,4.0,2.25,8.85,4.5,0.0,0.0
2018,1,24,7,30,35.0,8.0,2.3,9.2,9.0,14.73,0.0
2018,1,24,7,45,17.5,14.0,2.4,9.55,14.5,19.74,3.56
2018,1,24,8,0,0.0,20.0,2.5,9.9,20.0,18.55,9.54
2018,1,24,8,15,0.0,28.5,2.65,10.2,28.5,26.45,16.85
2018,1,24,8,30,0.0,37.0,2.8,10.5,37.0,34.36,23.93
2018,1,24,8,45,1.0,52.5,2.9,10.8,53.0,49.45,37.12
2018,1,24,9,0,2.0,68.0,3.0,11.1,69.0,65.38,50.92
2018,1,24,9,15,2.0,79.0,3.15,11.3,80.0,76.18,60.2
2018,1,24,9,30,2.0,90.0,3.3,11.5,91.0,87.03,69.39
2018,1,24,9,45,1.0,89.0,3.4,11.75,89.5,84.83,67.34
2018,1,24,10,0,0.0,88.0,3.5,12.0,88.0,82.78,65.39
2018,1,24,10,15,6.0,113.0,3.65,12.2,115.5,112.31,90.42
2018,1,24,10,30,12.0,138.0,3.8,12.4,143.0,142.69,115.89
2018,1,24,10,45,14.0,157.5,3.9,12.6,164.0,164.8,134.09
2018,1,24,11,0,16.0,177.0,4.0,12.8,185.0,187.22,152.42
2018,1,24,11,15,9.0,158.0,4.0,12.9,162.5,160.91,130.16
2018,1,24,11,30,2.0,139.0,4.0,13.0,140.0,135.07,108.32
2018,1,24,11,45,1.0,133.0,4.05,13.1,133.5,127.93,102.26
2018,1,24,12,0,0.0,127.0,4.1,13.2,127.0,120.88,96.28
2018,1,24,12,15,0.0,117.5,4.15,13.2,117.5,111.23,88.22
2018,1,24,12,30,0.0,108.0,4.2,13.2,108.0,101.7,80.28
2018,1,24,12,45,0.0,102.0,4.2,13.2,102.0,95.75,75.32
2018,1,24,13,0,0.0,96.0,4.2,13.2,96.0,89.84,70.41
2018,1,24,13,15,0.0,79.0,4.1,13.1,79.0,73.56,56.8
2018,1,24,13,30,0.0,62.0,4.0,13.0,62.0,57.68,43.47
2018,1,24,13,45,0.0,50.5,3.95,12.95,50.5,46.95,34.44
2018,1,24,14,0,0.0,39.0,3.9,12.9,39.0,36.24,25.37
2018,1,24,14,15,17.0,67.0,3.8,12.75,74.5,77.5,61.19
2018,1,24,14,30,34.0,95.0,3.7,12.6,110.0,118.5,96.48
2018,1,24,14,45,26.5,80.0,3.6,12.45,91.0,96.56,77.77
2018,1,24,15,0,19.0,65.0,3.5,12.3,72.0,75.26,59.54
2018,1,24,15,15,9.5,57.0,3.5,12.3,60.5,58.68,45.14
2018,1,24,15,30,0.0,49.0,3.5,12.3,49.0,45.53,33.67
2018,1,24,15,45,0.0,48.0,3.6,11.75,48.0,44.6,32.91
2018,1,24,16,0,0.0,47.0,3.7,11.2,47.0,43.68,32.05
2018,1,24,16,15,0.0,37.5,3.55,10.85,37.5,34.83,24.24
2018,1,24,16,30,0.0,28.0,3.4,10.5,28.0,25.99,16.36
2018,1,24,16,45,11.5,20.0,3.2,10.15,20.5,22.32,12.14
2018,1,24,17,0,23.0,12.0,3.0,9.8,13.0,18.6,0.08
2018,1,24,17,15,23.0,8.0,2.85,9.6,8.0,12.13,0.0
2018,1,24,17,30,23.0,4.0,2.7,9.4,3.0,0.0,0.0
2018,1,24,17,45,11.5,2.0,2.55,9.2,1.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,7,15,32.5,8.0,1.8,7.9,9.0,0.0,0.0
2018,1,25,7,30,65.0,16.0,1.8,8.3,18.0,28.47,0.0
2018,1,25,7,45,174.0,30.5,1.75,8.7,47.5,89.16,38.15
2018,1,25,8,0,283.0,45.0,1.7,9.1,77.0,153.51,113.01
2018,1,25,8,15,348.0,54.0,1.85,9.45,111.0,202.48,159.02
2018,1,25,8,30,413.0,63.0,2.0,9.8,145.0,258.22,209.33
2018,1,25,8,45,468.5,71.0,2.1,10.15,184.5,316.95,261.38
2018,1,25,9,0,524.0,79.0,2.2,10.5,224.0,378.55,314.65
2018,1,25,9,15,578.0,83.0,2.3,10.8,265.0,438.76,365.64
2018,1,25,9,30,632.0,87.0,2.4,11.1,306.0,501.96,417.73
2018,1,25,9,45,707.5,82.5,2.5,11.4,352.0,571.6,473.98
2018,1,25,10,0,783.0,78.0,2.6,11.7,398.0,641.51,529.18
2018,1,25,10,15,780.0,84.5,2.75,11.9,423.0,673.77,553.04
2018,1,25,10,30,777.0,91.0,2.9,12.1,448.0,703.14,574.56
2018,1,25,10,45,786.5,93.5,3.0,12.3,471.0,734.67,597.34
2018,1,25,11,0,796.0,96.0,3.1,12.5,494.0,763.73,618.14
2018,1,25,11,15,724.5,118.0,3.2,12.55,489.0,751.36,608.39
2018,1,25,11,30,653.0,140.0,3.3,12.6,484.0,728.97,591.5
2018,1,25,11,45,497.5,173.0,3.4,12.65,438.0,638.13,520.52
2018,1,25,12,0,342.0,206.0,3.5,12.7,392.0,534.12,437.35
2018,1,25,12,15,211.5,166.5,3.5,12.65,281.5,376.88,311.53
2018,1,25,12,30,81.0,127.0,3.5,12.6,171.0,207.11,170.71
2018,1,25,12,45,40.5,105.0,3.55,12.55,127.0,138.54,112.87
2018,1,25,13,0,0.0,83.0,3.6,12.5,83.0,77.31,59.99
2018,1,25,13,15,122.0,115.5,3.6,12.4,178.0,236.9,197.74
2018,1,25,13,30,244.0,148.0,3.6,12.3,273.0,372.72,311.34
2018,1,25,13,45,270.5,166.0,3.6,12.25,299.5,410.38,341.5
2018,1,25,14,0,297.0,184.0,3.6,12.2,326.0,446.05,370.17
2018,1,25,14,15,377.0,155.5,3.5,12.05,325.5,476.42,396.3
2018,1,25,14,30,457.0,127.0,3.4,11.9,325.0,488.16,407.46
2018,1,25,14,45,587.5,104.5,3.35,11.75,338.5,539.85,450.2
2018,1,25,15,0,718.0,82.0,3.3,11.6,352.0,574.89,478.48
2018,1,25,15,15,684.5,78.5,3.3,11.6,314.0,520.99,433.97
2018,1,25,15,30,651.0,75.0,3.3,11.6,276.0,467.82,389.37
2018,1,25,15,45,607.5,69.0,2.95,11.05,235.5,407.81,338.13
2018,1,25,16,0,564.0,63.0,2.6,10.5,195.0,350.33,287.6
2018,1,25,16,15,461.5,57.5,2.5,10.1,150.5,271.77,219.2
2018,1,25,16,30,359.0,52.0,2.4,9.7,106.0,202.15,157.79
2018,1,25,16,45,231.5,38.5,2.3,9.35,69.0,128.18,92.73
2018,1,25,17,0,104.0,25.0,2.2,9.0,32.0,59.08,18.36
2018,1,25,17,15,60.5,15.5,2.15,8.85,18.5,26.74,0.0
2018,1,25,17,30,17.0,6.0,2.1,8.7,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.1,8.55,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,7,15,54.0,8.0,1.0,6.95,9.5,0.0,0.0
2018,1,26,7,30,108.0,16.0,1.0,7.2,19.0,37.25,0.0
2018,1,26,7,45,191.0,27.5,0.95,7.5,45.0,90.31,42.23
2018,1,26,8,0,274.0,39.0,0.9,7.8,71.0,143.24,105.77
2018,1,26,8,15,371.5,48.5,0.95,8.15,111.5,206.15,162.16
2018,1,26,8,30,469.0,58.0,1.0,8.5,152.0,278.47,225.45
2018,1,26,8,45,453.5,68.5,1.05,8.85,176.5,307.72,253.36
2018,1,26,9,0,438.0,79.0,1.1,9.2,201.0,330.92,275.09
2018,1,26,9,15,326.0,102.0,1.05,9.6,200.5,315.05,262.63
2018,1,26,9,30,214.0,125.0,1.0,10.0,200.0,278.04,231.68
2018,1,26,9,45,151.0,149.5,1.0,10.35,205.0,264.74,219.88
2018,1,26,10,0,88.0,174.0,1.0,10.7,210.0,245.58,202.54
2018,1,26,10,15,144.5,183.0,1.0,11.0,247.5,308.83,254.68
2018,1,26,10,30,201.0,192.0,1.0,11.3,285.0,365.38,300.04
2018,1,26,10,45,241.0,199.5,0.95,11.55,316.5,422.23,344.04
2018,1,26,11,0,281.0,207.0,0.9,11.8,348.0,468.58,379.16
2018,1,26,11,15,470.5,170.5,0.9,11.95,416.0,599.74,481.21
2018,1,26,11,30,660.0,134.0,0.9,12.1,484.0,729.31,576.01
2018,1,26,11,45,780.0,104.0,0.9,12.25,525.0,799.12,622.91
2018,1,26,12,0,900.0,74.0,0.9,12.4,566.0,864.37,666.41
2018,1,26,12,15,899.0,74.5,0.9,12.4,567.0,867.58,667.5
2018,1,26,12,30,898.0,75.0,0.9,12.4,568.0,867.21,667.21
2018,1,26,12,45,847.5,88.5,0.95,12.35,550.0,844.23,652.56
2018,1,26,13,0,797.0,102.0,1.0,12.3,532.0,810.59,630.74
2018,1,26,13,15,767.0,106.0,1.05,12.2,511.5,784.59,614.33
2018,1,26,13,30,737.0,110.0,1.1,12.1,491.0,752.43,593.26
2018,1,26,13,45,723.5,109.0,1.1,12.0,471.0,725.51,575.21
2018,1,26,14,0,710.0,108.0,1.1,11.9,451.0,696.37,555.37
2018,1,26,14,15,615.5,120.5,1.1,11.75,405.5,620.22,499.75
2018,1,26,14,30,521.0,133.0,1.1,11.6,360.0,542.01,440.6
2018,1,26,14,45,479.0,129.0,1.1,11.45,325.5,490.48,401.45
2018,1,26,15,0,437.0,125.0,1.1,11.3,291.0,440.37,362.24
2018,1,26,15,15,351.0,122.0,1.1,11.3,246.5,366.69,302.78
2018,1,26,15,30,265.0,119.0,1.1,11.3,202.0,290.4,240.19
2018,1,26,15,45,217.5,105.5,1.15,10.7,167.0,238.52,197.21
2018,1,26,16,0,170.0,92.0,1.2,10.1,132.0,190.77,156.58
2018,1,26,16,15,143.5,75.0,1.25,9.85,104.0,151.9,122.54
2018,1,26,16,30,117.0,58.0,1.3,9.6,76.0,115.59,90.19
2018,1,26,16,45,103.5,41.5,1.35,9.3,53.5,86.68,62.91
2018,1,26,17,0,90.0,25.0,1.4,9.0,31.0,55.81,21.74
2018,1,26,17,15,68.5,15.5,1.45,8.8,18.0,28.45,0.0
2018,1,26,17,30,47.0,6.0,1.5,8.6,5.0,0.0,0.0
2018,1,26,17,45,23.5,3.0,1.55,8.35,2.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,1,27,7,15,34.0,6.5,0.55,7.95,7.5,0.0,0.0
2018,1,27,7,30,68.0,13.0,0.6,8.3,15.0,26.27,0.0
2018,1,27,7,45,148.0,28.0,0.6,8.6,42.5,80.14,40.06
2018,1,27,8,0,228.0,43.0,0.6,8.9,70.0,133.62,98.93
2018,1,27,8,15,364.5,47.5,0.6,9.4,112.0,202.83,158.71
2018,1,27,8,30,501.0,52.0,0.6,9.9,154.0,285.86,229.37
2018,1,27,8,45,511.0,63.5,0.55,10.35,188.0,329.88,268.18
2018,1,27,9,0,521.0,75.0,0.5,10.8,222.0,373.76,305.34
2018,1,27,9,15,647.0,67.0,0.6,11.3,277.0,460.61,375.97
2018,1,27,9,30,773.0,59.0,0.7,11.8,332.0,553.89,449.25
2018,1,27,9,45,793.0,62.0,0.75,12.35,367.0,601.86,485.19
2018,1,27,10,0,813.0,65.0,0.8,12.9,402.0,648.93,519.25
2018,1,27,10,15,828.5,66.5,0.85,13.2,431.5,689.67,547.45
2018,1,27,10,30,844.0,68.0,0.9,13.5,461.0,722.74,569.83
2018,1,27,10,45,854.5,69.0,0.95,13.8,484.5,754.73,591.32
2018,1,27,11,0,865.0,70.0,1.0,14.1,508.0,784.15,610.86
2018,1,27,11,15,871.5,71.5,1.1,14.3,525.0,808.15,627.49
2018,1,27,11,30,878.0,73.0,1.2,14.5,542.0,829.06,642.06
2018,1,27,11,45,881.0,73.5,1.25,14.75,551.0,842.54,650.78
2018,1,27,12,0,884.0,74.0,1.3,15.0,560.0,852.63,657.36
2018,1,27,12,15,841.5,86.5,1.35,15.15,550.5,842.2,650.17
2018,1,27,12,30,799.0,99.0,1.4,15.3,541.0,820.61,635.58
2018,1,27,12,45,682.5,132.0,1.45,15.45,507.0,761.03,594.29
2018,1,27,13,0,566.0,165.0,1.5,15.6,473.0,688.36,542.53
2018,1,27,13,15,513.5,175.5,1.55,15.65,449.5,649.69,514.47
2018,1,27,13,30,461.0,186.0,1.6,15.7,426.0,610.14,485.04
2018,1,27,13,45,470.5,173.0,1.6,15.7,410.0,593.19,473.56
2018,1,27,14,0,480.0,160.0,1.6,15.7,394.0,573.96,460.05
2018,1,27,14,15,513.0,142.5,1.6,15.6,380.0,564.77,454.54
2018,1,27,14,30,546.0,125.0,1.6,15.5,366.0,551.72,445.79
2018,1,27,14,45,635.5,100.0,1.65,15.4,359.5,570.45,461.66
2018,1,27,15,0,725.0,75.0,1.7,15.3,353.0,571.73,463.61
2018,1,27,15,15,723.0,67.0,1.7,15.3,320.5,531.45,431.62
2018,1,27,15,30,721.0,59.0,1.7,15.3,288.0,489.19,397.29
2018,1,27,15,45,672.5,55.5,1.45,14.35,245.5,426.26,345.66
2018,1,27,16,0,624.0,52.0,1.2,13.4,203.0,366.08,294.72
2018,1,27,16,15,549.0,47.5,1.25,12.75,160.5,299.54,237.82
2018,1,27,16,30,474.0,43.0,1.3,12.1,118.0,237.19,182.96
2018,1,27,16,45,369.0,35.0,1.35,11.45,82.0,168.75,122.32
2018,1,27,17,0,264.0,27.0,1.4,10.8,46.0,107.8,51.26
2018,1,27,17,15,156.0,17.0,1.45,10.6,26.0,47.62,0.0
2018,1,27,17,30,48.0,7.0,1.5,10.4,6.0,0.0,0.0
2018,1,27,17,45,24.0,3.5,1.55,10.25,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,7,15,92.0,9.0,2.05,7.8,12.0,0.0,0.0
2018,1,28,7,30,184.0,18.0,2.1,8.4,24.0,54.79,0.0
2018,1,28,7,45,311.5,27.5,2.15,8.95,57.0,122.53,65.61
2018,1,28,8,0,439.0,37.0,2.2,9.5,90.0,194.18,143.59
2018,1,28,8,15,533.5,42.5,2.2,10.0,133.5,260.27,204.05
2018,1,28,8,30,628.0,48.0,2.2,10.5,177.0,332.73,268.53
2018,1,28,8,45,679.5,51.5,2.25,11.0,220.0,393.97,323.0
2018,1,28,9,0,731.0,55.0,2.3,11.5,263.0,458.49,378.4
2018,1,28,9,15,767.0,57.5,2.3,12.1,304.5,515.95,426.08
2018,1,28,9,30,803.0,60.0,2.3,12.7,346.0,574.44,472.83
2018,1,28,9,45,830.5,61.0,2.3,13.25,383.5,626.18,512.92
2018,1,28,10,0,858.0,62.0,2.3,13.8,421.0,672.31,546.52
2018,1,28,10,15,874.0,63.5,2.3,14.25,452.0,714.65,575.93
2018,1,28,10,30,890.0,65.0,2.3,14.7,483.0,755.07,603.43
2018,1,28,10,45,901.0,66.0,2.25,15.15,507.5,788.77,625.28
2018,1,28,11,0,912.0,67.0,2.2,15.6,532.0,819.77,644.93
2018,1,28,11,15,919.0,68.0,2.2,15.95,549.5,844.56,660.65
2018,1,28,11,30,926.0,69.0,2.2,16.3,567.0,866.1,674.1
2018,1,28,11,45,929.5,69.0,2.2,16.6,576.5,880.03,682.4
2018,1,28,12,0,933.0,69.0,2.2,16.9,586.0,890.37,688.38
2018,1,28,12,15,933.5,69.5,2.2,17.05,588.0,895.1,691.01
2018,1,28,12,30,934.0,70.0,2.2,17.2,590.0,896.11,691.27
2018,1,28,12,45,932.5,70.0,2.25,17.4,585.0,891.07,687.89
2018,1,28,13,0,931.0,70.0,2.3,17.6,580.0,882.36,682.14
2018,1,28,13,15,926.5,70.0,2.25,17.7,567.0,867.5,671.62
2018,1,28,13,30,922.0,70.0,2.2,17.8,554.0,849.18,658.86
2018,1,28,13,45,912.5,69.0,2.2,17.85,532.5,822.26,640.69
2018,1,28,14,0,903.0,68.0,2.2,17.9,511.0,792.35,620.42
2018,1,28,14,15,889.5,66.5,2.15,17.7,483.0,756.03,595.63
2018,1,28,14,30,876.0,65.0,2.1,17.5,455.0,717.37,568.95
2018,1,28,14,45,839.5,67.0,2.0,17.35,417.5,670.21,535.24
2018,1,28,15,0,803.0,69.0,1.9,17.2,380.0,617.23,495.39
2018,1,28,15,15,774.5,65.0,1.9,17.2,340.0,562.26,452.91
2018,1,28,15,30,746.0,61.0,1.9,17.2,300.0,507.38,409.16
2018,1,28,15,45,665.5,58.0,1.65,15.85,249.5,427.02,345.07
2018,1,28,16,0,585.0,55.0,1.4,14.5,199.0,354.95,285.68
2018,1,28,16,15,516.5,50.0,1.4,13.9,158.5,289.91,230.09
2018,1,28,16,30,448.0,45.0,1.4,13.3,118.0,230.78,177.99
2018,1,28,16,45,366.0,36.0,1.4,12.65,83.0,169.59,123.29
2018,1,28,17,0,284.0,27.0,1.4,12.0,48.0,114.43,59.76
2018,1,28,17,15,178.0,18.0,1.4,11.8,27.5,53.33,0.0
2018,1,28,17,30,72.0,9.0,1.4,11.6,7.0,0.0,0.0
2018,1,28,17,45,36.0,4.5,1.4,11.4,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.45,9.25,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.5,9.6,6.0,5.72,0.0
2018,1,29,7,45,0.0,12.0,2.55,9.95,12.0,11.12,1.85
2018,1,29,8,0,0.0,18.0,2.6,10.3,18.0,16.68,8.24
2018,1,29,8,15,0.0,24.5,2.6,10.7,24.5,22.72,13.75
2018,1,29,8,30,0.0,31.0,2.6,11.1,31.0,28.77,19.15
2018,1,29,8,45,0.0,45.5,2.6,11.5,45.5,42.27,30.9
2018,1,29,9,0,0.0,60.0,2.6,11.9,60.0,55.85,42.6
2018,1,29,9,15,0.0,82.0,2.5,12.45,82.0,77.82,61.28
2018,1,29,9,30,0.0,104.0,2.4,13.0,104.0,100.11,79.95
2018,1,29,9,45,4.5,122.5,2.35,13.55,124.5,121.82,97.98
2018,1,29,10,0,9.0,141.0,2.3,14.1,145.0,144.03,116.18
2018,1,29,10,15,37.5,169.5,2.25,14.5,187.0,204.48,166.32
2018,1,29,10,30,66.0,198.0,2.2,14.9,229.0,259.65,211.11
2018,1,29,10,45,74.0,210.0,2.15,15.35,246.5,280.81,227.41
2018,1,29,11,0,82.0,222.0,2.1,15.8,264.0,302.29,243.92
2018,1,29,11,15,66.5,224.5,2.05,15.9,259.5,293.25,235.8
2018,1,29,11,30,51.0,227.0,2.0,16.0,255.0,283.6,227.33
2018,1,29,11,45,54.5,233.0,1.95,16.05,263.0,293.85,235.32
2018,1,29,12,0,58.0,239.0,1.9,16.1,271.0,304.13,243.26
2018,1,29,12,15,38.5,216.0,1.85,15.9,237.5,260.19,208.03
2018,1,29,12,30,19.0,193.0,1.8,15.7,204.0,205.77,164.22
2018,1,29,12,45,43.0,205.0,1.7,15.55,229.0,251.21,201.69
2018,1,29,13,0,67.0,217.0,1.6,15.4,254.0,285.55,229.63
2018,1,29,13,15,188.5,213.0,1.6,15.4,313.5,395.31,319.32
2018,1,29,13,30,310.0,209.0,1.6,15.4,373.0,501.13,402.71
2018,1,29,13,45,375.0,190.5,1.65,15.4,381.5,525.33,422.4
2018,1,29,14,0,440.0,172.0,1.7,15.4,390.0,558.64,449.06
2018,1,29,14,15,276.0,181.5,1.65,15.4,315.5,421.26,340.87
2018,1,29,14,30,112.0,191.0,1.6,15.4,241.0,294.64,238.53
2018,1,29,14,45,98.5,176.0,1.6,15.4,217.5,254.49,207.02
2018,1,29,15,0,85.0,161.0,1.6,15.4,194.0,225.87,183.91
2018,1,29,15,15,101.5,146.5,1.6,15.4,182.0,225.9,184.34
2018,1,29,15,30,118.0,132.0,1.6,15.4,170.0,215.05,175.52
2018,1,29,15,45,72.5,112.5,1.35,14.65,135.0,156.75,127.01
2018,1,29,16,0,27.0,93.0,1.1,13.9,100.0,110.67,88.24
2018,1,29,16,15,17.0,75.5,1.1,13.4,79.5,82.35,64.16
2018,1,29,16,30,7.0,58.0,1.1,12.9,59.0,60.21,45.04
2018,1,29,16,45,3.5,41.5,1.15,12.4,42.0,42.26,29.15
2018,1,29,17,0,0.0,25.0,1.2,11.9,25.0,24.21,10.77
2018,1,29,17,15,0.0,14.0,1.2,11.8,14.0,13.34,0.0
2018,1,29,17,30,0.0,3.0,1.2,11.7,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,1.2,11.6,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,30,7,15,49.5,8.0,1.35,8.75,10.0,0.0,0.0
2018,1,30,7,30,99.0,16.0,1.4,9.4,20.0,35.62,0.0
2018,1,30,7,45,120.0,29.0,1.5,10.0,40.0,70.22,40.3
2018,1,30,8,0,141.0,42.0,1.6,10.6,60.0,98.37,72.75
2018,1,30,8,15,123.5,62.0,1.6,11.05,82.0,122.56,96.24
2018,1,30,8,30,106.0,82.0,1.6,11.5,104.0,138.2,111.35
2018,1,30,8,45,163.0,97.0,1.65,12.0,140.0,186.63,153.11
2018,1,30,9,0,220.0,112.0,1.7,12.5,176.0,248.37,205.34
2018,1,30,9,15,258.5,125.0,1.65,13.0,211.0,295.09,244.19
2018,1,30,9,30,297.0,138.0,1.6,13.5,246.0,344.72,284.53
2018,1,30,9,45,335.5,147.5,1.55,14.0,281.0,392.67,322.62
2018,1,30,10,0,374.0,157.0,1.5,14.5,316.0,442.71,361.4
2018,1,30,10,15,398.5,164.5,1.5,14.9,345.0,493.66,399.84
2018,1,30,10,30,423.0,172.0,1.5,15.3,374.0,533.77,429.47
2018,1,30,10,45,478.5,167.5,1.45,15.75,406.5,584.35,466.86
2018,1,30,11,0,534.0,163.0,1.4,16.2,439.0,635.74,503.92
2018,1,30,11,15,554.0,163.0,1.35,16.5,457.5,663.28,522.55
2018,1,30,11,30,574.0,163.0,1.3,16.8,476.0,689.3,540.04
2018,1,30,11,45,612.0,154.0,1.25,17.15,493.0,724.56,563.92
2018,1,30,12,0,650.0,145.0,1.2,17.5,510.0,752.57,581.7
2018,1,30,12,15,714.5,128.0,1.15,17.75,530.5,791.6,607.22
2018,1,30,12,30,779.0,111.0,1.1,18.0,551.0,822.74,626.87
2018,1,30,12,45,752.5,119.0,1.05,18.25,540.5,810.77,617.15
2018,1,30,13,0,726.0,127.0,1.0,18.5,530.0,791.43,603.07
2018,1,30,13,15,694.0,130.0,1.05,18.6,508.0,758.96,581.79
2018,1,30,13,30,662.0,133.0,1.1,18.7,486.0,724.45,559.02
2018,1,30,13,45,691.5,117.5,1.1,18.8,474.0,716.72,554.41
2018,1,30,14,0,721.0,102.0,1.1,18.9,462.0,704.67,546.52
2018,1,30,14,15,711.0,99.0,1.15,18.8,437.5,673.46,525.98
2018,1,30,14,30,701.0,96.0,1.2,18.7,413.0,640.26,503.89
2018,1,30,14,45,643.0,101.0,1.25,18.55,375.0,581.38,461.02
2018,1,30,15,0,585.0,106.0,1.3,18.4,337.0,523.9,418.12
2018,1,30,15,15,589.0,95.0,1.3,18.4,308.0,489.26,391.74
2018,1,30,15,30,593.0,84.0,1.3,18.4,279.0,452.53,362.6
2018,1,30,15,45,562.0,74.5,1.25,17.35,239.0,397.11,318.84
2018,1,30,16,0,531.0,65.0,1.2,16.3,199.0,343.23,274.7
2018,1,30,16,15,498.5,57.0,1.3,15.8,163.5,292.26,230.94
2018,1,30,16,30,466.0,49.0,1.4,15.3,128.0,243.64,187.43
2018,1,30,16,45,315.5,40.5,1.5,14.75,87.0,159.48,116.63
2018,1,30,17,0,165.0,32.0,1.6,14.2,46.0,91.33,53.92
2018,1,30,17,15,86.5,18.5,1.6,13.95,25.5,35.53,0.0
2018,1,30,17,30,8.0,5.0,1.6,13.7,5.0,4.77,0.0
2018,1,30,17,45,4.0,2.5,1.65,13.45,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,31,7,15,115.5,10.0,1.55,9.15,14.5,9.53,0.0
2018,1,31,7,30,231.0,20.0,1.5,9.8,29.0,66.75,0.0
2018,1,31,7,45,378.0,27.0,1.45,10.5,65.5,142.12,85.74
2018,1,31,8,0,525.0,34.0,1.4,11.2,102.0,216.58,159.8
2018,1,31,8,15,549.5,42.0,1.3,11.55,137.5,267.02,208.07
2018,1,31,8,30,574.0,50.0,1.2,11.9,173.0,316.5,253.57
2018,1,31,8,45,536.5,67.0,1.1,12.2,202.0,348.08,283.03
2018,1,31,9,0,499.0,84.0,1.0,12.5,231.0,374.38,306.25
2018,1,31,9,15,497.5,96.0,1.05,12.95,260.5,407.44,333.94
2018,1,31,9,30,496.0,108.0,1.1,13.4,290.0,442.58,362.02
2018,1,31,9,45,558.5,110.0,1.15,13.85,334.0,511.26,415.63
2018,1,31,10,0,621.0,112.0,1.2,14.3,378.0,579.07,466.97
2018,1,31,10,15,758.5,88.5,1.25,14.7,436.5,670.6,535.16
2018,1,31,10,30,896.0,65.0,1.3,15.1,495.0,764.54,600.67
2018,1,31,10,45,905.0,66.0,1.35,15.55,519.0,797.13,621.22
2018,1,31,11,0,914.0,67.0,1.4,16.0,543.0,826.89,640.34
2018,1,31,11,15,920.0,67.5,1.4,16.35,560.0,850.51,654.76
2018,1,31,11,30,926.0,68.0,1.4,16.7,577.0,870.83,666.94
2018,1,31,11,45,902.5,76.0,1.4,17.05,579.0,871.7,665.95
2018,1,31,12,0,879.0,84.0,1.4,17.4,581.0,868.42,662.52
2018,1,31,12,15,830.0,97.5,1.4,17.7,568.0,853.14,651.24
2018,1,31,12,30,781.0,111.0,1.4,18.0,555.0,826.34,632.31
2018,1,31,12,45,730.5,123.0,1.4,18.3,535.0,798.29,612.7
2018,1,31,13,0,680.0,135.0,1.4,18.6,515.0,763.06,588.08
2018,1,31,13,15,686.0,129.0,1.4,18.7,505.0,752.71,581.4
2018,1,31,13,30,692.0,123.0,1.4,18.8,495.0,739.38,572.44
2018,1,31,13,45,709.0,112.5,1.35,18.95,481.0,726.65,563.42
2018,1,31,14,0,726.0,102.0,1.3,19.1,467.0,710.33,551.93
2018,1,31,14,15,745.5,90.5,1.25,19.0,447.5,687.94,536.71
2018,1,31,14,30,765.0,79.0,1.2,18.9,428.0,665.41,521.4
2018,1,31,14,45,736.0,79.0,1.2,18.85,395.0,618.72,488.74
2018,1,31,15,0,707.0,79.0,1.2,18.8,362.0,574.25,455.66
2018,1,31,15,15,591.5,90.0,1.2,18.8,310.5,486.58,388.39
2018,1,31,15,30,476.0,101.0,1.2,18.8,259.0,401.89,322.06
2018,1,31,15,45,435.0,91.5,1.2,17.55,221.0,346.89,279.24
2018,1,31,16,0,394.0,82.0,1.2,16.3,183.0,294.76,236.91
2018,1,31,16,15,363.5,69.0,1.3,15.75,148.5,246.36,195.7
2018,1,31,16,30,333.0,56.0,1.4,15.2,114.0,200.52,155.29
2018,1,31,16,45,269.5,43.0,1.45,14.6,81.0,147.02,108.3
2018,1,31,17,0,206.0,30.0,1.5,14.0,48.0,100.53,61.66
2018,1,31,17,15,133.0,19.0,1.55,13.7,28.0,45.86,0.0
2018,1,31,17,30,60.0,8.0,1.6,13.4,8.0,7.63,0.0
2018,1,31,17,45,30.0,4.0,1.65,13.1,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,1,7,15,29.0,9.0,1.4,10.3,10.0,8.58,0.0
2018,2,1,7,30,58.0,18.0,1.5,11.0,20.0,29.17,0.0
