Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.5,4.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.95,4.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,6,45,72.0,8.5,3.25,4.85,10.5,0.0,0.0
2018,2,22,7,0,144.0,17.0,3.3,5.2,21.0,33.7,0.0
2018,2,22,7,15,286.5,27.5,3.4,5.75,55.0,86.82,35.88
2018,2,22,7,30,429.0,38.0,3.5,6.3,89.0,153.68,107.38
2018,2,22,7,45,523.5,44.0,3.6,6.85,135.5,215.59,164.35
2018,2,22,8,0,618.0,50.0,3.7,7.4,182.0,287.71,229.95
2018,2,22,8,15,674.0,55.0,3.8,7.9,231.5,351.08,288.37
2018,2,22,8,30,730.0,60.0,3.9,8.4,281.0,420.9,350.61
2018,2,22,8,45,767.5,63.5,3.95,8.95,328.5,483.73,405.23
2018,2,22,9,0,805.0,67.0,4.0,9.5,376.0,548.49,459.53
2018,2,22,9,15,829.5,70.0,4.05,9.85,420.0,606.13,506.77
2018,2,22,9,30,854.0,73.0,4.1,10.2,464.0,663.64,552.52
2018,2,22,9,45,871.0,75.0,4.1,10.55,502.5,709.39,586.23
2018,2,22,10,0,888.0,77.0,4.1,10.9,541.0,758.04,621.06
2018,2,22,10,15,879.5,84.5,4.2,11.1,567.5,791.49,644.91
2018,2,22,10,30,871.0,92.0,4.3,11.3,594.0,827.46,670.64
2018,2,22,10,45,806.5,116.0,4.4,11.45,596.5,825.65,668.27
2018,2,22,11,0,742.0,140.0,4.5,11.6,599.0,821.74,664.73
2018,2,22,11,15,564.5,200.5,4.65,11.65,555.5,742.5,603.66
2018,2,22,11,30,387.0,261.0,4.8,11.7,512.0,646.7,526.34
2018,2,22,11,45,349.5,274.5,4.9,11.7,503.5,632.97,515.14
2018,2,22,12,0,312.0,288.0,5.0,11.7,495.0,616.97,501.76
2018,2,22,12,15,405.0,254.0,5.15,11.6,524.0,679.58,553.54
2018,2,22,12,30,498.0,220.0,5.3,11.5,553.0,727.91,594.05
2018,2,22,12,45,362.0,206.5,5.4,11.45,447.5,585.08,481.31
2018,2,22,13,0,226.0,193.0,5.5,11.4,342.0,426.82,353.67
2018,2,22,13,15,308.5,200.0,5.55,11.25,398.5,506.26,420.21
2018,2,22,13,30,391.0,207.0,5.6,11.1,455.0,596.62,493.49
2018,2,22,13,45,328.0,166.0,5.7,11.0,369.5,486.9,406.28
2018,2,22,14,0,265.0,125.0,5.8,10.9,284.0,377.63,317.94
2018,2,22,14,15,329.5,136.5,5.8,10.75,325.0,435.67,367.16
2018,2,22,14,30,394.0,148.0,5.8,10.6,366.0,488.31,411.08
2018,2,22,14,45,429.0,134.0,5.8,10.5,357.5,483.8,408.47
2018,2,22,15,0,464.0,120.0,5.8,10.4,349.0,475.26,402.46
2018,2,22,15,15,565.5,110.0,5.8,10.4,366.0,517.22,437.56
2018,2,22,15,30,667.0,100.0,5.8,10.4,383.0,542.64,458.18
2018,2,22,15,45,680.5,89.0,5.6,10.0,350.5,505.19,426.43
2018,2,22,16,0,694.0,78.0,5.4,9.6,318.0,464.66,391.05
2018,2,22,16,15,652.0,72.5,5.25,9.25,272.0,401.07,335.1
2018,2,22,16,30,610.0,67.0,5.1,8.9,226.0,340.5,280.25
2018,2,22,16,45,492.0,60.5,4.9,8.55,171.5,254.83,204.33
2018,2,22,17,0,374.0,54.0,4.7,8.2,117.0,180.39,138.37
2018,2,22,17,15,305.5,42.5,4.6,7.9,82.5,128.56,90.82
2018,2,22,17,30,237.0,31.0,4.5,7.6,48.0,82.65,38.07
2018,2,22,17,45,136.0,19.0,4.35,7.35,27.0,34.91,0.0
2018,2,22,18,0,35.0,7.0,4.2,7.1,6.0,0.0,0.0
2018,2,22,18,15,17.5,3.5,4.15,6.9,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.95,3.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.8,3.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.55,1.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,0.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,6,45,100.5,9.0,2.5,2.45,12.0,0.0,0.0
2018,2,23,7,0,201.0,18.0,2.5,3.0,24.0,41.95,0.0
2018,2,23,7,15,355.5,27.0,2.7,3.65,61.5,100.37,47.86
2018,2,23,7,30,510.0,36.0,2.9,4.3,99.0,172.32,121.5
2018,2,23,7,45,596.5,42.0,3.1,5.0,148.0,235.02,180.2
2018,2,23,8,0,683.0,48.0,3.3,5.7,197.0,308.89,248.13
2018,2,23,8,15,734.5,52.5,3.45,6.25,247.5,375.2,309.5
2018,2,23,8,30,786.0,57.0,3.6,6.8,298.0,445.72,372.61
2018,2,23,8,45,820.0,60.5,3.75,7.3,347.0,509.7,428.5
2018,2,23,9,0,854.0,64.0,3.9,7.8,396.0,575.14,483.68
2018,2,23,9,15,876.5,66.5,3.85,8.2,441.0,629.47,528.04
2018,2,23,9,30,899.0,69.0,3.8,8.6,486.0,686.73,573.09
2018,2,23,9,45,911.0,71.5,3.8,9.0,523.5,735.78,608.47
2018,2,23,10,0,923.0,74.0,3.8,9.4,561.0,782.87,641.77
2018,2,23,10,15,933.0,76.0,3.8,9.7,593.5,825.57,671.52
2018,2,23,10,30,943.0,78.0,3.8,10.0,626.0,865.67,698.99
2018,2,23,10,45,951.5,79.5,3.8,10.3,652.5,901.05,722.75
2018,2,23,11,0,960.0,81.0,3.8,10.6,679.0,933.29,744.09
2018,2,23,11,15,965.5,81.5,3.75,10.8,697.5,958.34,760.14
2018,2,23,11,30,971.0,82.0,3.7,11.0,716.0,979.76,773.63
2018,2,23,11,45,974.5,82.0,3.7,11.2,726.5,995.0,783.16
2018,2,23,12,0,978.0,82.0,3.7,11.4,737.0,1006.33,790.1
2018,2,23,12,15,976.5,83.0,3.65,11.55,738.5,1010.21,791.75
2018,2,23,12,30,975.0,84.0,3.6,11.7,740.0,1010.04,790.78
2018,2,23,12,45,970.0,85.5,3.55,11.8,733.5,1003.19,785.47
2018,2,23,13,0,965.0,87.0,3.5,11.9,727.0,992.39,777.61
2018,2,23,13,15,960.5,86.5,3.4,11.95,712.5,975.84,765.66
2018,2,23,13,30,956.0,86.0,3.3,12.0,698.0,955.55,751.25
2018,2,23,13,45,948.0,85.5,3.2,12.05,675.5,928.59,732.23
2018,2,23,14,0,940.0,85.0,3.1,12.1,653.0,898.29,710.94
2018,2,23,14,15,913.0,87.5,3.0,12.05,618.0,852.87,678.98
2018,2,23,14,30,886.0,90.0,2.9,12.0,583.0,811.48,649.87
2018,2,23,14,45,868.0,87.5,2.8,11.95,545.5,763.41,615.56
2018,2,23,15,0,850.0,85.0,2.7,11.9,508.0,713.7,579.68
2018,2,23,15,15,844.0,79.0,2.7,11.9,470.0,666.67,545.1
2018,2,23,15,30,838.0,73.0,2.7,11.9,432.0,617.59,506.8
2018,2,23,15,45,809.5,70.0,2.45,11.4,386.0,557.14,458.14
2018,2,23,16,0,781.0,67.0,2.2,10.9,340.0,497.27,408.5
2018,2,23,16,15,738.5,62.5,2.15,10.05,291.0,430.07,352.44
2018,2,23,16,30,696.0,58.0,2.1,9.2,242.0,365.72,296.52
2018,2,23,16,45,630.0,52.0,2.05,8.35,192.5,296.21,234.75
2018,2,23,17,0,564.0,46.0,2.0,7.5,143.0,231.65,175.88
2018,2,23,17,15,446.5,38.5,2.05,7.1,99.5,159.83,112.08
2018,2,23,17,30,329.0,31.0,2.1,6.7,56.0,99.64,49.67
2018,2,23,17,45,192.5,19.0,2.15,6.3,31.0,42.04,0.0
2018,2,23,18,0,56.0,7.0,2.2,5.9,6.0,0.0,0.0
2018,2,23,18,15,28.0,3.5,2.2,5.75,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,6,45,67.5,9.5,2.3,3.85,11.5,0.0,0.0
2018,2,24,7,0,135.0,19.0,2.3,4.5,23.0,35.01,0.0
2018,2,24,7,15,256.0,31.0,2.45,5.15,57.0,86.92,46.03
2018,2,24,7,30,377.0,43.0,2.6,5.8,91.0,147.54,105.54
2018,2,24,7,45,348.5,57.5,2.7,6.45,117.0,177.02,137.25
2018,2,24,8,0,320.0,72.0,2.8,7.1,143.0,203.55,164.73
2018,2,24,8,15,339.0,88.5,2.9,7.75,180.0,248.6,205.77
2018,2,24,8,30,358.0,105.0,3.0,8.4,217.0,295.24,246.96
2018,2,24,8,45,340.5,126.5,3.15,9.0,246.0,321.56,270.1
2018,2,24,9,0,323.0,148.0,3.3,9.6,275.0,352.76,296.12
2018,2,24,9,15,400.0,152.0,3.4,10.1,327.0,430.35,360.17
2018,2,24,9,30,477.0,156.0,3.5,10.6,379.0,505.56,420.92
2018,2,24,9,45,507.0,162.0,3.6,11.05,416.5,554.67,459.34
2018,2,24,10,0,537.0,168.0,3.7,11.5,454.0,604.54,497.73
2018,2,24,10,15,512.0,187.5,3.75,11.8,473.0,626.6,512.97
2018,2,24,10,30,487.0,207.0,3.8,12.1,492.0,645.09,525.35
2018,2,24,10,45,477.5,219.5,3.9,12.35,509.0,665.62,539.83
2018,2,24,11,0,468.0,232.0,4.0,12.6,526.0,683.74,552.36
2018,2,24,11,15,445.5,247.0,4.05,12.65,533.0,690.65,556.32
2018,2,24,11,30,423.0,262.0,4.1,12.7,540.0,694.75,558.26
2018,2,24,11,45,405.0,272.0,4.15,12.8,541.5,682.09,548.11
2018,2,24,12,0,387.0,282.0,4.2,12.9,543.0,680.37,546.09
2018,2,24,12,15,426.5,269.0,4.25,12.95,557.5,717.49,574.93
2018,2,24,12,30,466.0,256.0,4.3,13.0,572.0,740.05,592.91
2018,2,24,12,45,491.0,244.5,4.35,13.05,574.5,748.41,600.08
2018,2,24,13,0,516.0,233.0,4.4,13.1,577.0,754.17,605.48
2018,2,24,13,15,509.5,230.0,4.4,13.1,564.0,738.0,593.57
2018,2,24,13,30,503.0,227.0,4.4,13.1,551.0,719.8,580.26
2018,2,24,13,45,449.5,232.5,4.45,13.15,515.0,668.16,540.61
2018,2,24,14,0,396.0,238.0,4.5,13.2,479.0,604.65,491.8
2018,2,24,14,15,418.0,217.5,4.5,13.1,461.5,600.15,489.82
2018,2,24,14,30,440.0,197.0,4.5,13.0,444.0,580.45,475.98
2018,2,24,14,45,511.5,168.0,4.5,12.95,437.5,585.33,482.06
2018,2,24,15,0,583.0,139.0,4.5,12.9,431.0,587.96,485.77
2018,2,24,15,15,636.5,117.0,4.5,12.9,412.0,574.12,475.65
2018,2,24,15,30,690.0,95.0,4.5,12.9,393.0,553.28,459.32
2018,2,24,15,45,640.5,93.0,4.35,12.45,346.5,488.36,406.13
2018,2,24,16,0,591.0,91.0,4.2,12.0,300.0,426.4,354.24
2018,2,24,16,15,505.5,86.0,3.95,11.4,247.0,347.58,287.47
2018,2,24,16,30,420.0,81.0,3.7,10.8,194.0,274.23,224.26
2018,2,24,16,45,379.0,68.0,3.5,10.2,154.5,220.43,176.1
2018,2,24,17,0,338.0,55.0,3.3,9.6,115.0,170.89,130.86
2018,2,24,17,15,266.5,43.0,3.2,9.15,81.0,119.61,85.02
2018,2,24,17,30,195.0,31.0,3.1,8.7,47.0,75.98,40.59
2018,2,24,17,45,114.5,19.0,3.05,8.25,26.5,32.42,0.0
2018,2,24,18,0,34.0,7.0,3.0,7.8,6.0,0.0,0.0
2018,2,24,18,15,17.0,3.5,2.95,7.6,3.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.05,3.6,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,2.85,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,25,6,45,81.5,10.0,1.3,4.5,13.0,0.0,0.0
2018,2,25,7,0,163.0,20.0,1.2,5.0,26.0,39.78,0.0
2018,2,25,7,15,303.5,31.0,1.15,5.65,63.5,97.26,54.63
2018,2,25,7,30,444.0,42.0,1.1,6.3,101.0,164.1,117.0
2018,2,25,7,45,532.0,48.5,1.1,6.95,148.5,226.29,173.09
2018,2,25,8,0,620.0,55.0,1.1,7.6,196.0,297.96,236.83
2018,2,25,8,15,674.5,60.0,1.15,8.4,246.0,362.86,294.28
2018,2,25,8,30,729.0,65.0,1.2,9.2,296.0,431.03,352.46
2018,2,25,8,45,750.5,71.0,1.3,10.0,340.5,488.52,400.36
2018,2,25,9,0,772.0,77.0,1.4,10.8,385.0,546.38,446.72
2018,2,25,9,15,813.5,77.0,1.45,11.35,433.0,610.14,496.19
2018,2,25,9,30,855.0,77.0,1.5,11.9,481.0,675.22,544.99
2018,2,25,9,45,861.0,81.0,1.55,12.45,516.0,720.49,575.98
2018,2,25,10,0,867.0,85.0,1.6,13.0,551.0,763.44,604.63
2018,2,25,10,15,894.5,83.0,1.6,13.3,588.5,808.07,634.11
2018,2,25,10,30,922.0,81.0,1.6,13.6,626.0,856.67,665.87
2018,2,25,10,45,932.0,81.5,1.65,13.9,652.0,891.6,688.29
2018,2,25,11,0,942.0,82.0,1.7,14.2,678.0,923.52,708.68
2018,2,25,11,15,948.0,82.5,1.75,14.4,696.5,948.64,724.69
2018,2,25,11,30,954.0,83.0,1.8,14.6,715.0,970.22,738.43
2018,2,25,11,45,957.5,83.5,1.85,14.8,725.5,985.8,748.25
2018,2,25,12,0,961.0,84.0,1.9,15.0,736.0,997.53,755.7
2018,2,25,12,15,960.5,84.5,2.05,15.1,738.0,1001.6,759.77
2018,2,25,12,30,960.0,85.0,2.2,15.2,740.0,1001.67,761.33
2018,2,25,12,45,956.5,85.0,2.3,15.3,733.0,994.39,757.45
2018,2,25,13,0,953.0,85.0,2.4,15.4,726.0,983.2,751.09
2018,2,25,13,15,949.0,85.0,2.5,15.35,712.0,967.72,742.32
2018,2,25,13,30,945.0,85.0,2.6,15.3,698.0,948.51,731.03
2018,2,25,13,45,939.0,83.5,2.75,15.3,676.0,922.19,715.08
2018,2,25,14,0,933.0,82.0,2.9,15.3,654.0,892.49,696.61
2018,2,25,14,15,922.0,80.5,3.0,15.15,624.0,855.47,672.72
2018,2,25,14,30,911.0,79.0,3.1,15.0,594.0,815.73,646.58
2018,2,25,14,45,879.5,82.0,3.25,14.8,554.0,763.32,611.08
2018,2,25,15,0,848.0,85.0,3.4,14.6,514.0,715.02,577.93
2018,2,25,15,15,827.5,81.5,3.4,14.6,472.0,661.05,538.05
2018,2,25,15,30,807.0,78.0,3.4,14.6,430.0,606.31,495.31
2018,2,25,15,45,765.0,76.5,3.55,13.8,382.0,540.88,444.53
2018,2,25,16,0,723.0,75.0,3.7,13.0,334.0,479.17,394.71
2018,2,25,16,15,641.0,74.0,3.55,12.3,279.5,399.75,328.25
2018,2,25,16,30,559.0,73.0,3.4,11.6,225.0,327.4,266.04
2018,2,25,16,45,454.5,66.0,3.2,10.9,173.5,248.28,197.51
2018,2,25,17,0,350.0,59.0,3.0,10.2,122.0,179.14,137.22
2018,2,25,17,15,226.5,44.5,3.0,9.9,80.5,111.41,79.63
2018,2,25,17,30,103.0,30.0,3.0,9.6,39.0,54.83,30.38
2018,2,25,17,45,59.5,17.5,2.95,9.25,22.0,24.16,0.0
2018,2,25,18,0,16.0,5.0,2.9,8.9,5.0,0.0,0.0
2018,2,25,18,15,8.0,2.5,2.9,8.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,2,26,6,45,18.5,8.0,3.65,8.85,9.0,7.63,0.0
2018,2,26,7,0,37.0,16.0,3.7,8.8,18.0,20.03,0.0
2018,2,26,7,15,59.5,32.5,3.8,8.85,39.0,47.17,27.77
2018,2,26,7,30,82.0,49.0,3.9,8.9,60.0,73.41,53.52
2018,2,26,7,45,116.0,68.0,4.0,8.95,91.0,108.82,84.91
2018,2,26,8,0,150.0,87.0,4.1,9.0,122.0,148.16,119.99
2018,2,26,8,15,179.5,105.0,4.15,9.15,156.0,193.9,160.43
2018,2,26,8,30,209.0,123.0,4.2,9.3,190.0,237.85,198.92
2018,2,26,8,45,260.5,138.0,4.2,9.4,234.5,293.0,246.41
2018,2,26,9,0,312.0,153.0,4.2,9.5,279.0,352.98,297.23
2018,2,26,9,15,368.0,147.5,4.2,9.75,312.0,406.87,342.36
2018,2,26,9,30,424.0,142.0,4.2,10.0,345.0,456.27,383.32
2018,2,26,9,45,390.0,168.5,4.2,10.2,366.5,480.13,401.08
2018,2,26,10,0,356.0,195.0,4.2,10.4,388.0,488.4,406.25
2018,2,26,10,15,526.0,171.0,4.2,10.65,475.0,621.48,513.73
2018,2,26,10,30,696.0,147.0,4.2,10.9,562.0,758.19,619.09
2018,2,26,10,45,762.0,132.5,4.2,11.1,604.0,818.39,661.93
2018,2,26,11,0,828.0,118.0,4.2,11.3,646.0,874.71,701.72
2018,2,26,11,15,838.0,118.5,4.2,11.5,665.5,901.52,719.57
2018,2,26,11,30,848.0,119.0,4.2,11.7,685.0,925.28,735.4
2018,2,26,11,45,894.5,105.0,4.15,11.9,709.5,954.82,755.15
2018,2,26,12,0,941.0,91.0,4.1,12.1,734.0,989.33,778.35
2018,2,26,12,15,941.0,91.5,4.05,12.2,736.0,993.74,780.42
2018,2,26,12,30,941.0,92.0,4.0,12.3,738.0,994.24,780.12
2018,2,26,12,45,917.0,99.5,4.0,12.35,724.5,976.57,767.62
2018,2,26,13,0,893.0,107.0,4.0,12.4,711.0,955.3,752.82
2018,2,26,13,15,886.5,106.5,3.95,12.35,696.0,945.4,746.25
2018,2,26,13,30,880.0,106.0,3.9,12.3,681.0,924.06,731.51
2018,2,26,13,45,888.5,100.0,3.85,12.25,664.5,899.01,714.25
2018,2,26,14,0,897.0,94.0,3.8,12.2,648.0,877.6,699.71
2018,2,26,14,15,883.0,93.5,3.75,12.05,618.0,846.45,678.3
2018,2,26,14,30,869.0,93.0,3.7,11.9,588.0,806.19,650.12
2018,2,26,14,45,804.5,103.0,3.65,11.75,539.0,737.44,600.29
2018,2,26,15,0,740.0,113.0,3.6,11.6,490.0,673.43,552.78
2018,2,26,15,15,461.5,98.0,3.6,11.6,327.0,436.69,364.68
2018,2,26,15,30,183.0,83.0,3.6,11.6,164.0,207.63,173.88
2018,2,26,15,45,91.5,66.5,3.45,11.05,107.0,127.2,105.03
2018,2,26,16,0,0.0,50.0,3.3,10.5,50.0,46.46,34.65
2018,2,26,16,15,0.0,59.0,3.1,10.05,59.0,54.86,42.07
2018,2,26,16,30,0.0,68.0,2.9,9.6,68.0,63.91,49.94
2018,2,26,16,45,0.0,53.0,2.7,9.15,53.0,49.47,37.34
2018,2,26,17,0,0.0,38.0,2.5,8.7,38.0,35.3,24.83
2018,2,26,17,15,0.0,26.5,2.5,8.35,26.5,24.6,15.19
2018,2,26,17,30,0.0,15.0,2.5,8.0,15.0,13.9,4.82
2018,2,26,17,45,0.0,8.5,2.5,7.7,8.5,8.1,0.0
2018,2,26,18,0,0.0,2.0,2.5,7.4,2.0,0.0,0.0
2018,2,26,18,15,0.0,1.0,2.55,7.3,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.35,6.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.1,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.15,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.15,4.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.85,4.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.8,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.8,4.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,27,6,45,120.0,11.0,3.95,4.7,16.5,19.33,0.0
2018,2,27,7,0,240.0,22.0,4.0,5.0,33.0,56.25,0.0
2018,2,27,7,15,395.5,31.0,4.1,5.45,75.5,116.86,70.74
2018,2,27,7,30,551.0,40.0,4.2,5.9,118.0,191.14,137.93
2018,2,27,7,45,629.0,45.5,4.3,6.35,168.0,254.35,197.18
2018,2,27,8,0,707.0,51.0,4.4,6.8,218.0,327.4,264.77
2018,2,27,8,15,754.0,55.0,4.35,7.3,269.0,393.23,325.45
2018,2,27,8,30,801.0,59.0,4.3,7.8,320.0,462.73,387.21
2018,2,27,8,45,831.5,63.0,4.3,8.25,369.5,526.63,442.49
2018,2,27,9,0,862.0,67.0,4.3,8.7,419.0,591.62,496.67
2018,2,27,9,15,883.5,69.5,4.2,9.15,464.0,646.02,540.33
2018,2,27,9,30,905.0,72.0,4.1,9.6,509.0,703.22,584.01
2018,2,27,9,45,919.5,74.5,4.0,10.0,548.5,754.48,620.38
2018,2,27,10,0,934.0,77.0,3.9,10.4,588.0,803.94,654.7
2018,2,27,10,15,945.0,79.0,3.8,10.75,621.5,847.93,684.43
2018,2,27,10,30,956.0,81.0,3.7,11.1,655.0,889.31,711.78
2018,2,27,10,45,963.0,82.5,3.65,11.45,681.0,923.82,734.1
2018,2,27,11,0,970.0,84.0,3.6,11.8,707.0,955.04,753.91
2018,2,27,11,15,974.5,85.0,3.55,12.1,725.5,979.96,769.28
2018,2,27,11,30,979.0,86.0,3.5,12.4,744.0,1001.16,782.06
2018,2,27,11,45,980.5,87.0,3.4,12.65,754.0,1015.73,790.02
2018,2,27,12,0,982.0,88.0,3.3,12.9,764.0,1026.3,795.32
2018,2,27,12,15,979.0,88.5,3.25,13.1,764.0,1028.02,795.21
2018,2,27,12,30,976.0,89.0,3.2,13.3,764.0,1025.65,792.54
2018,2,27,12,45,971.5,89.0,3.1,13.5,756.0,1017.25,785.49
2018,2,27,13,0,967.0,89.0,3.0,13.7,748.0,1004.87,775.92
2018,2,27,13,15,963.0,88.5,2.85,13.8,733.5,988.5,763.61
2018,2,27,13,30,959.0,88.0,2.7,13.9,719.0,968.33,748.84
2018,2,27,13,45,950.5,86.5,2.55,13.95,695.0,939.39,728.27
2018,2,27,14,0,942.0,85.0,2.4,14.0,671.0,907.12,705.5
2018,2,27,14,15,930.5,83.5,2.3,14.0,640.0,869.26,679.41
2018,2,27,14,30,919.0,82.0,2.2,14.0,609.0,828.67,651.32
2018,2,27,14,45,875.0,87.5,2.15,13.95,564.5,774.43,613.75
2018,2,27,15,0,831.0,93.0,2.1,13.9,520.0,714.5,571.55
2018,2,27,15,15,779.0,95.0,2.1,13.9,470.0,645.77,521.02
2018,2,27,15,30,727.0,97.0,2.1,13.9,420.0,581.52,471.59
2018,2,27,15,45,706.0,89.5,2.0,13.4,376.5,524.89,427.5
2018,2,27,16,0,685.0,82.0,1.9,12.9,333.0,468.49,382.03
2018,2,27,16,15,503.5,85.5,1.9,12.05,256.0,347.65,284.3
2018,2,27,16,30,322.0,89.0,1.9,11.2,179.0,242.34,197.27
2018,2,27,16,45,201.0,70.5,1.9,10.3,123.0,152.49,121.79
2018,2,27,17,0,80.0,52.0,1.9,9.4,67.0,79.15,60.31
2018,2,27,17,15,125.0,42.0,2.0,8.9,57.0,78.89,56.75
2018,2,27,17,30,170.0,32.0,2.1,8.4,47.0,73.06,43.99
2018,2,27,17,45,95.0,18.5,2.15,7.95,26.0,29.7,0.0
2018,2,27,18,0,20.0,5.0,2.2,7.5,5.0,4.77,0.0
2018,2,27,18,15,10.0,2.5,2.2,7.3,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,28,6,45,14.5,7.0,1.85,6.15,7.5,7.76,0.0
2018,2,28,7,0,29.0,14.0,1.9,6.7,15.0,17.97,0.0
2018,2,28,7,15,29.0,23.0,2.0,7.25,25.5,29.74,17.01
2018,2,28,7,30,29.0,32.0,2.1,7.8,36.0,38.0,25.87
2018,2,28,7,45,26.5,52.0,2.2,8.35,57.0,59.16,44.95
2018,2,28,8,0,24.0,72.0,2.3,8.9,78.0,80.14,63.63
2018,2,28,8,15,26.5,89.5,2.35,9.3,97.5,100.34,81.29
2018,2,28,8,30,29.0,107.0,2.4,9.7,117.0,120.86,98.92
2018,2,28,8,45,20.0,124.0,2.45,10.15,131.5,130.08,106.48
2018,2,28,9,0,11.0,141.0,2.5,10.6,146.0,142.51,116.46
2018,2,28,9,15,54.5,171.5,2.55,10.9,198.0,208.96,172.44
2018,2,28,9,30,98.0,202.0,2.6,11.2,250.0,273.95,226.13
2018,2,28,9,45,202.5,216.0,2.65,11.55,325.0,378.02,311.66
2018,2,28,10,0,307.0,230.0,2.7,11.9,400.0,491.75,402.16
2018,2,28,10,15,397.0,222.5,2.75,12.05,455.0,566.21,460.69
2018,2,28,10,30,487.0,215.0,2.8,12.2,510.0,657.97,531.01
2018,2,28,10,45,520.5,212.5,2.8,12.4,539.5,698.67,560.65
2018,2,28,11,0,554.0,210.0,2.8,12.6,569.0,738.92,589.94
2018,2,28,11,15,478.0,236.5,2.85,12.6,552.0,711.93,567.51
2018,2,28,11,30,402.0,263.0,2.9,12.6,535.0,679.83,541.64
2018,2,28,11,45,270.0,287.5,2.9,12.65,471.5,576.86,461.0
2018,2,28,12,0,138.0,312.0,2.9,12.7,408.0,469.16,375.1
2018,2,28,12,15,170.5,319.0,2.9,12.6,437.5,508.3,406.71
2018,2,28,12,30,203.0,326.0,2.9,12.5,467.0,546.86,436.89
2018,2,28,12,45,152.0,316.0,2.9,12.4,421.0,486.75,389.59
2018,2,28,13,0,101.0,306.0,2.9,12.3,375.0,412.81,331.54
2018,2,28,13,15,66.0,283.0,2.9,12.2,328.0,353.67,284.75
2018,2,28,13,30,31.0,260.0,2.9,12.1,281.0,295.58,238.0
2018,2,28,13,45,20.0,223.0,2.85,11.95,236.5,234.07,188.86
2018,2,28,14,0,9.0,186.0,2.8,11.8,192.0,186.42,150.19
2018,2,28,14,15,5.5,163.5,2.75,11.65,167.0,160.71,129.35
2018,2,28,14,30,2.0,141.0,2.7,11.5,142.0,135.39,108.61
2018,2,28,14,45,1.5,111.0,2.65,11.4,112.0,105.43,83.87
2018,2,28,15,0,1.0,81.0,2.6,11.3,82.0,76.15,59.42
2018,2,28,15,15,5.5,85.0,2.6,11.3,87.5,82.91,65.47
2018,2,28,15,30,10.0,89.0,2.6,11.3,93.0,89.53,71.35
2018,2,28,15,45,24.0,93.5,2.5,11.05,102.5,105.35,85.26
2018,2,28,16,0,38.0,98.0,2.4,10.8,112.0,116.69,95.16
2018,2,28,16,15,33.0,87.5,2.35,10.65,98.5,101.81,82.35
2018,2,28,16,30,28.0,77.0,2.3,10.5,85.0,87.49,69.89
2018,2,28,16,45,14.0,55.5,2.25,10.3,59.5,58.88,45.11
2018,2,28,17,0,0.0,34.0,2.2,10.1,34.0,31.56,21.54
2018,2,28,17,15,0.0,24.0,2.25,10.05,24.0,22.26,13.2
2018,2,28,17,30,0.0,14.0,2.3,10.0,14.0,12.97,4.47
2018,2,28,17,45,0.0,8.0,2.3,9.9,8.0,7.41,0.0
2018,2,28,18,0,0.0,2.0,2.3,9.8,2.0,1.91,0.0
2018,2,28,18,15,0.0,1.0,2.35,9.75,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.8,10.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.95,10.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.45,11.2,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,4.3,11.3,3.0,2.77,0.0
2018,3,1,7,15,0.0,6.0,4.2,11.35,6.0,5.55,0.0
2018,3,1,7,30,0.0,9.0,4.1,11.4,9.0,8.33,1.39
2018,3,1,7,45,0.0,12.0,4.0,11.5,12.0,11.11,3.9
2018,3,1,8,0,0.0,15.0,3.9,11.6,15.0,13.9,6.38
2018,3,1,8,15,0.0,18.5,3.95,11.65,18.5,17.15,9.23
2018,3,1,8,30,0.0,22.0,4.0,11.7,22.0,20.4,12.05
2018,3,1,8,45,7.5,46.5,4.05,11.75,49.5,47.26,35.29
2018,3,1,9,0,15.0,71.0,4.1,11.8,77.0,77.23,61.02
2018,3,1,9,15,15.0,99.0,4.15,11.9,105.5,102.55,82.35
2018,3,1,9,30,15.0,127.0,4.2,12.0,134.0,130.74,105.84
2018,3,1,9,45,7.5,109.5,4.25,12.05,113.0,108.36,86.57
2018,3,1,10,0,0.0,92.0,4.3,12.1,92.0,85.8,67.17
2018,3,1,10,15,61.5,142.0,4.3,12.15,179.5,198.79,163.37
2018,3,1,10,30,123.0,192.0,4.3,12.2,267.0,306.59,252.77
2018,3,1,10,45,188.0,240.0,4.35,12.25,360.0,419.24,343.92
2018,3,1,11,0,253.0,288.0,4.4,12.3,453.0,548.43,445.29
2018,3,1,11,15,195.5,293.0,4.45,12.3,422.5,494.21,400.9
2018,3,1,11,30,138.0,298.0,4.5,12.3,392.0,450.24,364.65
2018,3,1,11,45,111.0,297.0,4.55,12.3,373.5,425.68,344.49
2018,3,1,12,0,84.0,296.0,4.6,12.3,355.0,386.1,312.41
2018,3,1,12,15,102.5,312.5,4.65,12.25,384.5,422.49,341.87
2018,3,1,12,30,121.0,329.0,4.7,12.2,414.0,472.93,381.78
2018,3,1,12,45,133.0,327.5,4.7,12.2,420.0,481.92,389.14
2018,3,1,13,0,145.0,326.0,4.7,12.2,426.0,490.2,396.13
2018,3,1,13,15,157.0,305.0,4.75,12.2,411.5,475.36,385.53
2018,3,1,13,30,169.0,284.0,4.8,12.2,397.0,459.65,374.3
2018,3,1,13,45,110.0,252.5,4.85,12.2,325.0,368.66,300.92
2018,3,1,14,0,51.0,221.0,4.9,12.2,253.0,268.51,218.89
2018,3,1,14,15,168.5,225.0,4.95,12.2,324.5,380.34,313.72
2018,3,1,14,30,286.0,229.0,5.0,12.2,396.0,484.26,399.62
2018,3,1,14,45,331.5,214.0,5.0,12.2,396.0,491.3,406.38
2018,3,1,15,0,377.0,199.0,5.0,12.2,396.0,493.9,409.68
2018,3,1,15,15,419.0,171.0,5.0,12.2,374.0,484.96,403.47
2018,3,1,15,30,461.0,143.0,5.0,12.2,352.0,460.75,384.67
2018,3,1,15,45,452.0,130.0,4.95,12.1,317.5,417.88,349.22
2018,3,1,16,0,443.0,117.0,4.9,12.0,283.0,374.79,312.74
2018,3,1,16,15,372.5,109.0,4.8,11.75,235.5,307.47,255.26
2018,3,1,16,30,302.0,101.0,4.7,11.5,188.0,240.74,197.67
2018,3,1,16,45,204.0,86.0,4.65,11.2,140.0,170.89,137.54
2018,3,1,17,0,106.0,71.0,4.6,10.9,92.0,108.18,84.16
2018,3,1,17,15,72.0,52.0,4.65,10.75,64.5,73.4,53.77
2018,3,1,17,30,38.0,33.0,4.7,10.6,37.0,42.65,26.49
2018,3,1,17,45,19.0,19.0,4.75,10.45,21.0,20.83,0.0
2018,3,1,18,0,0.0,5.0,4.8,10.3,5.0,4.77,0.0
2018,3,1,18,15,0.0,2.5,4.95,10.3,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,2,6,45,76.5,13.0,1.8,6.4,17.5,18.42,0.0
2018,3,2,7,0,153.0,26.0,1.8,7.0,35.0,50.97,3.48
2018,3,2,7,15,235.5,40.5,1.95,7.4,70.0,96.63,64.05
2018,3,2,7,30,318.0,55.0,2.1,7.8,105.0,148.59,110.23
2018,3,2,7,45,335.0,69.0,2.2,8.2,138.0,188.97,148.48
2018,3,2,8,0,352.0,83.0,2.3,8.6,171.0,231.08,187.6
2018,3,2,8,15,288.0,96.5,2.45,8.9,178.5,238.88,197.65
2018,3,2,8,30,224.0,110.0,2.6,9.2,186.0,231.56,193.32
2018,3,2,8,45,238.5,131.0,2.75,9.45,222.5,274.66,230.24
2018,3,2,9,0,253.0,152.0,2.9,9.7,259.0,318.8,267.1
2018,3,2,9,15,258.5,180.0,3.1,9.9,299.0,365.87,305.46
2018,3,2,9,30,264.0,208.0,3.3,10.1,339.0,412.86,342.99
2018,3,2,9,45,371.0,200.5,3.5,10.25,400.5,493.82,409.58
2018,3,2,10,0,478.0,193.0,3.7,10.4,462.0,593.91,489.58
2018,3,2,10,15,372.0,222.5,3.85,10.5,439.0,547.56,450.46
2018,3,2,10,30,266.0,252.0,4.0,10.6,416.0,504.68,413.87
2018,3,2,10,45,189.5,276.5,4.1,10.7,395.5,461.71,377.66
2018,3,2,11,0,113.0,301.0,4.2,10.8,375.0,413.45,336.78
2018,3,2,11,15,87.0,287.5,4.25,10.8,345.5,376.53,306.67
2018,3,2,11,30,61.0,274.0,4.3,10.8,316.0,338.63,275.5
2018,3,2,11,45,35.5,247.5,4.35,10.8,272.0,286.16,232.43
2018,3,2,12,0,10.0,221.0,4.4,10.8,228.0,222.95,180.18
2018,3,2,12,15,6.0,179.0,4.45,10.75,183.0,176.64,142.27
2018,3,2,12,30,2.0,137.0,4.5,10.7,138.0,131.24,104.7
2018,3,2,12,45,1.0,133.0,4.55,10.7,133.5,126.38,100.69
2018,3,2,13,0,0.0,129.0,4.6,10.7,129.0,121.54,96.67
2018,3,2,13,15,0.0,116.0,4.6,10.6,116.0,108.89,86.23
2018,3,2,13,30,0.0,103.0,4.6,10.5,103.0,96.32,75.84
2018,3,2,13,45,15.5,117.5,4.6,10.45,127.5,129.07,104.09
2018,3,2,14,0,31.0,132.0,4.6,10.4,152.0,156.81,128.0
2018,3,2,14,15,114.5,193.0,4.5,10.25,261.0,300.13,249.23
2018,3,2,14,30,198.0,254.0,4.4,10.1,370.0,430.93,356.65
2018,3,2,14,45,166.5,231.0,4.3,10.0,324.5,374.17,310.27
2018,3,2,15,0,135.0,208.0,4.2,9.9,279.0,319.37,265.56
2018,3,2,15,15,68.0,149.5,4.2,9.9,185.0,195.44,162.16
2018,3,2,15,30,1.0,91.0,4.2,9.9,91.0,85.75,68.18
2018,3,2,15,45,5.5,89.5,3.95,9.6,91.5,87.08,69.75
2018,3,2,16,0,10.0,88.0,3.7,9.3,92.0,88.04,70.84
2018,3,2,16,15,16.5,90.5,3.6,9.15,96.0,93.61,75.75
2018,3,2,16,30,23.0,93.0,3.5,9.0,100.0,102.2,83.02
2018,3,2,16,45,13.5,74.0,3.4,8.8,78.0,75.44,59.72
2018,3,2,17,0,4.0,55.0,3.3,8.6,56.0,53.19,40.27
2018,3,2,17,15,2.0,39.0,3.3,8.45,39.5,37.05,25.89
2018,3,2,17,30,0.0,23.0,3.3,8.3,23.0,21.35,11.54
2018,3,2,17,45,0.0,13.0,3.25,8.15,13.0,12.06,0.0
2018,3,2,18,0,0.0,3.0,3.2,8.0,3.0,2.86,0.0
2018,3,2,18,15,0.0,1.5,3.2,7.85,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,3,6,45,45.5,13.5,1.6,6.85,16.5,16.54,0.0
2018,3,3,7,0,91.0,27.0,1.6,7.2,33.0,42.39,9.17
2018,3,3,7,15,199.5,44.5,1.7,7.45,72.5,93.95,63.97
2018,3,3,7,30,308.0,62.0,1.8,7.7,112.0,153.99,115.39
2018,3,3,7,45,389.5,71.5,1.9,7.9,157.0,209.88,165.12
2018,3,3,8,0,471.0,81.0,2.0,8.1,202.0,275.0,222.92
2018,3,3,8,15,463.0,94.5,2.05,8.2,233.5,313.96,259.26
2018,3,3,8,30,455.0,108.0,2.1,8.3,265.0,351.23,292.76
2018,3,3,8,45,425.0,124.5,2.15,8.4,287.5,377.98,316.21
2018,3,3,9,0,395.0,141.0,2.2,8.5,310.0,400.69,335.26
2018,3,3,9,15,355.5,122.5,2.25,8.6,286.5,374.79,314.88
2018,3,3,9,30,316.0,104.0,2.3,8.7,263.0,343.2,289.54
2018,3,3,9,45,175.5,139.0,2.35,8.85,228.5,282.97,237.05
2018,3,3,10,0,35.0,174.0,2.4,9.0,194.0,201.36,165.43
2018,3,3,10,15,94.0,175.0,2.45,9.05,232.5,260.81,216.33
2018,3,3,10,30,153.0,176.0,2.5,9.1,271.0,314.31,261.4
2018,3,3,10,45,141.5,204.5,2.55,9.15,295.0,340.04,280.96
2018,3,3,11,0,130.0,233.0,2.6,9.2,319.0,364.88,299.74
2018,3,3,11,15,85.0,186.0,2.6,9.2,243.0,274.95,226.1
2018,3,3,11,30,40.0,139.0,2.6,9.2,167.0,174.45,142.57
2018,3,3,11,45,47.5,145.5,2.65,9.15,179.0,188.69,154.84
2018,3,3,12,0,55.0,152.0,2.7,9.1,191.0,212.97,175.02
2018,3,3,12,15,109.0,245.0,2.75,9.1,322.5,366.54,300.39
2018,3,3,12,30,163.0,338.0,2.8,9.1,454.0,522.54,422.37
2018,3,3,12,45,204.0,332.0,2.85,9.1,475.5,553.59,446.92
2018,3,3,13,0,245.0,326.0,2.9,9.1,497.0,583.24,471.03
2018,3,3,13,15,295.5,308.0,2.95,9.05,510.5,619.94,500.75
2018,3,3,13,30,346.0,290.0,3.0,9.0,524.0,639.88,517.89
2018,3,3,13,45,247.0,266.5,3.05,8.95,431.0,518.17,422.92
2018,3,3,14,0,148.0,243.0,3.1,8.9,338.0,387.6,318.85
2018,3,3,14,15,98.5,209.5,3.1,8.85,271.5,304.98,251.96
2018,3,3,14,30,49.0,176.0,3.1,8.8,205.0,215.47,177.75
2018,3,3,14,45,31.0,155.5,3.1,8.75,173.5,178.45,146.91
2018,3,3,15,0,13.0,135.0,3.1,8.7,142.0,137.48,112.3
2018,3,3,15,15,100.5,130.0,3.1,8.7,177.0,204.54,171.47
2018,3,3,15,30,188.0,125.0,3.1,8.7,212.0,257.98,217.76
2018,3,3,15,45,369.0,113.5,2.95,8.5,262.0,351.5,296.98
2018,3,3,16,0,550.0,102.0,2.8,8.3,312.0,420.35,352.44
2018,3,3,16,15,508.0,93.5,2.65,8.05,267.0,359.91,300.12
2018,3,3,16,30,466.0,85.0,2.5,7.8,222.0,300.06,247.72
2018,3,3,16,45,443.0,72.0,2.35,7.55,183.0,252.23,203.95
2018,3,3,17,0,420.0,59.0,2.2,7.3,144.0,203.59,158.47
2018,3,3,17,15,374.0,47.5,2.2,7.05,107.0,152.92,111.61
2018,3,3,17,30,328.0,36.0,2.2,6.8,70.0,107.6,68.67
2018,3,3,17,45,203.5,23.0,2.15,6.55,40.5,52.85,0.0
2018,3,3,18,0,79.0,10.0,2.1,6.3,11.0,15.11,0.0
2018,3,3,18,15,39.5,5.0,2.1,6.2,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
