Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,0,82.0,160.0,2.7,11.5,200.0,210.09,172.92
2018,3,14,9,15,41.5,148.0,2.7,11.5,168.5,173.86,142.02
2018,3,14,9,30,1.0,136.0,2.7,11.5,137.0,129.25,103.59
2018,3,14,9,45,21.5,180.0,2.75,11.55,193.5,188.4,152.96
2018,3,14,10,0,42.0,224.0,2.8,11.6,250.0,258.89,210.47
2018,3,14,10,15,59.0,238.0,2.8,11.65,276.5,289.31,234.89
2018,3,14,10,30,76.0,252.0,2.8,11.7,303.0,320.73,260.05
2018,3,14,10,45,55.5,195.5,2.8,11.75,233.5,244.44,198.22
2018,3,14,11,0,35.0,139.0,2.8,11.8,164.0,168.72,136.16
2018,3,14,11,15,19.0,133.5,2.75,11.9,147.0,148.95,119.23
2018,3,14,11,30,3.0,128.0,2.7,12.0,130.0,123.25,97.26
2018,3,14,11,45,4.5,140.5,2.7,12.05,144.0,136.86,108.47
2018,3,14,12,0,6.0,153.0,2.7,12.1,158.0,150.54,119.63
2018,3,14,12,15,101.0,219.0,2.7,12.15,296.0,329.97,267.62
2018,3,14,12,30,196.0,285.0,2.7,12.2,434.0,507.99,407.25
2018,3,14,12,45,443.5,238.0,2.65,12.3,571.0,708.13,562.97
2018,3,14,13,0,691.0,191.0,2.6,12.4,708.0,894.15,698.71
2018,3,14,13,15,768.5,157.5,2.6,12.45,722.0,919.94,715.34
2018,3,14,13,30,846.0,124.0,2.6,12.5,736.0,935.52,726.47
2018,3,14,13,45,771.5,143.0,2.6,12.6,688.0,870.2,680.93
2018,3,14,14,0,697.0,162.0,2.6,12.7,640.0,809.87,639.06
2018,3,14,14,15,554.0,189.0,2.65,12.7,558.5,690.72,552.13
2018,3,14,14,30,411.0,216.0,2.7,12.7,477.0,584.13,470.51
2018,3,14,14,45,492.5,193.0,2.7,12.75,488.5,606.19,490.1
2018,3,14,15,0,574.0,170.0,2.7,12.8,500.0,620.3,502.4
2018,3,14,15,15,676.5,130.0,2.7,12.8,491.0,627.1,509.4
2018,3,14,15,30,779.0,90.0,2.7,12.8,482.0,615.4,501.74
2018,3,14,15,45,795.5,78.5,2.75,12.6,446.0,573.54,469.11
2018,3,14,16,0,812.0,67.0,2.8,12.4,410.0,527.89,432.25
2018,3,14,16,15,740.5,69.0,2.75,12.1,352.5,450.06,367.93
2018,3,14,16,30,669.0,71.0,2.7,11.8,295.0,378.96,307.45
2018,3,14,16,45,627.0,63.5,2.6,11.5,246.0,314.79,250.87
2018,3,14,17,0,585.0,56.0,2.5,11.2,197.0,254.56,196.17
2018,3,14,17,15,530.0,48.0,2.5,10.7,152.5,194.72,141.75
2018,3,14,17,30,475.0,40.0,2.5,10.2,108.0,141.1,93.18
2018,3,14,17,45,331.5,30.5,2.5,9.75,68.5,80.57,42.93
2018,3,14,18,0,188.0,21.0,2.5,9.3,29.0,33.76,0.0
2018,3,14,18,15,94.0,10.5,2.5,9.15,14.5,10.01,0.0
2018,3,14,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,5.4,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,15,6,15,52.5,6.5,2.65,7.25,8.0,0.0,0.0
2018,3,15,6,30,105.0,13.0,2.8,7.9,16.0,17.43,0.0
2018,3,15,6,45,250.0,26.5,2.95,8.55,52.5,56.76,21.39
2018,3,15,7,0,395.0,40.0,3.1,9.2,89.0,114.03,72.34
2018,3,15,7,15,306.5,39.5,3.2,9.45,88.5,119.17,84.86
2018,3,15,7,30,218.0,39.0,3.3,9.7,88.0,109.56,83.04
2018,3,15,7,45,109.0,48.5,3.45,9.95,73.0,90.49,71.05
2018,3,15,8,0,0.0,58.0,3.6,10.2,58.0,53.93,41.21
2018,3,15,8,15,5.0,85.0,3.65,10.3,87.0,82.01,65.36
2018,3,15,8,30,10.0,112.0,3.7,10.4,116.0,111.12,90.1
2018,3,15,8,45,7.0,114.0,3.75,10.55,117.0,111.55,90.14
2018,3,15,9,0,4.0,116.0,3.8,10.7,118.0,111.74,89.95
2018,3,15,9,15,2.5,112.5,3.85,10.8,114.0,107.33,85.92
2018,3,15,9,30,1.0,109.0,3.9,10.9,110.0,102.87,81.86
2018,3,15,9,45,1.0,120.5,3.95,11.05,121.5,113.98,90.93
2018,3,15,10,0,1.0,132.0,4.0,11.2,133.0,125.15,99.97
2018,3,15,10,15,23.5,178.0,4.1,11.4,194.0,196.19,159.25
2018,3,15,10,30,46.0,224.0,4.2,11.6,255.0,264.71,215.33
2018,3,15,10,45,45.5,243.5,4.25,11.75,275.0,286.24,232.07
2018,3,15,11,0,45.0,263.0,4.3,11.9,295.0,307.72,248.77
2018,3,15,11,15,31.0,239.0,4.35,11.95,261.5,269.79,217.63
2018,3,15,11,30,17.0,215.0,4.4,12.0,228.0,222.27,178.68
2018,3,15,11,45,14.0,215.0,4.5,12.05,225.5,219.54,176.32
2018,3,15,12,0,11.0,215.0,4.6,12.1,223.0,216.71,173.83
2018,3,15,12,15,44.5,243.5,4.6,12.1,277.5,288.92,233.46
2018,3,15,12,30,78.0,272.0,4.6,12.1,332.0,351.92,284.82
2018,3,15,12,45,81.0,272.0,4.65,12.1,333.5,354.39,286.84
2018,3,15,13,0,84.0,272.0,4.7,12.1,335.0,356.48,288.76
2018,3,15,13,15,94.0,240.5,4.7,12.1,310.0,343.23,278.97
2018,3,15,13,30,104.0,209.0,4.7,12.1,285.0,316.45,258.47
2018,3,15,13,45,53.5,176.0,4.65,12.05,215.0,222.91,181.33
2018,3,15,14,0,3.0,143.0,4.6,12.0,145.0,137.6,109.55
2018,3,15,14,15,2.0,133.5,4.55,11.95,135.0,127.44,101.37
2018,3,15,14,30,1.0,124.0,4.5,11.9,125.0,117.36,93.17
2018,3,15,14,45,4.5,143.5,4.45,11.9,146.5,139.15,111.64
2018,3,15,15,0,8.0,163.0,4.4,11.9,168.0,161.0,130.12
2018,3,15,15,15,55.0,178.0,4.4,11.9,206.5,215.18,176.6
2018,3,15,15,30,102.0,193.0,4.4,11.9,245.0,267.3,220.64
2018,3,15,15,45,116.5,171.5,4.25,11.75,225.5,247.85,205.05
2018,3,15,16,0,131.0,150.0,4.1,11.6,206.0,226.81,187.87
2018,3,15,16,15,87.0,128.0,4.0,11.45,163.5,174.63,143.75
2018,3,15,16,30,43.0,106.0,3.9,11.3,121.0,122.66,99.62
2018,3,15,16,45,22.5,83.5,3.85,11.15,91.0,89.69,71.47
2018,3,15,17,0,2.0,61.0,3.8,11.0,61.0,57.73,44.16
2018,3,15,17,15,1.0,45.5,3.7,10.8,45.5,42.63,30.92
2018,3,15,17,30,0.0,30.0,3.6,10.6,30.0,27.85,17.89
2018,3,15,17,45,0.0,19.0,3.55,10.45,19.0,17.63,8.14
2018,3,15,18,0,0.0,8.0,3.5,10.3,8.0,7.41,0.0
2018,3,15,18,15,0.0,4.0,3.45,10.15,4.0,3.81,0.0
2018,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,16,6,15,2.0,1.5,2.35,7.9,1.5,0.0,0.0
2018,3,16,6,30,4.0,3.0,2.5,8.1,3.0,3.06,0.0
2018,3,16,6,45,20.5,7.5,2.65,8.3,10.0,10.11,0.52
2018,3,16,7,0,37.0,12.0,2.8,8.5,17.0,19.15,8.93
2018,3,16,7,15,37.0,13.5,2.85,8.6,20.0,23.05,12.95
2018,3,16,7,30,37.0,15.0,2.9,8.7,23.0,26.95,16.93
2018,3,16,7,45,18.5,29.0,3.0,8.8,33.0,33.92,23.77
2018,3,16,8,0,0.0,43.0,3.1,8.9,43.0,39.93,29.29
2018,3,16,8,15,20.0,74.5,3.15,9.0,83.0,81.01,64.9
2018,3,16,8,30,40.0,106.0,3.2,9.1,123.0,124.26,102.08
2018,3,16,8,45,102.0,151.0,3.25,9.25,200.0,215.15,179.44
2018,3,16,9,0,164.0,196.0,3.3,9.4,277.0,307.63,256.43
2018,3,16,9,15,212.5,219.5,3.35,9.5,334.0,373.78,310.53
2018,3,16,9,30,261.0,243.0,3.4,9.6,391.0,453.36,374.33
2018,3,16,9,45,267.0,256.5,3.45,9.75,417.0,484.32,397.97
2018,3,16,10,0,273.0,270.0,3.5,9.9,443.0,514.93,421.26
2018,3,16,10,15,175.0,255.0,3.55,10.05,368.0,415.41,340.27
2018,3,16,10,30,77.0,240.0,3.6,10.2,293.0,308.53,251.95
2018,3,16,10,45,190.5,255.5,3.7,10.35,392.5,440.62,360.79
2018,3,16,11,0,304.0,271.0,3.8,10.5,492.0,579.27,470.51
2018,3,16,11,15,275.0,242.0,3.85,10.7,445.0,526.41,428.46
2018,3,16,11,30,246.0,213.0,3.9,10.9,398.0,471.21,385.18
2018,3,16,11,45,126.0,177.5,4.0,11.05,272.5,319.02,261.29
2018,3,16,12,0,6.0,142.0,4.1,11.2,147.0,139.8,111.1
2018,3,16,12,15,117.0,182.0,4.15,11.3,272.0,305.64,251.03
2018,3,16,12,30,228.0,222.0,4.2,11.4,397.0,469.06,383.33
2018,3,16,12,45,528.5,182.0,4.3,11.5,583.5,735.66,595.23
2018,3,16,13,0,829.0,142.0,4.4,11.6,770.0,968.63,765.55
2018,3,16,13,15,807.5,148.5,4.45,11.65,750.0,943.54,746.58
2018,3,16,13,30,786.0,155.0,4.5,11.7,730.0,915.56,727.47
2018,3,16,13,45,753.0,161.0,4.55,11.7,698.5,879.55,702.58
2018,3,16,14,0,720.0,167.0,4.6,11.7,667.0,836.73,672.5
2018,3,16,14,15,685.0,169.0,4.6,11.65,628.0,786.64,636.53
2018,3,16,14,30,650.0,171.0,4.6,11.6,589.0,735.98,599.25
2018,3,16,14,45,628.5,167.5,4.65,11.55,553.0,689.96,564.86
2018,3,16,15,0,607.0,164.0,4.7,11.5,517.0,643.33,529.34
2018,3,16,15,15,603.5,151.5,4.7,11.5,481.0,599.67,495.65
2018,3,16,15,30,600.0,139.0,4.7,11.5,445.0,554.48,459.97
2018,3,16,15,45,664.0,113.0,4.55,11.2,422.5,534.3,444.2
2018,3,16,16,0,728.0,87.0,4.4,10.9,400.0,505.49,420.12
2018,3,16,16,15,693.5,82.0,4.2,10.6,351.0,442.3,366.19
2018,3,16,16,30,659.0,77.0,4.0,10.3,302.0,381.4,312.81
2018,3,16,16,45,580.0,72.5,3.75,10.0,247.0,306.68,247.25
2018,3,16,17,0,501.0,68.0,3.5,9.7,192.0,240.16,187.91
2018,3,16,17,15,440.5,57.5,3.3,9.4,147.5,181.16,134.51
2018,3,16,17,30,380.0,47.0,3.1,9.1,103.0,129.19,87.95
2018,3,16,17,45,272.5,35.0,2.9,8.8,67.0,76.75,43.95
2018,3,16,18,0,165.0,23.0,2.7,8.5,31.0,34.82,0.0
2018,3,16,18,15,82.5,11.5,2.7,8.35,15.5,12.16,0.0
2018,3,16,18,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,6,15,57.0,9.5,1.3,7.1,11.5,0.0,0.0
2018,3,17,6,30,114.0,19.0,1.3,7.6,23.0,24.12,0.0
2018,3,17,6,45,238.0,31.5,1.3,8.1,58.0,61.86,30.34
2018,3,17,7,0,362.0,44.0,1.3,8.6,93.0,114.08,74.71
2018,3,17,7,15,425.5,53.5,1.35,8.9,135.0,163.51,118.34
2018,3,17,7,30,489.0,63.0,1.4,9.2,177.0,220.4,169.37
2018,3,17,7,45,439.5,85.0,1.45,9.5,206.0,253.98,203.06
2018,3,17,8,0,390.0,107.0,1.5,9.8,235.0,283.41,231.25
2018,3,17,8,15,491.0,108.5,1.5,9.95,296.0,356.76,293.15
2018,3,17,8,30,592.0,110.0,1.5,10.1,357.0,444.17,364.79
2018,3,17,8,45,549.5,132.0,1.5,10.25,382.5,471.44,386.7
2018,3,17,9,0,507.0,154.0,1.5,10.4,408.0,496.97,406.39
2018,3,17,9,15,453.5,187.5,1.5,10.6,429.0,521.69,424.02
2018,3,17,9,30,400.0,221.0,1.5,10.8,450.0,530.66,429.08
2018,3,17,9,45,510.5,201.0,1.5,11.0,513.5,622.0,499.24
2018,3,17,10,0,621.0,181.0,1.5,11.2,577.0,715.0,567.99
2018,3,17,10,15,501.5,231.0,1.5,11.35,560.5,686.67,542.67
2018,3,17,10,30,382.0,281.0,1.5,11.5,544.0,641.7,506.24
2018,3,17,10,45,282.0,304.5,1.5,11.65,502.5,588.92,464.47
2018,3,17,11,0,182.0,328.0,1.5,11.8,461.0,517.07,408.07
2018,3,17,11,15,106.5,271.5,1.55,11.9,349.5,387.85,308.93
2018,3,17,11,30,31.0,215.0,1.6,12.0,238.0,244.73,195.25
2018,3,17,11,45,45.0,213.0,1.65,12.1,247.5,256.56,205.75
2018,3,17,12,0,59.0,211.0,1.7,12.2,257.0,268.45,215.68
2018,3,17,12,15,185.0,275.5,1.75,12.2,419.0,486.87,388.44
2018,3,17,12,30,311.0,340.0,1.8,12.2,581.0,680.95,532.71
2018,3,17,12,45,351.0,299.5,1.9,12.2,569.0,672.93,527.91
2018,3,17,13,0,391.0,259.0,2.0,12.2,557.0,677.04,533.48
2018,3,17,13,15,243.0,231.5,2.1,12.2,415.5,486.46,389.58
2018,3,17,13,30,95.0,204.0,2.2,12.2,274.0,302.57,244.14
2018,3,17,13,45,128.5,244.0,2.25,12.2,335.5,373.74,301.9
2018,3,17,14,0,162.0,284.0,2.3,12.2,397.0,443.13,356.28
2018,3,17,14,15,229.0,280.5,2.3,12.15,433.0,502.77,403.85
2018,3,17,14,30,296.0,277.0,2.3,12.1,469.0,545.19,437.88
2018,3,17,14,45,192.0,253.0,2.25,12.05,375.0,415.7,336.4
2018,3,17,15,0,88.0,229.0,2.2,12.0,281.0,295.46,239.97
2018,3,17,15,15,197.0,184.0,2.2,12.0,288.5,336.91,276.88
2018,3,17,15,30,306.0,139.0,2.2,12.0,296.0,358.78,296.59
2018,3,17,15,45,522.0,110.5,2.1,11.8,349.0,446.38,368.19
2018,3,17,16,0,738.0,82.0,2.0,11.6,402.0,504.73,413.07
2018,3,17,16,15,680.0,82.0,1.9,11.3,349.0,435.78,355.45
2018,3,17,16,30,622.0,82.0,1.8,11.0,296.0,370.58,300.23
2018,3,17,16,45,569.5,74.5,1.7,10.7,246.0,304.83,243.23
2018,3,17,17,0,517.0,67.0,1.6,10.4,196.0,244.33,189.39
2018,3,17,17,15,469.5,56.5,1.6,9.85,153.0,187.74,138.38
2018,3,17,17,30,422.0,46.0,1.6,9.3,110.0,136.57,92.27
2018,3,17,17,45,299.0,34.5,1.6,8.8,71.0,79.86,45.8
2018,3,17,18,0,176.0,23.0,1.6,8.3,32.0,35.72,0.0
2018,3,17,18,15,88.0,11.5,1.6,8.1,16.0,12.23,0.0
2018,3,17,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,6,15,85.0,10.5,1.15,6.05,14.0,0.0,0.0
2018,3,18,6,30,170.0,21.0,1.2,6.4,28.0,29.4,0.0
2018,3,18,6,45,237.5,30.5,1.2,6.8,55.5,61.6,31.91
2018,3,18,7,0,305.0,40.0,1.2,7.2,83.0,100.85,66.83
2018,3,18,7,15,229.0,46.5,1.2,7.65,86.0,107.73,79.05
2018,3,18,7,30,153.0,53.0,1.2,8.1,89.0,102.41,79.36
2018,3,18,7,45,83.5,81.0,1.2,8.55,101.5,112.33,90.58
2018,3,18,8,0,14.0,109.0,1.2,9.0,114.0,109.45,89.02
2018,3,18,8,15,15.0,130.5,1.25,9.65,136.5,131.66,107.6
2018,3,18,8,30,16.0,152.0,1.3,10.3,159.0,154.07,125.9
2018,3,18,8,45,22.0,172.5,1.35,10.95,183.0,178.57,145.67
2018,3,18,9,0,28.0,193.0,1.4,11.6,207.0,210.46,171.14
2018,3,18,9,15,35.5,214.5,1.45,12.0,234.0,239.35,193.96
2018,3,18,9,30,43.0,236.0,1.5,12.4,261.0,269.01,217.1
2018,3,18,9,45,54.5,257.5,1.55,12.8,291.0,302.43,243.02
2018,3,18,10,0,66.0,279.0,1.6,13.2,321.0,336.75,269.3
2018,3,18,10,15,111.5,303.0,1.55,13.45,378.5,403.23,320.99
2018,3,18,10,30,157.0,327.0,1.5,13.7,436.0,484.27,382.05
2018,3,18,10,45,197.5,337.0,1.45,13.9,479.0,536.33,420.28
2018,3,18,11,0,238.0,347.0,1.4,14.1,522.0,589.68,458.9
2018,3,18,11,15,196.5,358.5,1.3,14.2,505.0,568.18,440.28
2018,3,18,11,30,155.0,370.0,1.2,14.3,488.0,544.44,420.71
2018,3,18,11,45,175.0,374.0,1.15,14.4,509.0,570.18,439.47
2018,3,18,12,0,195.0,378.0,1.1,14.5,530.0,595.48,457.29
2018,3,18,12,15,216.5,376.0,1.1,14.35,544.5,614.87,471.77
2018,3,18,12,30,238.0,374.0,1.1,14.2,559.0,633.3,485.62
2018,3,18,12,45,247.0,368.5,1.05,14.1,559.0,648.33,496.0
2018,3,18,13,0,256.0,363.0,1.0,14.0,559.0,648.06,495.87
2018,3,18,13,15,247.0,357.0,1.0,13.9,543.0,628.76,482.5
2018,3,18,13,30,238.0,351.0,1.0,13.8,527.0,595.64,459.62
2018,3,18,13,45,226.0,341.5,1.0,13.75,504.5,568.68,440.79
2018,3,18,14,0,214.0,332.0,1.0,13.7,482.0,541.42,421.53
2018,3,18,14,15,176.0,317.5,1.05,13.55,437.5,486.39,381.42
2018,3,18,14,30,138.0,303.0,1.1,13.4,393.0,433.17,342.05
2018,3,18,14,45,108.5,280.0,1.1,13.3,348.5,369.54,294.03
2018,3,18,15,0,79.0,257.0,1.1,13.2,304.0,318.73,254.96
2018,3,18,15,15,64.5,234.0,1.1,13.2,270.5,280.8,225.62
2018,3,18,15,30,50.0,211.0,1.1,13.2,237.0,244.17,196.82
2018,3,18,15,45,82.0,193.5,1.0,12.8,231.5,242.86,197.08
2018,3,18,16,0,114.0,176.0,0.9,12.4,226.0,244.55,199.12
2018,3,18,16,15,133.0,157.5,0.85,12.1,209.0,228.14,185.88
2018,3,18,16,30,152.0,139.0,0.8,11.8,192.0,209.49,170.21
2018,3,18,16,45,126.0,115.5,0.8,11.5,154.5,166.05,133.77
2018,3,18,17,0,100.0,92.0,0.8,11.2,117.0,125.67,99.46
2018,3,18,17,15,95.5,73.5,0.85,11.05,93.0,99.32,76.01
2018,3,18,17,30,91.0,55.0,0.9,10.9,69.0,73.57,52.79
2018,3,18,17,45,66.0,38.0,0.9,10.7,46.0,47.21,29.62
2018,3,18,18,0,41.0,21.0,0.9,10.5,23.0,23.05,0.0
2018,3,18,18,15,20.5,10.5,0.95,10.45,11.5,10.3,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,19,6,15,70.0,11.0,2.05,5.6,14.0,10.48,0.0
2018,3,19,6,30,140.0,22.0,2.1,6.4,28.0,28.89,0.0
2018,3,19,6,45,251.0,33.0,2.2,7.15,62.0,66.22,36.02
2018,3,19,7,0,362.0,44.0,2.3,7.9,96.0,115.98,77.29
2018,3,19,7,15,428.0,56.5,2.35,8.55,142.5,169.28,124.2
2018,3,19,7,30,494.0,69.0,2.4,9.2,189.0,230.45,178.83
2018,3,19,7,45,604.0,69.5,2.45,9.85,250.5,302.94,242.06
2018,3,19,8,0,714.0,70.0,2.5,10.5,312.0,387.14,314.29
2018,3,19,8,15,746.0,75.0,2.7,11.1,362.5,449.18,367.92
2018,3,19,8,30,778.0,80.0,2.9,11.7,413.0,513.79,421.91
2018,3,19,8,45,711.5,104.5,3.1,12.3,435.5,544.35,446.72
2018,3,19,9,0,645.0,129.0,3.3,12.9,458.0,565.14,462.62
2018,3,19,9,15,645.0,142.5,3.25,13.25,495.0,611.63,497.88
2018,3,19,9,30,645.0,156.0,3.2,13.6,532.0,656.19,530.5
2018,3,19,9,45,696.5,149.5,3.15,13.9,579.5,717.28,575.89
2018,3,19,10,0,748.0,143.0,3.1,14.2,627.0,779.64,619.64
2018,3,19,10,15,665.5,180.5,3.0,14.45,626.5,777.54,615.28
2018,3,19,10,30,583.0,218.0,2.9,14.7,626.0,762.44,600.59
2018,3,19,10,45,516.5,254.0,2.75,14.9,624.5,758.31,593.82
2018,3,19,11,0,450.0,290.0,2.6,15.1,623.0,748.36,582.72
2018,3,19,11,15,427.5,305.0,2.55,15.4,627.0,752.81,583.83
2018,3,19,11,30,405.0,320.0,2.5,15.7,631.0,742.51,574.63
2018,3,19,11,45,395.5,327.5,2.4,15.95,634.0,746.43,575.75
2018,3,19,12,0,386.0,335.0,2.3,16.2,637.0,748.4,575.39
2018,3,19,12,15,333.5,350.0,2.2,16.45,611.0,714.64,548.62
2018,3,19,12,30,281.0,365.0,2.1,16.7,585.0,679.25,520.96
2018,3,19,12,45,259.5,365.0,1.95,16.95,566.5,656.47,503.16
2018,3,19,13,0,238.0,365.0,1.8,17.2,548.0,619.14,475.13
2018,3,19,13,15,242.5,356.5,1.7,17.3,540.0,610.4,468.93
2018,3,19,13,30,247.0,348.0,1.6,17.4,532.0,613.47,470.76
2018,3,19,13,45,192.0,341.0,1.5,17.55,481.5,537.0,413.87
2018,3,19,14,0,137.0,334.0,1.4,17.7,431.0,475.39,367.51
2018,3,19,14,15,172.5,314.0,1.3,17.5,430.5,479.26,372.36
2018,3,19,14,30,208.0,294.0,1.2,17.3,430.0,480.36,374.58
2018,3,19,14,45,327.0,253.5,1.1,17.05,453.5,531.69,415.71
2018,3,19,15,0,446.0,213.0,1.0,16.8,477.0,572.13,447.36
2018,3,19,15,15,541.0,170.0,1.0,16.8,467.5,571.82,448.97
2018,3,19,15,30,636.0,127.0,1.0,16.8,458.0,565.84,446.02
2018,3,19,15,45,577.5,128.0,0.75,16.5,407.5,498.45,393.39
2018,3,19,16,0,519.0,129.0,0.5,16.2,357.0,431.71,340.94
2018,3,19,16,15,426.5,127.0,0.55,15.85,299.5,353.98,280.94
2018,3,19,16,30,334.0,125.0,0.6,15.5,242.0,279.74,222.15
2018,3,19,16,45,326.0,106.0,0.65,15.1,205.5,241.58,190.21
2018,3,19,17,0,318.0,87.0,0.7,14.7,169.0,198.36,152.73
2018,3,19,17,15,265.0,71.0,0.8,14.2,129.0,147.12,109.13
2018,3,19,17,30,212.0,55.0,0.9,13.7,89.0,102.3,71.12
2018,3,19,17,45,137.0,38.5,1.05,13.2,57.5,58.78,35.79
2018,3,19,18,0,62.0,22.0,1.2,12.7,26.0,25.93,0.0
2018,3,19,18,15,31.0,11.0,1.25,12.45,13.0,10.92,0.0
2018,3,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.8,10.25,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,1.0,10.4,4.0,3.7,0.0
2018,3,20,6,45,0.0,7.5,1.15,10.55,7.5,6.94,0.0
2018,3,20,7,0,0.0,11.0,1.3,10.7,11.0,10.18,3.0
2018,3,20,7,15,0.0,14.5,1.5,10.8,14.5,13.43,5.95
2018,3,20,7,30,0.0,18.0,1.7,10.9,18.0,16.68,8.85
2018,3,20,7,45,0.0,18.0,1.85,11.0,18.0,16.68,8.88
2018,3,20,8,0,0.0,18.0,2.0,11.1,18.0,16.69,8.88
2018,3,20,8,15,0.0,18.5,2.1,11.25,18.5,17.16,9.25
2018,3,20,8,30,0.0,19.0,2.2,11.4,19.0,17.63,9.61
2018,3,20,8,45,0.0,24.0,2.25,11.55,24.0,22.28,13.56
2018,3,20,9,0,0.0,29.0,2.3,11.7,29.0,26.94,17.49
2018,3,20,9,15,0.0,55.5,2.4,11.8,55.5,51.64,38.44
2018,3,20,9,30,0.0,82.0,2.5,11.9,82.0,76.4,59.18
2018,3,20,9,45,1.0,124.5,2.65,11.95,125.0,117.75,93.55
2018,3,20,10,0,2.0,167.0,2.8,12.0,168.0,160.06,128.19
2018,3,20,10,15,1.5,166.0,2.9,12.0,167.0,158.64,126.7
2018,3,20,10,30,1.0,165.0,3.0,12.0,166.0,157.21,125.32
2018,3,20,10,45,1.5,162.5,3.1,12.05,163.5,155.21,123.53
2018,3,20,11,0,2.0,160.0,3.2,12.1,161.0,153.26,121.8
2018,3,20,11,15,3.0,163.5,3.35,12.1,165.5,157.66,125.35
2018,3,20,11,30,4.0,167.0,3.5,12.1,170.0,162.09,128.93
2018,3,20,11,45,2.0,152.5,3.6,12.15,154.0,146.05,115.66
2018,3,20,12,0,0.0,138.0,3.7,12.2,138.0,130.04,102.43
2018,3,20,12,15,0.0,122.5,3.8,12.2,122.5,115.09,90.17
2018,3,20,12,30,0.0,107.0,3.9,12.2,107.0,100.22,77.95
2018,3,20,12,45,0.0,100.5,4.0,12.15,100.5,94.01,72.86
2018,3,20,13,0,0.0,94.0,4.1,12.1,94.0,87.8,67.78
2018,3,20,13,15,0.0,95.5,3.85,12.15,95.5,89.21,68.98
2018,3,20,13,30,0.0,97.0,3.6,12.2,97.0,90.61,70.2
2018,3,20,13,45,0.0,98.5,3.4,12.2,98.5,92.02,71.44
2018,3,20,14,0,0.0,100.0,3.2,12.2,100.0,93.42,72.71
2018,3,20,14,15,0.0,89.5,3.1,12.2,89.5,83.47,64.54
2018,3,20,14,30,0.0,79.0,3.0,12.2,79.0,73.63,56.46
2018,3,20,14,45,0.0,71.5,2.85,12.2,71.5,66.61,50.7
2018,3,20,15,0,0.0,64.0,2.7,12.2,64.0,59.59,44.92
2018,3,20,15,15,0.0,65.5,2.7,12.2,65.5,60.97,46.22
2018,3,20,15,30,0.0,67.0,2.7,12.2,67.0,62.36,47.53
2018,3,20,15,45,0.0,72.0,2.65,12.05,72.0,67.01,51.66
2018,3,20,16,0,0.0,77.0,2.6,11.9,77.0,71.68,55.82
2018,3,20,16,15,0.0,84.5,2.55,11.85,84.5,78.93,62.17
2018,3,20,16,30,0.0,92.0,2.5,11.8,92.0,86.43,68.71
2018,3,20,16,45,0.0,76.0,2.5,11.75,76.0,71.15,55.73
2018,3,20,17,0,0.0,60.0,2.5,11.7,60.0,55.95,42.64
2018,3,20,17,15,0.0,46.5,2.6,11.6,46.5,43.22,31.5
2018,3,20,17,30,0.0,33.0,2.7,11.5,33.0,30.64,20.37
2018,3,20,17,45,0.0,22.0,2.8,11.4,22.0,20.41,11.01
2018,3,20,18,0,0.0,11.0,2.9,11.3,11.0,10.19,0.0
2018,3,20,18,15,0.0,5.5,2.9,11.3,5.5,5.24,0.0
2018,3,20,18,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.5,11.9,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.5,12.1,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.55,12.3,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.5,6.0,5.55,0.0
2018,3,21,7,15,0.0,10.0,1.6,12.7,10.0,9.26,2.3
2018,3,21,7,30,0.0,14.0,1.6,12.9,14.0,12.97,5.55
2018,3,21,7,45,0.0,19.0,1.65,13.1,19.0,17.61,9.58
2018,3,21,8,0,0.0,24.0,1.7,13.3,24.0,22.26,13.57
2018,3,21,8,15,0.0,22.5,1.7,13.55,22.5,20.87,12.32
2018,3,21,8,30,0.0,21.0,1.7,13.8,21.0,19.49,11.07
2018,3,21,8,45,0.0,28.0,1.75,14.05,28.0,26.0,16.56
2018,3,21,9,0,0.0,35.0,1.8,14.3,35.0,32.53,22.01
2018,3,21,9,15,0.0,58.0,1.85,14.55,58.0,53.97,39.95
2018,3,21,9,30,0.0,81.0,1.9,14.8,81.0,75.46,57.7
2018,3,21,9,45,0.0,93.0,1.95,15.05,93.0,86.71,66.77
2018,3,21,10,0,0.0,105.0,2.0,15.3,105.0,98.17,75.97
2018,3,21,10,15,0.0,123.0,2.2,15.65,123.0,115.47,89.84
2018,3,21,10,30,0.0,141.0,2.4,16.0,141.0,132.88,103.68
2018,3,21,10,45,2.5,164.0,2.6,16.35,166.0,157.55,123.37
2018,3,21,11,0,5.0,187.0,2.8,16.7,191.0,182.52,143.12
2018,3,21,11,15,8.5,214.0,2.9,16.8,220.5,212.67,166.98
2018,3,21,11,30,12.0,241.0,3.0,16.9,250.0,243.15,190.9
2018,3,21,11,45,13.5,250.5,3.1,17.05,261.0,254.27,199.43
2018,3,21,12,0,15.0,260.0,3.2,17.2,272.0,265.4,208.02
2018,3,21,12,15,14.5,257.5,3.2,17.15,269.0,262.41,205.66
2018,3,21,12,30,14.0,255.0,3.2,17.1,266.0,259.37,203.33
2018,3,21,12,45,12.0,242.5,3.2,17.1,252.0,244.77,191.88
2018,3,21,13,0,10.0,230.0,3.2,17.1,238.0,230.2,180.48
2018,3,21,13,15,15.5,239.5,3.2,17.1,251.5,244.85,192.41
2018,3,21,13,30,21.0,249.0,3.2,17.1,265.0,259.34,204.13
2018,3,21,13,45,43.0,276.5,3.2,17.1,307.5,318.43,251.25
2018,3,21,14,0,65.0,304.0,3.2,17.1,350.0,366.42,289.15
2018,3,21,14,15,52.5,285.0,3.25,17.1,321.0,333.37,263.46
2018,3,21,14,30,40.0,266.0,3.3,17.1,292.0,301.06,238.42
2018,3,21,14,45,36.5,246.0,3.35,17.05,269.0,275.63,218.94
2018,3,21,15,0,33.0,226.0,3.4,17.0,246.0,250.5,199.51
2018,3,21,15,15,27.5,195.5,3.4,17.0,211.5,213.29,170.12
2018,3,21,15,30,22.0,165.0,3.4,17.0,177.0,171.47,136.64
2018,3,21,15,45,77.0,154.5,3.4,16.7,190.0,198.36,160.19
2018,3,21,16,0,132.0,144.0,3.4,16.4,203.0,220.04,178.73
2018,3,21,16,15,156.5,123.5,3.4,16.15,185.5,203.53,165.16
2018,3,21,16,30,181.0,103.0,3.4,15.9,168.0,188.72,152.29
2018,3,21,16,45,195.5,100.5,3.4,15.7,160.5,180.58,144.03
2018,3,21,17,0,210.0,98.0,3.4,15.5,153.0,170.41,133.27
2018,3,21,17,15,177.5,79.0,3.4,15.4,118.5,128.77,97.03
2018,3,21,17,30,145.0,60.0,3.4,15.3,84.0,91.12,64.54
2018,3,21,17,45,98.5,41.5,3.45,15.15,55.0,56.2,35.53
2018,3,21,18,0,52.0,23.0,3.5,15.0,26.0,25.83,4.43
2018,3,21,18,15,26.0,11.5,3.55,14.9,13.0,11.32,0.0
2018,3,21,18,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.55,13.45,3.5,3.34,0.0
2018,3,22,6,30,0.0,7.0,3.6,13.5,7.0,6.48,0.0
2018,3,22,6,45,0.0,13.5,3.65,13.55,13.5,12.5,4.43
2018,3,22,7,0,0.0,20.0,3.7,13.6,20.0,18.54,9.97
2018,3,22,7,15,0.0,27.0,3.7,13.65,27.0,25.04,15.74
2018,3,22,7,30,0.0,34.0,3.7,13.7,34.0,31.55,21.46
2018,3,22,7,45,0.0,39.5,3.75,13.75,39.5,36.67,25.89
2018,3,22,8,0,0.0,45.0,3.8,13.8,45.0,41.8,30.25
2018,3,22,8,15,0.0,47.5,3.9,13.8,47.5,44.14,32.16
2018,3,22,8,30,0.0,50.0,4.0,13.8,50.0,46.47,34.05
2018,3,22,8,45,46.0,104.5,4.05,13.75,128.5,128.45,103.86
2018,3,22,9,0,92.0,159.0,4.1,13.7,207.0,222.66,182.43
2018,3,22,9,15,243.5,183.0,4.2,13.6,325.0,365.87,301.4
2018,3,22,9,30,395.0,207.0,4.3,13.5,443.0,525.08,429.31
2018,3,22,9,45,527.0,189.0,4.35,13.4,525.0,626.57,509.87
2018,3,22,10,0,659.0,171.0,4.4,13.3,607.0,741.51,598.93
2018,3,22,10,15,669.5,177.0,4.45,13.3,637.5,780.85,627.19
2018,3,22,10,30,680.0,183.0,4.5,13.3,668.0,818.34,654.03
2018,3,22,10,45,720.0,173.0,4.5,13.3,701.5,863.26,685.86
2018,3,22,11,0,760.0,163.0,4.5,13.3,735.0,906.88,716.42
2018,3,22,11,15,534.0,252.0,4.55,13.45,658.0,798.72,633.88
2018,3,22,11,30,308.0,341.0,4.6,13.6,581.0,672.85,533.7
2018,3,22,11,45,386.0,316.5,4.65,13.75,621.0,725.79,576.13
2018,3,22,12,0,464.0,292.0,4.7,13.9,661.0,792.08,626.67
2018,3,22,12,15,678.5,205.0,4.8,14.05,744.5,915.72,721.57
2018,3,22,12,30,893.0,118.0,4.9,14.2,828.0,1015.4,792.3
2018,3,22,12,45,909.5,109.5,4.95,14.35,826.5,1016.82,792.79
2018,3,22,13,0,926.0,101.0,5.0,14.5,825.0,1014.1,791.2
2018,3,22,13,15,924.5,100.5,5.05,14.5,811.0,998.85,781.36
2018,3,22,13,30,923.0,100.0,5.1,14.5,797.0,979.89,769.02
2018,3,22,13,45,920.5,97.5,5.15,14.5,775.0,954.16,751.89
2018,3,22,14,0,918.0,95.0,5.2,14.5,753.0,924.95,732.25
2018,3,22,14,15,911.0,94.0,5.25,14.35,724.0,890.21,708.91
2018,3,22,14,30,904.0,93.0,5.3,14.2,695.0,852.56,683.26
2018,3,22,14,45,893.5,91.5,5.3,14.0,659.0,808.91,652.73
2018,3,22,15,0,883.0,90.0,5.3,13.8,623.0,763.04,620.22
2018,3,22,15,15,866.5,87.5,5.3,13.8,580.0,713.85,584.3
2018,3,22,15,30,850.0,85.0,5.3,13.8,537.0,659.07,541.95
2018,3,22,15,45,830.0,82.5,5.3,13.25,491.0,601.32,496.51
2018,3,22,16,0,810.0,80.0,5.3,12.7,445.0,543.39,449.39
2018,3,22,16,15,781.5,76.5,5.2,12.3,395.0,480.28,396.04
2018,3,22,16,30,753.0,73.0,5.1,11.9,345.0,418.59,342.15
2018,3,22,16,45,707.5,67.5,5.0,11.5,292.0,350.49,281.54
2018,3,22,17,0,662.0,62.0,4.9,11.1,239.0,286.09,222.69
2018,3,22,17,15,589.0,55.5,4.75,10.6,187.5,218.0,161.03
2018,3,22,17,30,516.0,49.0,4.6,10.1,136.0,158.22,107.43
2018,3,22,17,45,388.5,39.5,4.45,9.65,92.0,96.68,57.28
2018,3,22,18,0,261.0,30.0,4.3,9.2,48.0,49.88,14.1
2018,3,22,18,15,145.5,18.0,4.2,9.0,26.5,19.19,0.0
2018,3,22,18,30,30.0,6.0,4.1,8.8,5.0,0.0,0.0
2018,3,22,18,45,15.0,3.0,4.0,8.6,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,6,15,93.0,13.5,1.75,7.45,19.5,13.58,0.0
2018,3,23,6,30,186.0,27.0,1.8,8.2,39.0,38.93,7.45
2018,3,23,6,45,320.5,39.0,1.8,9.0,82.5,84.32,49.97
2018,3,23,7,0,455.0,51.0,1.8,9.8,126.0,144.58,97.94
2018,3,23,7,15,536.0,57.5,1.9,10.2,176.5,202.29,148.55
2018,3,23,7,30,617.0,64.0,2.0,10.6,227.0,269.38,208.12
2018,3,23,7,45,671.5,68.5,2.05,11.05,280.5,333.33,265.27
2018,3,23,8,0,726.0,73.0,2.1,11.5,334.0,402.12,325.0
2018,3,23,8,15,760.0,77.0,2.15,11.75,385.5,465.57,379.08
2018,3,23,8,30,794.0,81.0,2.2,12.0,437.0,531.13,433.03
2018,3,23,8,45,818.0,84.0,2.3,12.25,485.0,591.35,481.31
2018,3,23,9,0,842.0,87.0,2.4,12.5,533.0,651.86,528.39
2018,3,23,9,15,859.0,89.0,2.45,12.7,576.0,706.33,569.11
2018,3,23,9,30,876.0,91.0,2.5,12.9,619.0,755.34,603.27
2018,3,23,9,45,890.0,92.5,2.6,13.1,657.5,803.99,637.07
2018,3,23,10,0,904.0,94.0,2.7,13.3,696.0,850.73,669.13
2018,3,23,10,15,913.0,95.5,2.8,13.5,727.5,891.03,696.34
2018,3,23,10,30,922.0,97.0,2.9,13.7,759.0,928.57,721.51
2018,3,23,10,45,910.5,106.0,3.05,13.85,777.5,952.75,737.83
2018,3,23,11,0,899.0,115.0,3.2,14.0,796.0,972.74,751.43
2018,3,23,11,15,688.5,176.0,3.3,14.05,704.0,869.42,678.59
2018,3,23,11,30,478.0,237.0,3.4,14.1,612.0,737.48,581.34
2018,3,23,11,45,316.5,264.5,3.5,14.2,514.0,600.95,477.24
2018,3,23,12,0,155.0,292.0,3.6,14.3,416.0,461.17,366.87
2018,3,23,12,15,227.0,264.5,3.7,14.3,446.0,515.75,412.02
2018,3,23,12,30,299.0,237.0,3.8,14.3,476.0,570.53,455.99
2018,3,23,12,45,353.0,239.5,3.85,14.3,519.0,624.0,497.48
2018,3,23,13,0,407.0,242.0,3.9,14.3,562.0,674.9,536.64
2018,3,23,13,15,605.5,186.0,3.95,14.25,651.5,802.49,635.39
2018,3,23,13,30,804.0,130.0,4.0,14.2,741.0,910.16,713.2
2018,3,23,13,45,861.0,114.5,4.05,14.1,750.5,919.22,720.17
2018,3,23,14,0,918.0,99.0,4.1,14.0,760.0,930.01,729.3
2018,3,23,14,15,809.0,124.0,4.1,13.9,689.0,842.69,667.64
2018,3,23,14,30,700.0,149.0,4.1,13.8,618.0,755.35,605.3
2018,3,23,14,45,502.5,192.5,4.15,13.7,519.5,614.27,497.27
2018,3,23,15,0,305.0,236.0,4.2,13.6,421.0,481.55,391.62
2018,3,23,15,15,508.0,176.5,4.2,13.6,459.0,555.66,454.38
2018,3,23,15,30,711.0,117.0,4.2,13.6,497.0,604.59,494.92
2018,3,23,15,45,674.5,115.0,4.1,13.2,449.5,543.65,446.19
2018,3,23,16,0,638.0,113.0,4.0,12.8,402.0,484.54,398.32
2018,3,23,16,15,611.0,102.5,3.85,12.5,353.5,423.6,347.64
2018,3,23,16,30,584.0,92.0,3.7,12.2,305.0,364.41,296.92
2018,3,23,16,45,543.0,83.5,3.55,11.9,258.0,303.95,243.87
2018,3,23,17,0,502.0,75.0,3.4,11.6,211.0,247.46,193.08
2018,3,23,17,15,429.0,64.5,3.2,11.15,163.0,184.87,137.81
2018,3,23,17,30,356.0,54.0,3.0,10.7,115.0,129.55,89.62
2018,3,23,17,45,238.5,41.0,2.75,10.25,76.0,76.38,47.16
2018,3,23,18,0,121.0,28.0,2.5,9.8,37.0,36.81,12.47
2018,3,23,18,15,70.5,17.0,2.5,9.65,21.0,17.19,0.0
2018,3,23,18,30,20.0,6.0,2.5,9.5,5.0,0.0,0.0
2018,3,23,18,45,10.0,3.0,2.5,9.3,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,5,45,11.5,3.0,1.6,6.85,2.5,0.0,0.0
2018,3,24,6,0,23.0,6.0,1.6,6.9,5.0,0.0,0.0
2018,3,24,6,15,79.0,17.0,1.7,7.45,21.0,16.99,0.0
2018,3,24,6,30,135.0,28.0,1.8,8.0,37.0,36.97,11.38
2018,3,24,6,45,169.5,43.5,1.9,8.55,65.5,66.82,42.53
2018,3,24,7,0,204.0,59.0,2.0,9.1,94.0,100.59,71.81
2018,3,24,7,15,203.0,79.0,2.05,9.35,123.5,134.09,102.93
2018,3,24,7,30,202.0,99.0,2.1,9.6,153.0,167.45,133.66
2018,3,24,7,45,189.0,119.0,2.15,9.85,178.0,196.05,159.82
2018,3,24,8,0,176.0,139.0,2.2,10.1,203.0,218.18,179.61
2018,3,24,8,15,382.0,132.0,2.3,10.4,297.5,334.93,276.93
2018,3,24,8,30,588.0,125.0,2.4,10.7,392.0,467.03,384.77
2018,3,24,8,45,729.0,103.0,2.45,11.0,469.5,561.28,460.43
2018,3,24,9,0,870.0,81.0,2.5,11.3,547.0,662.08,539.58
2018,3,24,9,15,871.0,88.0,2.6,11.5,586.0,715.46,579.0
2018,3,24,9,30,872.0,95.0,2.7,11.7,625.0,763.06,612.57
2018,3,24,9,45,869.0,103.0,2.85,11.95,658.5,805.93,642.55
2018,3,24,10,0,866.0,111.0,3.0,12.2,692.0,845.64,670.02
2018,3,24,10,15,784.0,140.5,3.15,12.3,684.5,837.67,663.42
2018,3,24,10,30,702.0,170.0,3.3,12.4,677.0,826.02,654.64
2018,3,24,10,45,510.5,248.5,3.4,12.55,623.5,750.43,595.52
2018,3,24,11,0,319.0,327.0,3.5,12.7,570.0,656.32,520.26
2018,3,24,11,15,313.0,334.0,3.65,12.7,576.5,664.96,527.16
2018,3,24,11,30,307.0,341.0,3.8,12.7,583.0,672.0,532.27
