Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,45,541.5,261.0,3.9,12.75,693.5,831.86,656.83
2018,3,24,12,0,776.0,181.0,4.0,12.8,804.0,985.26,768.14
2018,3,24,12,15,872.5,139.5,4.1,12.75,840.0,1031.4,799.88
2018,3,24,12,30,969.0,98.0,4.2,12.7,876.0,1070.23,827.35
2018,3,24,12,45,793.0,167.0,4.3,12.7,799.5,975.84,762.13
2018,3,24,13,0,617.0,236.0,4.4,12.7,723.0,876.55,692.23
2018,3,24,13,15,477.5,282.5,4.45,12.6,655.0,779.34,618.91
2018,3,24,13,30,338.0,329.0,4.5,12.5,587.0,676.73,539.83
2018,3,24,13,45,338.0,318.0,4.5,12.4,569.5,656.3,525.8
2018,3,24,14,0,338.0,307.0,4.5,12.3,552.0,634.5,510.21
2018,3,24,14,15,284.0,278.0,4.5,12.15,478.0,545.61,442.14
2018,3,24,14,30,230.0,249.0,4.5,12.0,404.0,459.24,374.85
2018,3,24,14,45,263.0,240.5,4.5,11.8,408.5,466.51,382.43
2018,3,24,15,0,296.0,232.0,4.5,11.6,413.0,470.34,386.8
2018,3,24,15,15,437.0,192.0,4.5,11.6,438.0,522.11,430.86
2018,3,24,15,30,578.0,152.0,4.5,11.6,463.0,554.24,458.15
2018,3,24,15,45,693.5,116.0,4.4,11.25,456.0,556.25,460.57
2018,3,24,16,0,809.0,80.0,4.3,10.9,449.0,543.11,449.62
2018,3,24,16,15,763.0,78.0,4.15,10.6,394.5,472.85,390.28
2018,3,24,16,30,717.0,76.0,4.0,10.3,340.0,406.43,332.73
2018,3,24,16,45,663.0,71.5,3.9,10.05,286.5,337.61,271.92
2018,3,24,17,0,609.0,67.0,3.8,9.8,233.0,274.03,214.31
2018,3,24,17,15,447.5,63.5,3.55,9.45,171.5,188.69,141.42
2018,3,24,17,30,286.0,60.0,3.3,9.1,110.0,121.34,86.18
2018,3,24,17,45,169.5,43.5,3.1,8.7,70.5,67.52,43.29
2018,3,24,18,0,53.0,27.0,2.9,8.3,31.0,29.74,11.57
2018,3,24,18,15,36.0,16.5,2.85,8.2,18.0,16.23,0.0
2018,3,24,18,30,19.0,6.0,2.8,8.1,5.0,0.0,0.0
2018,3,24,18,45,9.5,3.0,2.75,8.0,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,1.85,6.2,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,1.8,6.4,5.0,0.0,0.0
2018,3,25,6,15,108.5,19.5,1.9,7.0,26.5,19.92,0.0
2018,3,25,6,30,200.0,33.0,2.0,7.6,48.0,47.12,18.6
2018,3,25,6,45,325.0,43.5,2.05,8.25,90.5,90.9,56.06
2018,3,25,7,0,450.0,54.0,2.1,8.9,133.0,148.87,102.75
2018,3,25,7,15,528.5,61.0,2.2,9.2,184.0,206.56,153.72
2018,3,25,7,30,607.0,68.0,2.3,9.5,235.0,273.34,213.34
2018,3,25,7,45,661.0,72.5,2.35,9.8,288.0,336.8,270.35
2018,3,25,8,0,715.0,77.0,2.4,10.1,341.0,405.5,330.37
2018,3,25,8,15,749.0,81.0,2.45,10.4,392.5,467.96,383.81
2018,3,25,8,30,783.0,85.0,2.5,10.7,444.0,533.05,437.57
2018,3,25,8,45,808.0,87.5,2.55,11.0,492.0,592.82,485.5
2018,3,25,9,0,833.0,90.0,2.6,11.3,540.0,652.98,532.26
2018,3,25,9,15,854.5,91.5,2.65,11.5,585.0,709.62,574.77
2018,3,25,9,30,876.0,93.0,2.7,11.7,630.0,761.18,611.03
2018,3,25,9,45,896.0,92.0,2.7,11.9,670.0,811.73,645.72
2018,3,25,10,0,916.0,91.0,2.7,12.1,710.0,860.8,678.82
2018,3,25,10,15,926.0,92.0,2.75,12.3,742.0,901.69,706.08
2018,3,25,10,30,936.0,93.0,2.8,12.5,774.0,939.84,731.27
2018,3,25,10,45,944.0,93.0,2.85,12.65,798.5,972.06,752.36
2018,3,25,11,0,952.0,93.0,2.9,12.8,823.0,1000.99,771.2
2018,3,25,11,15,956.5,93.5,2.95,12.9,839.5,1023.66,785.93
2018,3,25,11,30,961.0,94.0,3.0,13.0,856.0,1042.6,798.24
2018,3,25,11,45,964.0,94.0,3.05,13.1,865.0,1055.65,806.7
2018,3,25,12,0,967.0,94.0,3.1,13.2,874.0,1064.73,812.66
2018,3,25,12,15,967.5,93.5,3.15,13.3,874.0,1066.75,814.03
2018,3,25,12,30,968.0,93.0,3.2,13.4,874.0,1064.7,812.86
2018,3,25,12,45,874.0,129.0,3.2,13.45,829.0,1005.92,772.84
2018,3,25,13,0,780.0,165.0,3.2,13.5,784.0,953.19,737.13
2018,3,25,13,15,672.5,196.0,3.2,13.5,722.0,877.97,685.19
2018,3,25,13,30,565.0,227.0,3.2,13.5,660.0,796.37,626.38
2018,3,25,13,45,662.0,187.5,3.2,13.5,680.0,829.61,653.24
2018,3,25,14,0,759.0,148.0,3.2,13.5,700.0,849.97,668.49
2018,3,25,14,15,842.0,116.5,3.15,13.45,705.5,863.52,678.88
2018,3,25,14,30,925.0,85.0,3.1,13.4,711.0,862.38,678.97
2018,3,25,14,45,688.0,143.5,3.1,13.35,595.0,712.83,571.13
2018,3,25,15,0,451.0,202.0,3.1,13.3,479.0,563.85,455.65
2018,3,25,15,15,276.5,187.5,3.1,13.3,353.5,394.99,322.75
2018,3,25,15,30,102.0,173.0,3.1,13.3,228.0,244.0,199.08
2018,3,25,15,45,60.5,152.0,3.0,13.1,184.0,185.32,150.92
2018,3,25,16,0,19.0,131.0,2.9,12.9,140.0,134.26,108.26
2018,3,25,16,15,42.5,123.5,2.85,12.6,140.0,141.19,114.64
2018,3,25,16,30,66.0,116.0,2.8,12.3,140.0,141.82,115.2
2018,3,25,16,45,171.5,98.5,2.7,12.0,149.0,168.57,136.24
2018,3,25,17,0,277.0,81.0,2.6,11.7,158.0,177.96,140.14
2018,3,25,17,15,296.5,68.0,2.6,11.15,134.5,151.39,114.09
2018,3,25,17,30,316.0,55.0,2.6,10.6,111.0,122.22,85.33
2018,3,25,17,45,250.0,40.0,2.6,10.05,75.0,76.66,47.28
2018,3,25,18,0,184.0,25.0,2.6,9.5,39.0,38.85,14.72
2018,3,25,18,15,109.0,15.0,2.65,9.3,21.5,15.82,0.0
2018,3,25,18,30,34.0,5.0,2.7,9.1,4.0,0.0,0.0
2018,3,25,18,45,17.0,2.5,2.7,8.85,2.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,26,5,45,33.5,4.5,2.5,4.95,3.5,0.0,0.0
2018,3,26,6,0,67.0,9.0,2.5,5.2,7.0,0.0,0.0
2018,3,26,6,15,212.5,19.0,2.6,5.9,32.5,21.24,0.0
2018,3,26,6,30,358.0,29.0,2.7,6.6,58.0,57.05,22.83
2018,3,26,6,45,469.0,36.5,2.8,7.35,103.5,105.08,62.09
2018,3,26,7,0,580.0,44.0,2.9,8.1,149.0,166.4,113.02
2018,3,26,7,15,645.0,49.0,3.0,8.8,201.0,226.53,167.62
2018,3,26,7,30,710.0,54.0,3.1,9.5,253.0,293.83,228.92
2018,3,26,7,45,751.5,58.5,3.2,10.25,306.5,358.4,287.57
2018,3,26,8,0,793.0,63.0,3.3,11.0,360.0,426.62,347.48
2018,3,26,8,15,821.5,65.5,3.4,11.55,411.0,489.41,401.41
2018,3,26,8,30,850.0,68.0,3.5,12.1,462.0,551.38,452.87
2018,3,26,8,45,869.0,71.0,3.55,12.7,510.0,610.88,500.35
2018,3,26,9,0,888.0,74.0,3.6,13.3,558.0,670.03,545.95
2018,3,26,9,15,904.5,75.5,3.55,13.7,602.0,725.1,585.52
2018,3,26,9,30,921.0,77.0,3.5,14.1,646.0,778.94,622.57
2018,3,26,9,45,932.5,78.0,3.5,14.5,683.5,826.73,654.75
2018,3,26,10,0,944.0,79.0,3.5,14.9,721.0,872.28,684.88
2018,3,26,10,15,951.0,80.0,3.45,15.2,751.5,911.46,710.04
2018,3,26,10,30,958.0,81.0,3.4,15.5,782.0,947.61,732.84
2018,3,26,10,45,963.0,82.5,3.35,15.75,806.0,979.26,752.45
2018,3,26,11,0,968.0,84.0,3.3,16.0,830.0,1007.41,769.56
2018,3,26,11,15,972.0,84.0,3.25,16.2,846.0,1029.26,782.49
2018,3,26,11,30,976.0,84.0,3.2,16.4,862.0,1047.29,792.9
2018,3,26,11,45,977.0,84.0,3.2,16.6,869.5,1058.44,799.23
2018,3,26,12,0,978.0,84.0,3.2,16.8,877.0,1065.55,803.04
2018,3,26,12,15,974.5,86.0,3.15,16.9,876.0,1066.36,802.67
2018,3,26,12,30,971.0,88.0,3.1,17.0,875.0,1063.06,799.78
2018,3,26,12,45,963.0,91.0,3.05,17.1,865.0,1052.43,792.17
2018,3,26,13,0,955.0,94.0,3.0,17.2,855.0,1037.89,782.17
2018,3,26,13,15,948.5,94.0,3.0,17.2,837.5,1017.71,769.28
2018,3,26,13,30,942.0,94.0,3.0,17.2,820.0,993.88,754.05
2018,3,26,13,45,933.5,93.5,3.0,17.25,795.0,964.17,734.72
2018,3,26,14,0,925.0,93.0,3.0,17.3,770.0,931.24,713.19
2018,3,26,14,15,914.5,92.0,2.95,17.25,738.0,893.01,687.8
2018,3,26,14,30,904.0,91.0,2.9,17.2,706.0,852.11,660.43
2018,3,26,14,45,877.0,93.5,2.9,17.15,663.5,799.62,624.88
2018,3,26,15,0,850.0,96.0,2.9,17.1,621.0,750.68,591.48
2018,3,26,15,15,833.0,93.0,2.9,17.1,577.5,697.32,554.2
2018,3,26,15,30,816.0,90.0,2.9,17.1,534.0,642.99,513.86
2018,3,26,15,45,795.5,86.5,2.8,16.75,488.0,585.32,469.71
2018,3,26,16,0,775.0,83.0,2.7,16.4,442.0,527.64,424.21
2018,3,26,16,15,734.0,80.5,2.6,15.95,389.5,461.08,370.43
2018,3,26,16,30,693.0,78.0,2.5,15.5,337.0,397.87,317.63
2018,3,26,16,45,648.5,71.5,2.4,15.0,285.5,331.92,261.2
2018,3,26,17,0,604.0,65.0,2.3,14.5,234.0,270.2,206.78
2018,3,26,17,15,555.0,57.0,2.35,13.8,187.5,210.34,153.44
2018,3,26,17,30,506.0,49.0,2.4,13.1,141.0,155.98,104.93
2018,3,26,17,45,395.5,40.0,2.45,12.4,97.5,97.85,58.05
2018,3,26,18,0,285.0,31.0,2.5,11.7,54.0,53.12,22.19
2018,3,26,18,15,164.5,19.0,2.55,11.5,30.0,20.4,0.0
2018,3,26,18,30,44.0,7.0,2.6,11.3,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.6,11.1,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,27,5,45,27.5,4.0,2.45,9.05,3.5,0.0,0.0
2018,3,27,6,0,55.0,8.0,2.4,9.3,7.0,0.0,0.0
2018,3,27,6,15,183.5,19.5,2.45,10.05,32.5,21.73,0.0
2018,3,27,6,30,312.0,31.0,2.5,10.8,58.0,56.56,25.08
2018,3,27,6,45,423.0,39.5,2.55,11.6,102.5,102.66,61.34
2018,3,27,7,0,534.0,48.0,2.6,12.4,147.0,162.46,110.06
2018,3,27,7,15,600.5,54.0,2.65,12.95,198.5,221.32,162.38
2018,3,27,7,30,667.0,60.0,2.7,13.5,250.0,287.7,221.55
2018,3,27,7,45,676.0,69.5,2.75,14.05,294.5,342.62,271.56
2018,3,27,8,0,685.0,79.0,2.8,14.6,339.0,397.58,319.8
2018,3,27,8,15,642.0,101.0,2.8,15.05,371.5,439.41,355.65
2018,3,27,8,30,599.0,123.0,2.8,15.5,404.0,474.99,384.67
2018,3,27,8,45,693.5,111.0,2.85,16.0,468.0,552.95,446.44
2018,3,27,9,0,788.0,99.0,2.9,16.5,532.0,636.61,510.76
2018,3,27,9,15,821.5,97.5,2.85,16.9,580.0,696.44,554.38
2018,3,27,9,30,855.0,96.0,2.8,17.3,628.0,756.67,595.46
2018,3,27,9,45,862.0,100.0,2.75,17.65,663.5,797.06,621.55
2018,3,27,10,0,869.0,104.0,2.7,18.0,699.0,839.53,648.86
2018,3,27,10,15,834.0,124.0,2.7,18.35,715.5,867.04,665.69
2018,3,27,10,30,799.0,144.0,2.7,18.7,732.0,883.25,674.77
2018,3,27,10,45,710.5,189.5,2.65,19.0,724.5,877.66,668.73
2018,3,27,11,0,622.0,235.0,2.6,19.3,717.0,859.25,653.3
2018,3,27,11,15,584.5,259.0,2.55,19.55,719.0,857.48,649.67
2018,3,27,11,30,547.0,283.0,2.5,19.8,721.0,855.99,646.01
2018,3,27,11,45,555.5,283.5,2.5,20.05,732.5,871.16,655.68
2018,3,27,12,0,564.0,284.0,2.5,20.3,744.0,883.91,663.57
2018,3,27,12,15,574.5,279.5,2.5,20.45,748.0,890.73,667.96
2018,3,27,12,30,585.0,275.0,2.5,20.6,752.0,894.86,670.67
2018,3,27,12,45,587.0,269.5,2.5,20.75,744.0,886.78,665.13
2018,3,27,13,0,589.0,264.0,2.5,20.9,736.0,876.0,657.93
2018,3,27,13,15,623.0,239.5,2.45,21.0,730.0,876.84,659.43
2018,3,27,13,30,657.0,215.0,2.4,21.1,724.0,870.61,655.96
2018,3,27,13,45,741.5,171.0,2.4,21.2,729.0,884.98,666.26
2018,3,27,14,0,826.0,127.0,2.4,21.3,734.0,887.63,668.55
2018,3,27,14,15,839.0,116.0,2.4,21.3,710.5,861.01,651.4
2018,3,27,14,30,852.0,105.0,2.4,21.3,687.0,830.4,631.74
2018,3,27,14,45,843.5,101.5,2.4,21.25,651.5,787.22,603.33
2018,3,27,15,0,835.0,98.0,2.4,21.2,616.0,741.85,573.14
2018,3,27,15,15,801.5,99.5,2.4,21.2,569.0,682.4,532.26
2018,3,27,15,30,768.0,101.0,2.4,21.2,522.0,623.43,488.85
2018,3,27,15,45,747.5,96.0,2.35,20.8,476.0,566.4,446.43
2018,3,27,16,0,727.0,91.0,2.3,20.4,430.0,510.31,403.3
2018,3,27,16,15,702.0,85.0,2.25,19.8,382.0,450.39,356.03
2018,3,27,16,30,677.0,79.0,2.2,19.2,334.0,391.77,308.04
2018,3,27,16,45,637.5,71.0,2.15,18.6,283.0,327.08,253.7
2018,3,27,17,0,598.0,63.0,2.1,18.0,232.0,266.09,200.8
2018,3,27,17,15,515.5,57.0,2.05,17.2,181.5,199.82,144.1
2018,3,27,17,30,433.0,51.0,2.0,16.4,131.0,143.13,96.01
2018,3,27,17,45,342.5,40.5,1.95,15.6,91.0,90.87,54.05
2018,3,27,18,0,252.0,30.0,1.9,14.8,51.0,49.75,21.54
2018,3,27,18,15,151.5,19.0,1.9,14.5,29.0,20.22,0.0
2018,3,27,18,30,51.0,8.0,1.9,14.2,7.0,0.0,0.0
2018,3,27,18,45,25.5,4.0,1.95,13.9,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,31.5,4.5,1.05,11.0,4.0,0.0,0.0
2018,3,28,6,0,63.0,9.0,1.1,11.1,8.0,0.0,0.0
2018,3,28,6,15,196.0,20.0,1.15,11.75,34.5,22.9,0.0
2018,3,28,6,30,329.0,31.0,1.2,12.4,61.0,58.9,27.17
2018,3,28,6,45,435.5,39.0,1.3,13.05,106.0,105.05,62.61
2018,3,28,7,0,542.0,47.0,1.4,13.7,151.0,164.46,110.91
2018,3,28,7,15,607.0,53.0,1.55,14.15,202.5,223.52,163.05
2018,3,28,7,30,672.0,59.0,1.7,14.6,254.0,289.98,221.78
2018,3,28,7,45,716.0,62.5,1.85,15.05,306.0,352.42,276.95
2018,3,28,8,0,760.0,66.0,2.0,15.5,358.0,418.81,333.8
2018,3,28,8,15,789.0,69.5,2.0,15.95,409.0,481.16,385.38
2018,3,28,8,30,818.0,73.0,2.0,16.4,460.0,545.01,436.16
2018,3,28,8,45,839.5,75.5,2.05,16.85,507.5,601.62,479.98
2018,3,28,9,0,861.0,78.0,2.1,17.3,555.0,660.4,523.91
2018,3,28,9,15,879.0,79.0,2.1,17.8,598.5,714.68,561.32
2018,3,28,9,30,897.0,80.0,2.1,18.3,642.0,767.92,596.44
2018,3,28,9,45,913.0,80.0,2.1,18.75,681.0,817.1,628.13
2018,3,28,10,0,929.0,80.0,2.1,19.2,720.0,864.44,658.0
2018,3,28,10,15,937.5,81.0,2.1,19.65,751.0,904.27,682.33
2018,3,28,10,30,946.0,82.0,2.1,20.1,782.0,941.22,704.48
2018,3,28,10,45,952.0,82.5,2.1,20.5,806.0,972.2,722.62
2018,3,28,11,0,958.0,83.0,2.1,20.9,830.0,999.76,738.46
2018,3,28,11,15,961.5,83.5,2.15,21.2,846.0,1021.35,751.29
2018,3,28,11,30,965.0,84.0,2.2,21.5,862.0,1039.14,761.79
2018,3,28,11,45,966.0,84.0,2.2,21.85,869.0,1050.02,767.2
2018,3,28,12,0,967.0,84.0,2.2,22.2,876.0,1056.88,770.22
2018,3,28,12,15,966.0,84.5,2.2,22.35,875.5,1058.28,770.53
2018,3,28,12,30,965.0,85.0,2.2,22.5,875.0,1055.63,768.45
2018,3,28,12,45,962.0,85.5,2.2,22.7,866.5,1046.98,762.57
2018,3,28,13,0,959.0,86.0,2.2,22.9,858.0,1034.37,754.37
2018,3,28,13,15,955.5,85.0,2.2,23.0,841.5,1015.72,742.72
2018,3,28,13,30,952.0,84.0,2.2,23.1,825.0,993.32,728.78
2018,3,28,13,45,946.0,83.5,2.2,23.2,801.0,965.54,711.4
2018,3,28,14,0,940.0,83.0,2.2,23.3,777.0,934.39,691.82
2018,3,28,14,15,932.0,81.5,2.2,23.25,746.0,897.18,668.57
2018,3,28,14,30,924.0,80.0,2.2,23.2,715.0,857.09,643.22
2018,3,28,14,45,895.0,85.0,2.2,23.15,672.5,804.99,609.38
2018,3,28,15,0,866.0,90.0,2.2,23.1,630.0,752.05,574.53
2018,3,28,15,15,850.5,87.0,2.2,23.1,587.0,699.52,539.28
2018,3,28,15,30,835.0,84.0,2.2,23.1,544.0,649.05,503.52
2018,3,28,15,45,804.0,83.0,2.15,22.65,494.5,586.78,457.74
2018,3,28,16,0,773.0,82.0,2.1,22.2,445.0,525.51,411.28
2018,3,28,16,15,735.0,79.0,2.05,21.55,393.0,460.0,360.33
2018,3,28,16,30,697.0,76.0,2.0,20.9,341.0,397.37,309.78
2018,3,28,16,45,678.5,66.0,1.9,20.25,293.0,337.5,259.37
2018,3,28,17,0,660.0,56.0,1.8,19.6,245.0,278.98,208.22
2018,3,28,17,15,599.5,51.0,1.8,18.75,196.0,215.75,153.42
2018,3,28,17,30,539.0,46.0,1.8,17.9,147.0,159.45,104.6
2018,3,28,17,45,407.5,38.5,1.75,17.05,101.0,97.86,56.72
2018,3,28,18,0,276.0,31.0,1.7,16.2,55.0,52.64,23.47
2018,3,28,18,15,161.0,19.0,1.7,15.9,30.5,20.36,0.0
2018,3,28,18,30,46.0,7.0,1.7,15.6,6.0,0.0,0.0
2018,3,28,18,45,23.0,3.5,1.7,15.3,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,45,22.0,4.0,1.05,12.85,4.0,0.0,0.0
2018,3,29,6,0,44.0,8.0,1.1,13.0,8.0,7.63,0.0
2018,3,29,6,15,149.0,21.0,1.15,13.65,33.0,21.29,0.0
2018,3,29,6,30,254.0,34.0,1.2,14.3,58.0,55.39,27.72
2018,3,29,6,45,362.0,44.0,1.2,14.95,102.0,100.17,61.53
2018,3,29,7,0,470.0,54.0,1.2,15.6,146.0,157.64,107.54
2018,3,29,7,15,509.0,63.5,1.3,16.05,190.5,208.98,153.15
2018,3,29,7,30,548.0,73.0,1.4,16.5,235.0,264.64,202.35
2018,3,29,7,45,588.0,83.5,1.5,17.0,287.0,325.75,254.95
2018,3,29,8,0,628.0,94.0,1.6,17.5,339.0,390.68,309.12
2018,3,29,8,15,730.0,84.5,1.65,17.95,406.0,468.93,372.04
2018,3,29,8,30,832.0,75.0,1.7,18.4,473.0,556.88,440.54
2018,3,29,8,45,853.0,77.5,1.75,18.9,521.0,616.59,485.52
2018,3,29,9,0,874.0,80.0,1.8,19.4,569.0,673.01,526.88
2018,3,29,9,15,890.5,81.5,1.8,19.9,612.5,727.37,563.5
2018,3,29,9,30,907.0,83.0,1.8,20.4,656.0,780.5,597.79
2018,3,29,9,45,921.0,83.5,1.8,20.85,694.5,829.03,628.33
2018,3,29,10,0,935.0,84.0,1.8,21.3,733.0,875.52,656.98
2018,3,29,10,15,943.0,85.5,1.8,21.75,764.0,915.62,680.93
2018,3,29,10,30,951.0,87.0,1.8,22.2,795.0,952.78,702.7
2018,3,29,10,45,928.0,101.5,1.8,22.6,810.0,972.57,713.15
2018,3,29,11,0,905.0,116.0,1.8,23.0,825.0,987.42,720.64
2018,3,29,11,15,906.5,118.5,1.8,23.3,840.5,1008.21,732.33
2018,3,29,11,30,908.0,121.0,1.8,23.6,856.0,1025.36,741.66
2018,3,29,11,45,900.5,126.0,1.8,23.9,861.0,1032.59,744.82
2018,3,29,12,0,893.0,131.0,1.8,24.2,866.0,1035.92,745.76
2018,3,29,12,15,893.0,131.0,1.8,24.4,865.5,1037.54,746.1
2018,3,29,12,30,893.0,131.0,1.8,24.6,865.0,1035.4,744.23
2018,3,29,12,45,915.0,118.0,1.8,24.8,864.0,1037.22,745.04
2018,3,29,13,0,937.0,105.0,1.8,25.0,863.0,1034.66,743.19
2018,3,29,13,15,845.0,144.5,1.8,25.0,817.5,983.63,711.37
2018,3,29,13,30,753.0,184.0,1.8,25.0,772.0,928.22,676.9
2018,3,29,13,45,742.5,180.0,1.85,25.05,745.5,896.06,657.67
2018,3,29,14,0,732.0,176.0,1.9,25.1,719.0,861.41,636.36
2018,3,29,14,15,766.5,151.5,1.95,24.95,699.5,841.01,624.9
2018,3,29,14,30,801.0,127.0,2.0,24.8,680.0,812.65,607.87
2018,3,29,14,45,815.5,114.0,2.05,24.65,651.0,779.13,587.21
2018,3,29,15,0,830.0,101.0,2.1,24.5,622.0,741.64,563.57
2018,3,29,15,15,855.5,88.5,2.1,24.5,593.0,704.8,539.43
2018,3,29,15,30,881.0,76.0,2.1,24.5,564.0,667.44,513.79
2018,3,29,15,45,834.5,79.5,2.15,23.85,509.5,601.5,466.32
2018,3,29,16,0,788.0,83.0,2.2,23.2,455.0,534.9,416.85
2018,3,29,16,15,728.5,83.0,2.1,22.5,397.5,460.91,359.68
2018,3,29,16,30,669.0,83.0,2.0,21.8,340.0,392.27,304.84
2018,3,29,16,45,649.5,73.0,1.9,21.1,292.5,333.61,255.83
2018,3,29,17,0,630.0,63.0,1.8,20.4,245.0,276.32,206.12
2018,3,29,17,15,589.0,56.0,1.75,19.5,199.0,218.04,155.15
2018,3,29,17,30,548.0,49.0,1.7,18.6,153.0,164.2,107.86
2018,3,29,17,45,436.5,40.5,1.6,17.75,107.0,103.77,60.19
2018,3,29,18,0,325.0,32.0,1.5,16.9,61.0,57.27,25.82
2018,3,29,18,15,194.5,20.5,1.5,16.5,34.5,22.27,0.0
2018,3,29,18,30,64.0,9.0,1.5,16.1,8.0,0.0,0.0
2018,3,29,18,45,32.0,4.5,1.45,15.75,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,3,30,5,45,11.5,3.5,0.35,12.25,3.5,0.0,0.0
2018,3,30,6,0,23.0,7.0,0.4,12.4,7.0,6.67,0.0
2018,3,30,6,15,113.5,21.5,0.5,13.0,32.0,21.31,0.0
2018,3,30,6,30,204.0,36.0,0.6,13.6,57.0,53.51,28.79
2018,3,30,6,45,282.0,49.0,0.7,14.2,95.5,92.68,59.18
2018,3,30,7,0,360.0,62.0,0.8,14.8,134.0,141.62,99.07
2018,3,30,7,15,442.0,72.0,0.8,15.2,186.5,200.2,148.37
2018,3,30,7,30,524.0,82.0,0.8,15.6,239.0,266.92,204.65
2018,3,30,7,45,636.5,80.0,0.8,16.05,306.0,342.71,267.12
2018,3,30,8,0,749.0,78.0,0.8,16.5,373.0,430.0,337.24
2018,3,30,8,15,708.0,96.0,0.75,17.15,404.5,472.06,370.66
2018,3,30,8,30,667.0,114.0,0.7,17.8,436.0,507.82,397.62
2018,3,30,8,45,529.0,163.5,0.7,18.45,435.0,506.57,395.04
2018,3,30,9,0,391.0,213.0,0.7,19.1,434.0,485.75,377.17
2018,3,30,9,15,376.0,237.0,0.65,19.6,462.5,519.67,400.28
2018,3,30,9,30,361.0,261.0,0.6,20.1,491.0,551.26,420.42
2018,3,30,9,45,408.5,262.5,0.55,20.65,536.5,615.89,464.28
2018,3,30,10,0,456.0,264.0,0.5,21.2,582.0,674.23,502.26
2018,3,30,10,15,438.0,281.5,0.5,21.7,598.0,693.97,512.72
2018,3,30,10,30,420.0,299.0,0.5,22.2,614.0,710.89,521.61
2018,3,30,10,45,331.0,336.0,0.45,22.7,589.0,669.68,489.45
2018,3,30,11,0,242.0,373.0,0.4,23.2,564.0,621.32,453.05
2018,3,30,11,15,259.0,376.5,0.35,23.55,584.5,659.24,477.58
2018,3,30,11,30,276.0,380.0,0.3,23.9,605.0,684.02,492.23
2018,3,30,11,45,314.0,376.5,0.25,24.25,634.5,721.03,515.44
2018,3,30,12,0,352.0,373.0,0.2,24.6,664.0,757.13,537.53
2018,3,30,12,15,356.0,373.0,0.25,24.8,667.0,761.8,540.36
2018,3,30,12,30,360.0,373.0,0.3,25.0,670.0,764.76,542.66
2018,3,30,12,45,371.5,362.5,0.3,25.15,666.5,761.98,541.15
2018,3,30,13,0,383.0,352.0,0.3,25.3,663.0,757.28,538.54
2018,3,30,13,15,415.0,331.5,0.4,25.35,662.5,770.82,549.91
2018,3,30,13,30,447.0,311.0,0.5,25.4,662.0,770.44,552.41
2018,3,30,13,45,408.0,313.0,0.6,25.4,626.0,724.87,523.92
2018,3,30,14,0,369.0,315.0,0.7,25.4,590.0,669.38,488.89
2018,3,30,14,15,403.0,291.5,0.75,25.4,580.5,661.1,486.14
2018,3,30,14,30,437.0,268.0,0.8,25.4,571.0,659.34,486.9
2018,3,30,14,45,432.0,254.5,0.9,25.4,540.5,622.95,463.71
2018,3,30,15,0,427.0,241.0,1.0,25.4,510.0,585.48,439.48
2018,3,30,15,15,411.0,226.5,1.0,25.4,471.0,538.33,406.86
2018,3,30,15,30,395.0,212.0,1.0,25.4,432.0,483.72,368.37
2018,3,30,15,45,342.5,200.5,1.05,25.15,379.5,419.0,321.54
2018,3,30,16,0,290.0,189.0,1.1,24.9,327.0,358.81,276.89
2018,3,30,16,15,229.0,167.5,1.1,24.3,269.0,289.03,224.09
2018,3,30,16,30,168.0,146.0,1.1,23.7,211.0,221.17,171.62
2018,3,30,16,45,238.5,122.0,1.15,23.05,199.5,217.56,167.73
2018,3,30,17,0,309.0,98.0,1.2,22.4,188.0,204.61,154.37
2018,3,30,17,15,305.5,80.5,1.3,21.5,154.5,165.43,120.44
2018,3,30,17,30,302.0,63.0,1.4,20.6,121.0,126.55,86.29
2018,3,30,17,45,234.5,49.0,1.5,19.7,85.5,82.54,51.36
2018,3,30,18,0,167.0,35.0,1.6,18.8,50.0,47.02,23.83
2018,3,30,18,15,95.5,20.5,1.65,18.3,28.0,20.88,0.0
2018,3,30,18,30,24.0,6.0,1.7,17.8,6.0,5.72,0.0
2018,3,30,18,45,12.0,3.0,1.75,17.3,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,31,5,45,3.0,3.5,1.5,12.0,3.5,0.0,0.0
2018,3,31,6,0,6.0,7.0,1.5,12.1,7.0,6.67,0.0
2018,3,31,6,15,60.0,23.0,1.55,12.55,29.0,21.83,0.0
2018,3,31,6,30,114.0,39.0,1.6,13.0,51.0,47.93,28.26
2018,3,31,6,45,180.0,55.0,1.6,13.4,86.5,81.99,55.15
2018,3,31,7,0,246.0,71.0,1.6,13.8,122.0,126.67,91.82
2018,3,31,7,15,273.5,89.0,1.6,14.15,160.5,166.28,126.68
2018,3,31,7,30,301.0,107.0,1.6,14.5,199.0,211.42,166.03
2018,3,31,7,45,330.5,123.5,1.55,14.8,241.5,258.9,206.62
2018,3,31,8,0,360.0,140.0,1.5,15.1,284.0,314.76,252.91
2018,3,31,8,15,350.5,163.5,1.5,15.6,318.5,350.05,281.58
2018,3,31,8,30,341.0,187.0,1.5,16.1,353.0,389.06,312.02
2018,3,31,8,45,325.5,212.0,1.45,16.6,383.0,424.31,338.21
2018,3,31,9,0,310.0,237.0,1.4,17.1,413.0,457.35,361.8
2018,3,31,9,15,326.0,253.0,1.45,17.6,450.5,501.25,393.85
2018,3,31,9,30,342.0,269.0,1.5,18.1,488.0,545.68,425.57
2018,3,31,9,45,371.0,277.0,1.5,18.65,527.0,592.32,458.28
2018,3,31,10,0,400.0,285.0,1.5,19.2,566.0,639.94,490.99
2018,3,31,10,15,448.5,280.0,1.6,19.65,607.5,701.96,534.53
2018,3,31,10,30,497.0,275.0,1.7,20.1,649.0,755.43,571.52
2018,3,31,10,45,552.5,264.0,1.75,20.6,691.5,809.54,608.19
2018,3,31,11,0,608.0,253.0,1.8,21.1,734.0,866.96,646.38
2018,3,31,11,15,686.0,223.0,1.9,21.4,776.0,923.65,684.81
2018,3,31,11,30,764.0,193.0,2.0,21.7,818.0,978.44,720.03
2018,3,31,11,45,753.5,200.5,2.05,22.0,821.5,984.27,722.65
2018,3,31,12,0,743.0,208.0,2.1,22.3,825.0,986.58,723.64
2018,3,31,12,15,712.5,222.5,2.2,22.35,814.0,972.95,715.65
2018,3,31,12,30,682.0,237.0,2.3,22.4,803.0,955.87,705.58
2018,3,31,12,45,677.5,236.5,2.35,22.5,794.0,945.9,699.61
2018,3,31,13,0,673.0,236.0,2.4,22.6,785.0,932.94,691.67
2018,3,31,13,15,634.5,245.5,2.45,22.5,755.0,894.64,666.57
2018,3,31,13,30,596.0,255.0,2.5,22.4,725.0,851.58,638.11
2018,3,31,13,45,606.5,240.5,2.6,22.35,706.5,834.43,628.55
2018,3,31,14,0,617.0,226.0,2.7,22.3,688.0,811.18,614.51
2018,3,31,14,15,652.0,200.5,2.7,22.1,671.0,794.64,605.38
2018,3,31,14,30,687.0,175.0,2.7,21.9,654.0,773.07,592.41
2018,3,31,14,45,708.5,155.5,2.7,21.65,626.0,741.97,572.31
2018,3,31,15,0,730.0,136.0,2.7,21.4,598.0,706.7,548.93
2018,3,31,15,15,733.5,122.5,2.7,21.4,560.0,661.02,516.42
2018,3,31,15,30,737.0,109.0,2.7,21.4,522.0,612.85,481.28
2018,3,31,15,45,745.0,99.0,2.65,20.7,486.0,567.98,448.51
2018,3,31,16,0,753.0,89.0,2.6,20.0,450.0,521.73,413.28
2018,3,31,16,15,719.5,86.0,2.55,19.35,400.0,459.86,364.33
2018,3,31,16,30,686.0,83.0,2.5,18.7,350.0,399.59,315.0
2018,3,31,16,45,637.5,74.5,2.45,18.1,295.0,330.32,257.07
2018,3,31,17,0,589.0,66.0,2.4,17.5,240.0,265.84,201.52
2018,3,31,17,15,512.0,60.0,2.4,16.7,189.5,201.5,146.25
2018,3,31,17,30,435.0,54.0,2.4,15.9,139.0,146.07,98.96
2018,3,31,17,45,350.0,44.5,2.4,15.05,99.5,95.38,58.03
2018,3,31,18,0,265.0,35.0,2.4,14.2,60.0,54.42,27.07
2018,3,31,18,15,151.5,21.5,2.45,13.8,34.0,20.16,0.0
2018,3,31,18,30,38.0,8.0,2.5,13.4,8.0,7.63,0.0
2018,3,31,18,45,19.0,4.0,2.5,13.0,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,5,45,28.5,5.0,1.9,10.05,5.5,0.0,0.0
2018,4,1,6,0,57.0,10.0,1.9,10.3,11.0,9.53,0.0
2018,4,1,6,15,176.0,25.0,2.0,10.95,42.0,27.1,0.46
2018,4,1,6,30,295.0,40.0,2.1,11.6,73.0,66.69,36.78
2018,4,1,6,45,315.0,52.0,2.15,12.2,104.0,102.03,66.4
2018,4,1,7,0,335.0,64.0,2.2,12.8,135.0,139.77,99.99
2018,4,1,7,15,253.5,93.0,2.15,13.3,155.0,165.2,127.05
2018,4,1,7,30,172.0,122.0,2.1,13.8,175.0,179.75,143.05
2018,4,1,7,45,271.0,132.5,2.05,14.3,234.0,244.78,196.7
2018,4,1,8,0,370.0,143.0,2.0,14.8,293.0,323.02,260.61
2018,4,1,8,15,502.0,134.5,2.0,15.4,365.5,405.14,326.77
2018,4,1,8,30,634.0,126.0,2.0,16.0,438.0,504.14,404.51
2018,4,1,8,45,692.0,123.5,1.95,16.6,494.5,572.17,455.99
2018,4,1,9,0,750.0,121.0,1.9,17.2,551.0,643.93,508.7
2018,4,1,9,15,802.5,112.5,1.9,17.65,603.5,706.81,554.01
2018,4,1,9,30,855.0,104.0,1.9,18.1,656.0,773.3,598.45
2018,4,1,9,45,874.5,103.0,1.95,18.55,695.0,817.9,627.05
2018,4,1,10,0,894.0,102.0,2.0,19.0,734.0,865.57,657.57
2018,4,1,10,15,903.0,103.5,2.05,19.3,765.0,904.99,682.45
2018,4,1,10,30,912.0,105.0,2.1,19.6,796.0,941.66,705.36
2018,4,1,10,45,919.0,105.5,2.15,19.9,819.5,972.41,724.24
2018,4,1,11,0,926.0,106.0,2.2,20.2,843.0,999.91,740.97
2018,4,1,11,15,930.0,107.0,2.3,20.4,859.0,1021.63,754.83
2018,4,1,11,30,934.0,108.0,2.4,20.6,875.0,1039.7,766.43
2018,4,1,11,45,936.0,107.5,2.5,20.75,882.5,1050.39,773.51
2018,4,1,12,0,938.0,107.0,2.6,20.9,890.0,1057.21,778.28
2018,4,1,12,15,937.5,107.0,2.7,20.95,889.0,1058.17,779.69
2018,4,1,12,30,937.0,107.0,2.8,21.0,888.0,1055.2,778.71
2018,4,1,12,45,934.5,107.0,2.9,21.05,879.0,1046.33,774.01
2018,4,1,13,0,932.0,107.0,3.0,21.1,870.0,1033.63,766.9
2018,4,1,13,15,928.0,105.5,3.1,21.1,853.0,1014.08,755.49
2018,4,1,13,30,924.0,104.0,3.2,21.1,836.0,990.91,741.68
2018,4,1,13,45,918.0,103.0,3.3,21.05,812.0,962.94,724.75
2018,4,1,14,0,912.0,102.0,3.4,21.0,788.0,931.7,705.49
2018,4,1,14,15,903.5,100.5,3.5,20.8,756.5,894.67,682.46
2018,4,1,14,30,895.0,99.0,3.6,20.6,725.0,854.9,657.24
2018,4,1,14,45,845.5,109.0,3.7,20.45,675.5,797.59,619.03
2018,4,1,15,0,796.0,119.0,3.8,20.3,626.0,735.66,576.8
2018,4,1,15,15,712.0,132.0,3.8,20.3,562.5,655.98,518.23
2018,4,1,15,30,628.0,145.0,3.8,20.3,499.0,579.16,459.69
2018,4,1,15,45,668.5,122.5,3.95,19.6,470.5,547.32,437.29
2018,4,1,16,0,709.0,100.0,4.1,18.9,442.0,509.52,408.69
2018,4,1,16,15,713.5,89.5,4.1,18.3,401.5,460.46,368.97
2018,4,1,16,30,718.0,79.0,4.1,17.7,361.0,409.48,325.99
2018,4,1,16,45,671.0,74.5,4.1,17.1,308.5,343.14,269.36
2018,4,1,17,0,624.0,70.0,4.1,16.5,256.0,281.24,214.98
2018,4,1,17,15,557.0,63.0,4.1,15.8,205.0,216.33,158.08
2018,4,1,17,30,490.0,56.0,4.1,15.1,154.0,159.1,108.15
2018,4,1,17,45,386.5,46.5,4.1,14.4,109.5,102.33,62.48
2018,4,1,18,0,283.0,37.0,4.1,13.7,65.0,57.57,29.32
2018,4,1,18,15,166.5,23.0,4.1,13.4,37.0,21.66,0.0
2018,4,1,18,30,50.0,9.0,4.1,13.1,9.0,8.58,0.0
2018,4,1,18,45,25.0,4.5,4.1,12.75,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,2,5,45,30.5,7.0,3.25,10.35,7.5,0.0,0.0
2018,4,2,6,0,61.0,14.0,3.3,10.6,15.0,13.34,0.0
2018,4,2,6,15,154.0,28.5,3.45,11.05,43.5,30.06,5.69
2018,4,2,6,30,247.0,43.0,3.6,11.5,72.0,65.63,38.09
2018,4,2,6,45,324.5,56.0,3.7,11.9,114.0,108.14,71.39
2018,4,2,7,0,402.0,69.0,3.8,12.3,156.0,160.28,115.21
2018,4,2,7,15,463.0,78.0,3.85,12.8,204.0,215.18,163.54
2018,4,2,7,30,524.0,87.0,3.9,13.3,252.0,275.53,216.74
2018,4,2,7,45,442.0,115.5,3.95,13.85,271.5,301.69,242.89
2018,4,2,8,0,360.0,144.0,4.0,14.4,291.0,320.08,260.31
2018,4,2,8,15,375.0,163.5,3.85,14.9,334.0,369.8,301.24
2018,4,2,8,30,390.0,183.0,3.7,15.4,377.0,420.48,341.63
2018,4,2,8,45,533.0,161.5,3.6,15.9,454.0,509.76,412.94
2018,4,2,9,0,676.0,140.0,3.5,16.4,531.0,615.63,494.93
2018,4,2,9,15,758.5,122.5,3.4,16.8,591.0,689.04,549.93
2018,4,2,9,30,841.0,105.0,3.3,17.2,651.0,765.17,603.33
2018,4,2,9,45,866.5,100.5,3.15,17.65,690.5,810.22,632.11
2018,4,2,10,0,892.0,96.0,3.0,18.1,730.0,858.78,662.9
2018,4,2,10,15,901.0,96.5,2.9,18.4,760.0,896.96,686.5
2018,4,2,10,30,910.0,97.0,2.8,18.7,790.0,932.39,707.93
2018,4,2,10,45,916.0,98.0,2.65,19.05,813.5,962.63,724.97
2018,4,2,11,0,922.0,99.0,2.5,19.4,837.0,989.57,739.54
2018,4,2,11,15,925.0,100.0,2.45,19.65,852.0,1010.17,751.05
2018,4,2,11,30,928.0,101.0,2.4,19.9,867.0,1027.1,760.21
2018,4,2,11,45,928.5,102.0,2.35,20.1,874.5,1037.8,765.52
2018,4,2,12,0,929.0,103.0,2.3,20.3,882.0,1044.64,768.48
2018,4,2,12,15,928.5,103.0,2.3,20.45,881.0,1045.51,768.48
2018,4,2,12,30,928.0,103.0,2.3,20.6,880.0,1042.48,766.16
2018,4,2,12,45,925.5,103.5,2.35,20.75,871.5,1034.16,761.17
2018,4,2,13,0,923.0,104.0,2.4,20.9,863.0,1022.03,753.86
2018,4,2,13,15,917.5,104.0,2.4,20.9,846.0,1002.74,741.88
2018,4,2,13,30,912.0,104.0,2.4,20.9,829.0,979.92,727.71
2018,4,2,13,45,902.5,104.5,2.4,20.9,804.0,950.57,709.25
2018,4,2,14,0,893.0,105.0,2.4,20.9,779.0,918.19,688.76
2018,4,2,14,15,884.0,103.5,2.35,20.8,748.0,881.26,664.93
2018,4,2,14,30,875.0,102.0,2.3,20.7,717.0,841.7,639.19
2018,4,2,14,45,863.5,99.5,2.25,20.65,679.5,796.66,609.33
2018,4,2,15,0,852.0,97.0,2.2,20.6,642.0,753.87,580.79
2018,4,2,15,15,835.5,94.5,2.2,20.6,599.0,701.06,544.96
2018,4,2,15,30,819.0,92.0,2.2,20.6,556.0,647.25,506.21
2018,4,2,15,45,798.5,88.5,2.2,20.2,509.0,589.24,463.48
2018,4,2,16,0,778.0,85.0,2.2,19.8,462.0,531.25,419.29
2018,4,2,16,15,746.0,82.0,2.2,19.3,412.0,468.37,369.86
2018,4,2,16,30,714.0,79.0,2.2,18.8,362.0,407.56,320.23
2018,4,2,16,45,665.0,75.5,2.25,18.3,309.5,341.72,265.18
2018,4,2,17,0,616.0,72.0,2.3,17.8,257.0,280.54,212.37
2018,4,2,17,15,550.5,65.0,2.4,16.95,206.5,216.49,157.17
2018,4,2,17,30,485.0,58.0,2.5,16.1,156.0,159.94,108.44
2018,4,2,17,45,360.5,48.5,2.6,15.2,109.5,100.51,61.94
2018,4,2,18,0,236.0,39.0,2.7,14.3,63.0,55.67,29.76
2018,4,2,18,15,121.5,22.5,2.65,13.85,34.5,20.54,0.0
2018,4,2,18,30,7.0,6.0,2.6,13.4,6.0,5.72,0.0
2018,4,2,18,45,3.5,3.0,2.55,12.95,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,3,5,45,42.5,8.0,1.75,8.65,9.0,0.0,0.0
2018,4,3,6,0,85.0,16.0,1.7,9.0,18.0,15.25,0.0
2018,4,3,6,15,206.0,30.5,1.75,9.65,51.0,34.25,10.16
2018,4,3,6,30,327.0,45.0,1.8,10.3,84.0,75.96,43.72
2018,4,3,6,45,403.5,55.5,1.9,10.95,128.0,122.46,80.3
2018,4,3,7,0,480.0,66.0,2.0,11.6,172.0,177.39,126.81
2018,4,3,7,15,503.0,78.0,2.0,12.1,215.0,227.7,172.75
2018,4,3,7,30,526.0,90.0,2.0,12.6,258.0,280.37,220.16
2018,4,3,7,45,421.0,120.5,2.0,13.1,270.0,299.07,240.12
2018,4,3,8,0,316.0,151.0,2.0,13.6,282.0,302.17,244.94
2018,4,3,8,15,455.0,146.0,2.0,14.15,360.5,394.34,319.68
2018,4,3,8,30,594.0,141.0,2.0,14.7,439.0,498.83,401.96
2018,4,3,8,45,711.5,122.0,2.0,15.25,512.5,585.34,468.53
2018,4,3,9,0,829.0,103.0,2.0,15.8,586.0,679.3,538.8
2018,4,3,9,15,844.5,105.5,2.0,16.25,628.5,732.42,575.47
2018,4,3,9,30,860.0,108.0,2.0,16.7,671.0,784.32,609.62
2018,4,3,9,45,846.0,120.0,1.95,17.15,699.0,821.27,632.24
2018,4,3,10,0,832.0,132.0,1.9,17.6,727.0,854.21,651.87
2018,4,3,10,15,826.0,141.0,1.85,17.95,752.5,886.96,671.37
2018,4,3,10,30,820.0,150.0,1.8,18.3,778.0,916.24,688.29
2018,4,3,10,45,831.5,150.0,1.8,18.6,803.0,948.75,707.95
2018,4,3,11,0,843.0,150.0,1.8,18.9,828.0,978.46,725.59
2018,4,3,11,15,832.5,158.5,1.8,19.15,838.5,992.91,733.38
2018,4,3,11,30,822.0,167.0,1.8,19.4,849.0,1003.48,738.92
2018,4,3,11,45,778.0,190.5,1.75,19.6,840.5,999.27,734.49
