Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,0,734.0,214.0,1.7,19.8,832.0,985.29,724.06
2018,4,3,12,15,738.0,210.5,1.75,19.9,831.5,986.64,725.47
2018,4,3,12,30,742.0,207.0,1.8,20.0,831.0,984.66,724.65
2018,4,3,12,45,689.5,230.5,1.9,20.1,805.5,952.05,704.56
2018,4,3,13,0,637.0,254.0,2.0,20.2,780.0,916.53,681.77
2018,4,3,13,15,717.0,211.5,2.05,20.15,792.5,938.95,699.07
2018,4,3,13,30,797.0,169.0,2.1,20.1,805.0,948.94,706.76
2018,4,3,13,45,810.0,156.5,2.2,20.05,786.5,928.69,695.1
2018,4,3,14,0,823.0,144.0,2.3,20.0,768.0,904.47,681.02
2018,4,3,14,15,784.5,149.5,2.35,19.85,725.0,850.84,646.5
2018,4,3,14,30,746.0,155.0,2.4,19.7,682.0,800.35,613.81
2018,4,3,14,45,773.5,137.0,2.5,19.55,658.0,770.43,595.41
2018,4,3,15,0,801.0,119.0,2.6,19.4,634.0,739.31,575.72
2018,4,3,15,15,795.5,112.5,2.6,19.4,595.0,692.09,542.82
2018,4,3,15,30,790.0,106.0,2.6,19.4,556.0,643.01,506.75
2018,4,3,15,45,755.0,104.5,2.7,18.75,505.0,580.53,460.84
2018,4,3,16,0,720.0,103.0,2.8,18.1,454.0,518.52,413.66
2018,4,3,16,15,682.0,99.0,2.8,17.55,403.0,454.35,362.74
2018,4,3,16,30,644.0,95.0,2.8,17.0,352.0,392.92,312.29
2018,4,3,16,45,596.5,88.0,2.8,16.45,300.0,327.91,257.54
2018,4,3,17,0,549.0,81.0,2.8,15.9,248.0,267.57,205.26
2018,4,3,17,15,494.5,73.0,2.7,15.15,201.5,209.41,154.37
2018,4,3,17,30,440.0,65.0,2.6,14.4,155.0,157.46,108.98
2018,4,3,17,45,342.0,53.0,2.55,13.7,111.0,100.9,63.52
2018,4,3,18,0,244.0,41.0,2.5,13.0,67.0,58.03,31.8
2018,4,3,18,15,142.0,25.5,2.45,12.65,38.5,23.42,0.0
2018,4,3,18,30,40.0,10.0,2.4,12.3,10.0,9.53,0.0
2018,4,3,18,45,20.0,5.0,2.35,11.9,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,5,45,18.0,7.0,2.3,10.1,7.5,0.0,0.0
2018,4,4,6,0,36.0,14.0,2.4,10.3,15.0,13.34,0.0
2018,4,4,6,15,81.5,29.5,2.5,10.7,38.0,29.46,11.44
2018,4,4,6,30,127.0,45.0,2.6,11.1,61.0,55.81,35.38
2018,4,4,6,45,155.5,64.0,2.7,11.5,93.0,88.1,62.33
2018,4,4,7,0,184.0,83.0,2.8,11.9,125.0,124.12,93.42
2018,4,4,7,15,267.0,97.0,2.75,12.35,175.0,174.49,135.5
2018,4,4,7,30,350.0,111.0,2.7,12.8,225.0,238.57,189.65
2018,4,4,7,45,380.5,125.5,2.6,13.25,268.5,288.32,232.46
2018,4,4,8,0,411.0,140.0,2.5,13.7,312.0,341.13,276.73
2018,4,4,8,15,362.0,168.5,2.45,14.15,334.0,363.41,295.26
2018,4,4,8,30,313.0,197.0,2.4,14.6,356.0,385.16,312.08
2018,4,4,8,45,310.0,221.0,2.35,15.05,390.5,425.47,342.94
2018,4,4,9,0,307.0,245.0,2.3,15.5,425.0,464.85,372.11
2018,4,4,9,15,368.5,244.5,2.3,15.9,476.0,524.23,417.44
2018,4,4,9,30,430.0,244.0,2.3,16.3,527.0,597.08,471.55
2018,4,4,9,45,402.0,271.0,2.3,16.65,547.0,621.46,486.96
2018,4,4,10,0,374.0,298.0,2.3,17.0,567.0,633.07,493.29
2018,4,4,10,15,516.0,257.5,2.25,17.25,645.5,739.15,571.74
2018,4,4,10,30,658.0,217.0,2.2,17.5,724.0,845.92,647.51
2018,4,4,10,45,609.5,245.5,2.2,17.8,725.5,848.22,645.31
2018,4,4,11,0,561.0,274.0,2.2,18.1,727.0,843.25,639.21
2018,4,4,11,15,602.5,260.5,2.15,18.2,755.5,883.29,666.56
2018,4,4,11,30,644.0,247.0,2.1,18.3,784.0,919.62,690.69
2018,4,4,11,45,764.0,192.0,2.1,18.45,834.0,987.45,735.24
2018,4,4,12,0,884.0,137.0,2.1,18.6,884.0,1037.47,766.61
2018,4,4,12,15,900.5,128.0,2.15,18.5,888.5,1045.62,772.21
2018,4,4,12,30,917.0,119.0,2.2,18.4,893.0,1049.88,775.9
2018,4,4,12,45,882.0,134.0,2.25,18.35,872.5,1024.68,760.4
2018,4,4,13,0,847.0,149.0,2.3,18.3,852.0,1005.46,749.14
2018,4,4,13,15,685.5,218.0,2.35,18.15,779.5,915.47,690.59
2018,4,4,13,30,524.0,287.0,2.4,18.0,707.0,817.18,621.55
2018,4,4,13,45,470.5,299.0,2.45,17.85,668.0,766.78,587.01
2018,4,4,14,0,417.0,311.0,2.5,17.7,629.0,716.76,551.73
2018,4,4,14,15,321.5,313.0,2.5,17.55,552.0,612.23,475.62
2018,4,4,14,30,226.0,315.0,2.5,17.4,475.0,512.83,401.5
2018,4,4,14,45,193.5,303.0,2.55,17.25,435.0,465.15,366.38
2018,4,4,15,0,161.0,291.0,2.6,17.1,395.0,419.44,331.89
2018,4,4,15,15,166.5,271.0,2.6,17.1,372.5,394.52,313.65
2018,4,4,15,30,172.0,251.0,2.6,17.1,350.0,368.73,294.34
2018,4,4,15,45,146.0,220.0,2.55,16.7,299.0,311.55,249.96
2018,4,4,16,0,120.0,189.0,2.5,16.3,248.0,256.97,206.9
2018,4,4,16,15,122.0,162.5,2.45,15.95,217.0,223.83,180.54
2018,4,4,16,30,124.0,136.0,2.4,15.6,186.0,190.47,153.29
2018,4,4,16,45,115.5,128.5,2.35,15.25,170.0,171.84,137.52
2018,4,4,17,0,107.0,121.0,2.3,14.9,154.0,154.0,122.09
2018,4,4,17,15,82.5,99.0,2.2,14.35,121.5,118.51,92.24
2018,4,4,17,30,58.0,77.0,2.1,13.8,89.0,84.7,63.82
2018,4,4,17,45,39.0,57.5,2.0,13.3,64.5,59.41,42.5
2018,4,4,18,0,20.0,38.0,1.9,12.8,40.0,36.74,23.19
2018,4,4,18,15,10.0,22.0,1.95,12.65,23.0,19.92,0.0
2018,4,4,18,30,0.0,6.0,2.0,12.5,6.0,5.72,0.0
2018,4,4,18,45,0.0,3.0,2.05,12.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,1.95,10.5,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.0,10.8,5.0,4.77,0.0
2018,4,5,6,15,0.0,10.0,2.05,11.05,10.0,9.26,0.71
2018,4,5,6,30,0.0,15.0,2.1,11.3,15.0,13.9,5.97
2018,4,5,6,45,0.0,21.5,2.15,11.55,21.5,19.93,11.41
2018,4,5,7,0,0.0,28.0,2.2,11.8,28.0,25.97,16.78
2018,4,5,7,15,0.0,46.0,2.2,12.15,46.0,42.73,31.3
2018,4,5,7,30,0.0,64.0,2.2,12.5,64.0,59.53,45.66
2018,4,5,7,45,0.5,88.5,2.25,12.8,88.5,82.86,65.36
2018,4,5,8,0,1.0,113.0,2.3,13.1,113.0,106.45,84.97
2018,4,5,8,15,1.0,118.0,2.3,13.7,118.5,111.21,88.46
2018,4,5,8,30,1.0,123.0,2.3,14.3,124.0,115.98,91.93
2018,4,5,8,45,9.5,159.0,2.3,14.85,165.0,156.11,124.59
2018,4,5,9,0,18.0,195.0,2.3,15.4,206.0,197.43,157.57
2018,4,5,9,15,24.5,214.5,2.2,15.8,230.5,228.42,181.76
2018,4,5,9,30,31.0,234.0,2.1,16.2,255.0,254.57,201.79
2018,4,5,9,45,20.0,211.5,2.05,16.55,225.5,217.32,171.36
2018,4,5,10,0,9.0,189.0,2.0,16.9,196.0,186.68,146.29
2018,4,5,10,15,13.5,228.5,2.0,17.05,239.0,229.69,180.09
2018,4,5,10,30,18.0,268.0,2.0,17.2,282.0,273.34,213.69
2018,4,5,10,45,16.0,262.5,2.0,17.35,275.0,266.44,207.75
2018,4,5,11,0,14.0,257.0,2.0,17.5,268.0,259.41,201.95
2018,4,5,11,15,21.5,291.5,2.05,17.45,309.0,301.37,234.47
2018,4,5,11,30,29.0,326.0,2.1,17.4,350.0,356.52,276.43
2018,4,5,11,45,28.0,324.0,2.2,17.3,347.5,353.8,274.23
2018,4,5,12,0,27.0,322.0,2.3,17.2,345.0,350.9,272.21
2018,4,5,12,15,18.5,273.5,2.35,16.95,289.0,281.04,218.86
2018,4,5,12,30,10.0,225.0,2.4,16.7,233.0,224.47,175.07
2018,4,5,12,45,9.5,222.0,2.5,16.5,229.5,220.94,172.68
2018,4,5,13,0,9.0,219.0,2.6,16.3,226.0,217.37,170.12
2018,4,5,13,15,8.0,211.5,2.5,16.05,218.0,208.88,163.63
2018,4,5,13,30,7.0,204.0,2.4,15.8,210.0,200.4,157.16
2018,4,5,13,45,5.0,188.0,2.35,15.55,192.0,182.75,143.36
2018,4,5,14,0,3.0,172.0,2.3,15.3,174.0,165.24,129.62
2018,4,5,14,15,1.5,160.0,2.2,15.05,161.0,152.21,119.4
2018,4,5,14,30,0.0,148.0,2.1,14.8,148.0,139.31,109.24
2018,4,5,14,45,0.0,130.5,2.0,14.55,130.5,122.47,95.87
2018,4,5,15,0,0.0,113.0,1.9,14.3,113.0,105.73,82.46
2018,4,5,15,15,0.0,107.5,1.9,14.3,107.5,100.48,78.38
2018,4,5,15,30,0.0,102.0,1.9,14.3,102.0,95.25,74.29
2018,4,5,15,45,0.5,114.0,1.65,13.9,114.0,107.04,84.43
2018,4,5,16,0,1.0,126.0,1.4,13.5,126.0,118.87,94.62
2018,4,5,16,15,1.0,120.0,1.3,13.3,120.0,113.14,90.17
2018,4,5,16,30,1.0,114.0,1.2,13.1,114.0,107.42,85.71
2018,4,5,16,45,0.5,100.0,1.1,12.95,100.0,93.85,74.54
2018,4,5,17,0,0.0,86.0,1.0,12.8,86.0,80.38,63.29
2018,4,5,17,15,0.0,70.0,1.0,12.65,70.0,65.27,50.41
2018,4,5,17,30,0.0,54.0,1.0,12.5,54.0,50.24,37.37
2018,4,5,17,45,0.0,40.0,1.0,12.35,40.0,37.16,25.8
2018,4,5,18,0,0.0,26.0,1.0,12.2,26.0,24.14,13.99
2018,4,5,18,15,0.0,15.0,1.0,12.1,15.0,13.92,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.0,4.0,3.81,0.0
2018,4,5,18,45,0.0,2.0,1.05,11.95,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.6,12.4,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.7,12.5,2.0,1.91,0.0
2018,4,6,6,15,0.0,4.0,2.8,12.6,4.0,3.7,0.0
2018,4,6,6,30,0.0,6.0,2.9,12.7,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,3.0,12.8,7.5,6.94,0.27
2018,4,6,7,0,0.0,9.0,3.1,12.9,9.0,8.33,1.52
2018,4,6,7,15,0.0,16.5,3.15,13.1,16.5,15.29,7.55
2018,4,6,7,30,0.0,24.0,3.2,13.3,24.0,22.26,13.55
2018,4,6,7,45,0.0,40.0,3.3,13.45,40.0,37.15,26.28
2018,4,6,8,0,0.0,56.0,3.4,13.6,56.0,52.07,38.89
2018,4,6,8,15,0.0,52.0,3.3,13.9,52.0,48.35,35.55
2018,4,6,8,30,0.0,48.0,3.2,14.2,48.0,44.63,32.24
2018,4,6,8,45,0.0,46.0,3.15,14.5,46.0,42.78,30.53
2018,4,6,9,0,0.0,44.0,3.1,14.8,44.0,40.93,28.84
2018,4,6,9,15,0.0,43.5,3.15,15.05,43.5,40.48,28.35
2018,4,6,9,30,0.0,43.0,3.2,15.3,43.0,40.03,27.86
2018,4,6,9,45,0.0,51.5,3.2,15.55,51.5,47.98,34.35
2018,4,6,10,0,0.0,60.0,3.2,15.8,60.0,55.93,40.81
2018,4,6,10,15,0.0,79.5,3.25,15.9,79.5,74.17,55.72
2018,4,6,10,30,0.0,99.0,3.3,16.0,99.0,92.53,70.6
2018,4,6,10,45,0.0,111.5,3.35,16.1,111.5,104.45,80.16
2018,4,6,11,0,0.0,124.0,3.4,16.2,124.0,116.42,89.72
2018,4,6,11,15,2.0,145.5,3.4,16.25,147.0,139.01,107.92
2018,4,6,11,30,4.0,167.0,3.4,16.3,170.0,161.78,126.14
2018,4,6,11,45,5.0,173.5,3.45,16.4,177.5,169.13,131.92
2018,4,6,12,0,6.0,180.0,3.5,16.5,185.0,176.48,137.73
2018,4,6,12,15,3.0,133.0,3.5,16.5,135.5,128.14,98.93
2018,4,6,12,30,0.0,86.0,3.5,16.5,86.0,80.38,60.23
2018,4,6,12,45,0.0,84.5,3.5,16.55,84.5,78.95,59.12
2018,4,6,13,0,0.0,83.0,3.5,16.6,83.0,77.53,57.99
2018,4,6,13,15,0.5,97.5,3.5,16.55,98.0,91.69,69.58
2018,4,6,13,30,1.0,112.0,3.5,16.5,113.0,105.9,81.21
2018,4,6,13,45,3.5,145.0,3.45,16.5,148.0,139.72,108.73
2018,4,6,14,0,6.0,178.0,3.4,16.5,183.0,173.72,136.22
2018,4,6,14,15,8.5,188.0,3.3,16.45,194.5,185.4,145.82
2018,4,6,14,30,11.0,198.0,3.2,16.4,206.0,196.94,155.36
2018,4,6,14,45,10.0,180.5,3.05,16.3,187.5,178.67,140.99
2018,4,6,15,0,9.0,163.0,2.9,16.2,169.0,160.53,126.69
2018,4,6,15,15,6.0,155.5,2.9,16.2,159.5,150.79,119.02
2018,4,6,15,30,3.0,148.0,2.9,16.2,150.0,141.33,111.56
2018,4,6,15,45,37.5,161.5,2.75,16.05,180.5,179.45,143.75
2018,4,6,16,0,72.0,175.0,2.6,15.9,211.0,210.16,169.32
2018,4,6,16,15,90.0,168.0,2.55,15.85,208.0,208.16,167.79
2018,4,6,16,30,108.0,161.0,2.5,15.8,205.0,208.04,167.47
2018,4,6,16,45,74.5,124.0,2.45,15.7,152.5,147.85,117.87
2018,4,6,17,0,41.0,87.0,2.4,15.6,100.0,96.17,75.03
2018,4,6,17,15,20.5,60.5,2.35,15.5,67.0,62.64,47.0
2018,4,6,17,30,0.0,34.0,2.3,15.4,34.0,31.56,21.15
2018,4,6,17,45,0.0,24.5,2.25,15.3,24.5,22.72,13.42
2018,4,6,18,0,0.0,15.0,2.2,15.2,15.0,13.9,5.59
2018,4,6,18,15,0.0,9.0,2.25,15.15,9.0,8.33,0.0
2018,4,6,18,30,0.0,3.0,2.3,15.1,3.0,2.86,0.0
2018,4,6,18,45,0.0,1.5,2.35,15.05,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,0.0,6.5,2.7,13.45,6.5,0.0,0.0
2018,4,7,6,0,0.0,13.0,2.7,13.4,13.0,12.39,0.0
2018,4,7,6,15,0.5,29.0,2.8,13.55,29.0,26.66,14.28
2018,4,7,6,30,1.0,45.0,2.9,13.7,45.0,41.71,29.01
2018,4,7,6,45,10.5,65.5,3.0,13.85,68.0,62.65,46.95
2018,4,7,7,0,20.0,86.0,3.1,14.0,91.0,86.11,66.97
2018,4,7,7,15,50.5,110.0,3.25,14.15,126.0,119.87,95.02
2018,4,7,7,30,81.0,134.0,3.4,14.3,161.0,157.57,126.51
2018,4,7,7,45,103.0,154.0,3.55,14.45,194.5,195.2,157.96
2018,4,7,8,0,125.0,174.0,3.7,14.6,228.0,232.37,188.78
2018,4,7,8,15,131.0,197.5,3.7,14.9,260.0,267.03,216.9
2018,4,7,8,30,137.0,221.0,3.7,15.2,292.0,302.26,244.94
2018,4,7,8,45,124.5,236.0,3.7,15.45,305.0,317.52,256.39
2018,4,7,9,0,112.0,251.0,3.7,15.7,318.0,331.28,266.39
2018,4,7,9,15,166.0,268.0,3.75,15.95,375.5,394.12,316.31
2018,4,7,9,30,220.0,285.0,3.8,16.2,433.0,461.35,368.7
2018,4,7,9,45,293.0,283.5,3.8,16.45,491.5,537.86,427.76
2018,4,7,10,0,366.0,282.0,3.8,16.7,550.0,609.98,482.5
2018,4,7,10,15,335.0,312.5,3.8,16.85,565.5,628.16,493.6
2018,4,7,10,30,304.0,343.0,3.8,17.0,581.0,643.3,502.6
2018,4,7,10,45,357.0,334.0,3.85,17.15,621.0,692.07,539.23
2018,4,7,11,0,410.0,325.0,3.9,17.3,661.0,753.07,583.83
2018,4,7,11,15,428.0,318.0,3.95,17.35,674.0,771.77,597.24
2018,4,7,11,30,446.0,311.0,4.0,17.4,687.0,788.93,609.83
2018,4,7,11,45,451.5,308.5,4.05,17.4,692.0,796.61,615.42
2018,4,7,12,0,457.0,306.0,4.1,17.4,697.0,802.2,619.66
2018,4,7,12,15,530.5,286.5,4.1,17.4,740.0,855.78,659.67
2018,4,7,12,30,604.0,267.0,4.1,17.4,783.0,909.82,699.17
2018,4,7,12,45,475.0,306.0,4.1,17.35,709.0,815.15,628.79
2018,4,7,13,0,346.0,345.0,4.1,17.3,635.0,711.69,551.75
2018,4,7,13,15,474.5,295.0,4.1,17.2,684.5,788.58,612.22
2018,4,7,13,30,603.0,245.0,4.1,17.1,734.0,850.62,660.34
2018,4,7,13,45,703.5,205.0,4.1,17.0,759.5,886.67,687.91
2018,4,7,14,0,804.0,165.0,4.1,16.9,785.0,909.29,704.82
2018,4,7,14,15,795.5,161.5,4.1,16.75,754.0,872.47,679.96
2018,4,7,14,30,787.0,158.0,4.1,16.6,723.0,836.97,656.29
2018,4,7,14,45,778.5,152.5,4.15,16.45,687.0,793.13,626.55
2018,4,7,15,0,770.0,147.0,4.2,16.3,651.0,747.36,594.83
2018,4,7,15,15,750.5,143.0,4.2,16.3,607.5,693.69,554.92
2018,4,7,15,30,731.0,139.0,4.2,16.3,564.0,639.55,513.77
2018,4,7,15,45,708.5,132.5,4.1,15.85,516.5,580.85,468.77
2018,4,7,16,0,686.0,126.0,4.0,15.4,469.0,522.65,422.86
2018,4,7,16,15,654.0,119.5,3.95,15.15,418.5,460.5,372.23
2018,4,7,16,30,622.0,113.0,3.9,14.9,368.0,400.54,321.92
2018,4,7,16,45,577.0,105.0,3.8,14.6,316.5,336.6,267.22
2018,4,7,17,0,532.0,97.0,3.7,14.3,265.0,277.09,215.07
2018,4,7,17,15,461.0,87.5,3.45,13.8,214.0,212.23,158.88
2018,4,7,17,30,390.0,78.0,3.2,13.3,163.0,157.74,112.01
2018,4,7,17,45,289.5,64.5,3.0,12.85,118.0,103.84,68.82
2018,4,7,18,0,189.0,51.0,2.8,12.4,73.0,61.96,37.9
2018,4,7,18,15,109.0,32.0,2.65,12.1,43.5,28.63,7.43
2018,4,7,18,30,29.0,13.0,2.5,11.8,14.0,12.39,0.0
2018,4,7,18,45,14.5,6.5,2.4,11.55,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,8,5,45,45.5,11.0,2.3,9.55,13.0,10.48,0.0
2018,4,8,6,0,91.0,22.0,2.3,9.9,26.0,18.11,0.0
2018,4,8,6,15,201.0,38.0,2.45,10.3,62.5,44.03,23.17
2018,4,8,6,30,311.0,54.0,2.6,10.7,99.0,86.44,53.62
2018,4,8,6,45,401.5,64.0,2.75,11.15,147.0,133.59,90.67
2018,4,8,7,0,492.0,74.0,2.9,11.6,195.0,193.53,141.31
2018,4,8,7,15,551.0,82.0,2.95,11.95,247.0,251.53,192.87
2018,4,8,7,30,610.0,90.0,3.0,12.3,299.0,316.12,249.84
2018,4,8,7,45,651.5,95.0,3.05,12.7,351.0,376.57,302.76
2018,4,8,8,0,693.0,100.0,3.1,13.1,403.0,440.71,357.26
2018,4,8,8,15,722.0,105.0,3.1,13.5,453.5,501.52,407.45
2018,4,8,8,30,751.0,110.0,3.1,13.9,504.0,563.91,457.23
2018,4,8,8,45,771.5,114.5,3.05,14.25,551.0,621.56,501.72
2018,4,8,9,0,792.0,119.0,3.0,14.6,598.0,677.78,543.77
2018,4,8,9,15,812.0,120.0,2.95,14.95,640.5,730.8,581.91
2018,4,8,9,30,832.0,121.0,2.9,15.3,683.0,783.03,617.19
2018,4,8,9,45,851.0,119.5,2.85,15.65,720.5,830.67,648.51
2018,4,8,10,0,870.0,118.0,2.8,16.0,758.0,876.75,678.2
2018,4,8,10,15,878.5,119.5,2.8,16.3,788.0,908.63,698.12
2018,4,8,10,30,887.0,121.0,2.8,16.6,818.0,943.62,720.15
2018,4,8,10,45,892.0,123.0,2.75,16.85,840.5,972.94,737.82
2018,4,8,11,0,897.0,125.0,2.7,17.1,863.0,999.01,753.22
2018,4,8,11,15,900.5,125.5,2.7,17.3,877.5,1018.65,764.93
2018,4,8,11,30,904.0,126.0,2.7,17.5,892.0,1034.72,774.38
2018,4,8,11,45,904.5,127.0,2.7,17.75,899.0,1044.7,779.77
2018,4,8,12,0,905.0,128.0,2.7,18.0,906.0,1050.92,782.85
2018,4,8,12,15,905.5,128.0,2.65,18.1,905.5,1052.31,782.84
2018,4,8,12,30,906.0,128.0,2.6,18.2,905.0,1049.92,780.53
2018,4,8,12,45,905.0,126.5,2.6,18.35,895.5,1040.68,774.29
2018,4,8,13,0,904.0,125.0,2.6,18.5,886.0,1027.71,765.78
2018,4,8,13,15,898.5,124.0,2.6,18.55,868.0,1007.26,752.75
2018,4,8,13,30,893.0,123.0,2.6,18.6,850.0,983.37,737.56
2018,4,8,13,45,885.5,122.0,2.6,18.65,825.0,954.35,718.96
2018,4,8,14,0,878.0,121.0,2.6,18.7,800.0,922.28,698.31
2018,4,8,14,15,868.0,119.5,2.65,18.65,768.5,884.67,674.43
2018,4,8,14,30,858.0,118.0,2.7,18.6,737.0,850.14,652.49
2018,4,8,14,45,843.5,116.5,2.75,18.55,698.5,803.65,621.84
2018,4,8,15,0,829.0,115.0,2.8,18.5,660.0,755.47,589.6
2018,4,8,15,15,811.5,112.0,2.8,18.5,616.5,702.19,552.5
2018,4,8,15,30,794.0,109.0,2.8,18.5,573.0,648.08,512.44
2018,4,8,15,45,766.5,106.5,2.95,18.2,524.0,587.87,467.69
2018,4,8,16,0,739.0,104.0,3.1,17.9,475.0,529.16,422.46
2018,4,8,16,15,702.0,100.5,3.15,17.5,423.5,464.98,371.32
2018,4,8,16,30,665.0,97.0,3.2,17.1,372.0,403.41,320.57
2018,4,8,16,45,614.5,92.0,3.25,16.7,319.5,338.06,265.43
2018,4,8,17,0,564.0,87.0,3.3,16.3,267.0,277.67,213.09
2018,4,8,17,15,496.0,79.0,3.25,15.6,216.0,215.01,159.01
2018,4,8,17,30,428.0,71.0,3.2,14.9,165.0,158.67,110.67
2018,4,8,17,45,327.5,59.0,3.1,14.25,119.5,103.94,66.96
2018,4,8,18,0,227.0,47.0,3.0,13.6,74.0,61.67,36.24
2018,4,8,18,15,135.5,30.5,2.9,13.25,44.5,27.58,8.31
2018,4,8,18,30,44.0,14.0,2.8,12.9,15.0,13.34,0.0
2018,4,8,18,45,22.0,7.0,2.7,12.55,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,9,5,45,17.0,9.0,1.05,11.05,10.0,8.58,0.0
2018,4,9,6,0,34.0,18.0,1.0,11.3,20.0,15.75,0.0
2018,4,9,6,15,42.0,34.0,1.1,11.95,39.0,33.14,19.33
2018,4,9,6,30,50.0,50.0,1.2,12.6,58.0,52.6,36.37
2018,4,9,6,45,72.0,72.5,1.25,13.3,88.5,81.75,60.65
2018,4,9,7,0,94.0,95.0,1.3,14.0,119.0,113.98,87.78
2018,4,9,7,15,158.0,114.5,1.35,14.4,165.0,158.86,124.47
2018,4,9,7,30,222.0,134.0,1.4,14.8,211.0,214.64,170.44
2018,4,9,7,45,243.0,154.5,1.45,15.25,251.5,258.41,206.8
2018,4,9,8,0,264.0,175.0,1.5,15.7,292.0,304.39,244.17
2018,4,9,8,15,235.0,200.0,1.5,16.15,313.0,330.31,264.5
2018,4,9,8,30,206.0,225.0,1.5,16.6,334.0,346.78,276.69
2018,4,9,8,45,187.5,250.5,1.45,17.1,356.5,372.43,295.26
2018,4,9,9,0,169.0,276.0,1.4,17.6,379.0,395.94,311.54
2018,4,9,9,15,365.0,243.0,1.4,18.05,485.0,521.75,408.76
2018,4,9,9,30,561.0,210.0,1.4,18.5,591.0,665.48,514.31
2018,4,9,9,45,677.0,182.0,1.4,19.0,666.0,758.95,579.24
2018,4,9,10,0,793.0,154.0,1.4,19.5,741.0,850.29,638.77
2018,4,9,10,15,825.5,147.0,1.35,19.9,779.0,898.5,667.09
2018,4,9,10,30,858.0,140.0,1.3,20.3,817.0,945.38,694.42
2018,4,9,10,45,854.5,145.5,1.25,20.65,835.5,970.21,707.23
2018,4,9,11,0,851.0,151.0,1.2,21.0,854.0,991.47,717.94
2018,4,9,11,15,856.5,151.0,1.2,21.3,869.5,1012.05,729.23
2018,4,9,11,30,862.0,151.0,1.2,21.6,885.0,1029.23,738.43
2018,4,9,11,45,835.0,166.5,1.2,21.85,882.0,1026.92,735.75
2018,4,9,12,0,808.0,182.0,1.2,22.1,879.0,1020.39,730.83
2018,4,9,12,15,825.5,172.0,1.2,22.25,883.5,1028.32,735.41
2018,4,9,12,30,843.0,162.0,1.2,22.4,888.0,1032.52,737.59
2018,4,9,12,45,775.0,195.0,1.2,22.6,857.0,999.44,716.58
2018,4,9,13,0,707.0,228.0,1.2,22.8,826.0,958.18,690.84
2018,4,9,13,15,680.0,236.0,1.1,22.9,802.0,928.45,671.04
2018,4,9,13,30,653.0,244.0,1.0,23.0,778.0,896.53,649.11
2018,4,9,13,45,644.5,238.0,0.95,23.1,752.0,865.81,629.19
2018,4,9,14,0,636.0,232.0,0.9,23.2,726.0,832.88,607.72
2018,4,9,14,15,630.0,221.5,0.75,23.2,694.5,795.57,582.1
2018,4,9,14,30,624.0,211.0,0.6,23.2,663.0,756.3,555.04
2018,4,9,14,45,613.5,200.5,0.5,23.2,625.5,711.67,524.88
2018,4,9,15,0,603.0,190.0,0.4,23.2,588.0,665.82,493.56
2018,4,9,15,15,565.0,186.5,0.4,23.2,540.0,602.99,450.99
2018,4,9,15,30,527.0,183.0,0.4,23.2,492.0,545.85,411.4
2018,4,9,15,45,499.0,173.0,0.55,23.1,446.5,490.36,373.52
2018,4,9,16,0,471.0,163.0,0.7,23.0,401.0,436.51,335.13
2018,4,9,16,15,443.5,151.0,0.9,22.4,356.5,382.86,296.06
2018,4,9,16,30,416.0,139.0,1.1,21.8,312.0,331.43,256.78
2018,4,9,16,45,397.5,121.5,1.3,21.2,269.0,280.54,216.21
2018,4,9,17,0,379.0,104.0,1.5,20.6,226.0,231.38,175.44
2018,4,9,17,15,340.5,88.5,1.6,19.7,183.0,180.77,133.03
2018,4,9,17,30,302.0,73.0,1.7,18.8,140.0,134.69,94.17
2018,4,9,17,45,247.5,58.0,1.8,17.95,103.5,91.54,59.3
2018,4,9,18,0,193.0,43.0,1.9,17.1,67.0,55.23,31.92
2018,4,9,18,15,125.5,29.0,1.9,16.65,41.5,26.12,8.65
2018,4,9,18,30,58.0,15.0,1.9,16.2,16.0,14.3,0.0
2018,4,9,18,45,29.0,7.5,1.9,15.75,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,5,45,5.5,7.5,1.9,12.5,8.0,7.15,0.0
2018,4,10,6,0,11.0,15.0,1.9,12.7,16.0,13.95,0.0
2018,4,10,6,15,24.5,26.5,1.95,12.95,30.0,25.96,14.35
2018,4,10,6,30,38.0,38.0,2.0,13.2,44.0,40.33,26.61
2018,4,10,6,45,63.5,59.0,2.1,13.5,73.5,67.69,49.23
2018,4,10,7,0,89.0,80.0,2.2,13.8,103.0,98.57,75.26
2018,4,10,7,15,45.0,82.5,2.25,13.95,94.0,91.78,71.59
2018,4,10,7,30,1.0,85.0,2.3,14.1,85.0,79.65,62.34
2018,4,10,7,45,0.5,98.5,2.4,14.25,98.5,92.25,72.8
2018,4,10,8,0,0.0,112.0,2.5,14.4,112.0,104.84,83.06
2018,4,10,8,15,0.0,125.0,2.6,14.55,125.0,117.21,93.02
2018,4,10,8,30,0.0,138.0,2.7,14.7,138.0,129.64,102.91
2018,4,10,8,45,0.0,118.5,2.8,14.8,118.5,110.93,87.14
2018,4,10,9,0,0.0,99.0,2.9,14.9,99.0,92.38,71.57
2018,4,10,9,15,0.0,81.5,2.85,15.05,81.5,75.96,57.78
2018,4,10,9,30,0.0,64.0,2.8,15.2,64.0,59.64,44.11
2018,4,10,9,45,0.5,94.5,2.8,15.3,95.0,88.59,67.88
2018,4,10,10,0,1.0,125.0,2.8,15.4,126.0,118.05,91.77
2018,4,10,10,15,11.0,197.0,2.75,15.5,206.0,196.37,154.96
2018,4,10,10,30,21.0,269.0,2.7,15.6,286.0,276.6,218.08
2018,4,10,10,45,30.0,307.5,2.65,15.75,332.0,334.85,262.81
2018,4,10,11,0,39.0,346.0,2.6,15.9,378.0,384.65,300.4
2018,4,10,11,15,29.5,314.5,2.6,15.9,339.0,343.25,268.16
2018,4,10,11,30,20.0,283.0,2.6,15.9,300.0,291.23,227.85
2018,4,10,11,45,12.0,221.0,2.6,15.95,231.0,222.28,173.9
2018,4,10,12,0,4.0,159.0,2.6,16.0,162.0,154.11,119.7
2018,4,10,12,15,2.0,120.0,2.65,16.0,121.5,114.72,88.13
2018,4,10,12,30,0.0,81.0,2.7,16.0,81.0,75.7,56.49
2018,4,10,12,45,10.0,157.5,2.8,15.95,166.0,158.56,123.94
2018,4,10,13,0,20.0,234.0,2.9,15.9,251.0,251.05,197.51
2018,4,10,13,15,35.0,296.0,2.95,15.85,325.0,328.88,258.47
2018,4,10,13,30,50.0,358.0,3.0,15.8,399.0,407.05,318.68
2018,4,10,13,45,37.0,321.0,3.1,15.75,351.0,354.77,278.52
2018,4,10,14,0,24.0,284.0,3.2,15.7,303.0,293.82,231.54
2018,4,10,14,15,23.0,273.0,3.25,15.65,290.5,281.28,222.28
2018,4,10,14,30,22.0,262.0,3.3,15.6,278.0,268.76,212.87
2018,4,10,14,45,38.5,271.0,3.35,15.5,297.0,298.24,237.17
2018,4,10,15,0,55.0,280.0,3.4,15.4,316.0,318.1,253.73
2018,4,10,15,15,64.0,266.0,3.4,15.4,305.5,307.39,245.97
2018,4,10,15,30,73.0,252.0,3.4,15.4,295.0,295.75,237.46
2018,4,10,15,45,82.0,232.5,3.55,15.3,277.0,277.5,223.7
2018,4,10,16,0,91.0,213.0,3.7,15.2,259.0,258.26,208.84
2018,4,10,16,15,189.0,175.0,3.65,15.05,258.0,268.73,218.25
2018,4,10,16,30,287.0,137.0,3.6,14.9,257.0,266.93,215.98
2018,4,10,16,45,438.0,108.5,3.55,14.75,264.0,283.12,225.64
2018,4,10,17,0,589.0,80.0,3.5,14.6,271.0,278.62,215.01
2018,4,10,17,15,557.0,71.5,3.3,14.05,226.5,223.7,165.32
2018,4,10,17,30,525.0,63.0,3.1,13.5,182.0,172.19,118.77
2018,4,10,17,45,421.5,53.5,2.9,12.95,133.0,113.23,71.05
2018,4,10,18,0,318.0,44.0,2.7,12.4,84.0,65.97,36.79
2018,4,10,18,15,196.0,29.5,2.65,12.05,50.5,27.75,10.28
2018,4,10,18,30,74.0,15.0,2.6,11.7,17.0,14.3,0.0
2018,4,10,18,45,37.0,7.5,2.55,11.3,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,47.5,11.5,2.45,10.45,14.5,10.96,0.0
2018,4,11,6,0,95.0,23.0,2.4,10.6,29.0,19.06,0.0
2018,4,11,6,15,170.0,38.5,2.5,10.85,61.0,44.2,25.0
2018,4,11,6,30,245.0,54.0,2.6,11.1,93.0,80.69,51.84
2018,4,11,6,45,284.5,69.5,2.65,11.4,131.0,120.17,84.76
2018,4,11,7,0,324.0,85.0,2.7,11.7,169.0,164.55,123.46
2018,4,11,7,15,333.0,104.0,2.65,11.9,207.0,207.75,162.57
2018,4,11,7,30,342.0,123.0,2.6,12.1,245.0,251.84,201.77
2018,4,11,7,45,310.0,150.0,2.6,12.3,273.5,282.96,229.67
2018,4,11,8,0,278.0,177.0,2.6,12.5,302.0,313.72,255.89
2018,4,11,8,15,252.5,201.0,2.55,12.6,324.5,341.08,278.24
2018,4,11,8,30,227.0,225.0,2.5,12.7,347.0,359.4,292.59
2018,4,11,8,45,248.0,246.0,2.5,12.8,390.0,413.3,335.04
2018,4,11,9,0,269.0,267.0,2.5,12.9,433.0,462.86,373.21
2018,4,11,9,15,226.0,286.5,2.55,13.0,432.5,457.16,367.32
2018,4,11,9,30,183.0,306.0,2.6,13.1,432.0,454.44,363.64
2018,4,11,9,45,119.5,313.0,2.7,13.15,397.0,417.96,333.47
2018,4,11,10,0,56.0,320.0,2.8,13.2,362.0,366.44,291.35
2018,4,11,10,15,84.0,346.5,3.0,13.25,412.0,421.03,334.41
2018,4,11,10,30,112.0,373.0,3.2,13.3,462.0,488.25,386.08
2018,4,11,10,45,213.0,376.5,3.35,13.35,552.0,590.34,465.8
2018,4,11,11,0,314.0,380.0,3.5,13.4,642.0,708.05,554.81
2018,4,11,11,15,331.0,384.0,3.65,13.4,664.5,735.22,574.5
2018,4,11,11,30,348.0,388.0,3.8,13.4,687.0,761.39,594.03
2018,4,11,11,45,272.5,407.0,3.9,13.4,642.0,709.87,554.12
2018,4,11,12,0,197.0,426.0,4.0,13.4,597.0,643.24,503.21
2018,4,11,12,15,130.5,394.0,4.1,13.4,507.0,542.43,426.74
2018,4,11,12,30,64.0,362.0,4.2,13.4,417.0,428.46,338.6
2018,4,11,12,45,54.5,356.5,4.25,13.4,403.0,412.61,326.62
2018,4,11,13,0,45.0,351.0,4.3,13.4,389.0,396.69,314.2
2018,4,11,13,15,145.5,361.5,4.35,13.35,481.5,516.02,410.1
2018,4,11,13,30,246.0,372.0,4.4,13.3,574.0,630.38,499.43
2018,4,11,13,45,297.5,357.0,4.4,13.25,594.5,655.08,519.5
2018,4,11,14,0,349.0,342.0,4.4,13.2,615.0,675.97,537.07
2018,4,11,14,15,255.0,340.5,4.45,13.2,535.5,580.86,463.57
2018,4,11,14,30,161.0,339.0,4.5,13.2,456.0,481.42,385.79
2018,4,11,14,45,118.5,313.0,4.55,13.2,397.0,413.58,332.87
2018,4,11,15,0,76.0,287.0,4.6,13.2,338.0,340.81,275.09
2018,4,11,15,15,76.0,270.5,4.6,13.2,318.5,320.21,259.36
2018,4,11,15,30,76.0,254.0,4.6,13.2,299.0,299.5,243.24
2018,4,11,15,45,73.0,233.0,4.6,13.1,273.5,272.27,221.72
2018,4,11,16,0,70.0,212.0,4.6,13.0,248.0,245.31,200.16
2018,4,11,16,15,50.0,150.0,4.6,12.8,174.5,169.41,137.79
2018,4,11,16,30,30.0,88.0,4.6,12.6,101.0,97.04,77.22
2018,4,11,16,45,82.0,80.5,4.6,12.45,109.0,110.57,88.23
2018,4,11,17,0,134.0,73.0,4.6,12.3,117.0,116.92,91.9
2018,4,11,17,15,148.5,65.5,4.65,12.05,106.0,104.4,79.43
2018,4,11,17,30,163.0,58.0,4.7,11.8,95.0,89.95,64.94
2018,4,11,17,45,152.5,52.0,4.75,11.55,79.5,71.33,48.24
2018,4,11,18,0,142.0,46.0,4.8,11.3,64.0,53.57,33.48
2018,4,11,18,15,88.0,30.5,4.7,11.05,40.0,27.42,11.98
2018,4,11,18,30,34.0,15.0,4.6,10.8,16.0,14.3,0.0
2018,4,11,18,45,17.0,7.5,4.55,10.5,8.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,12,5,45,73.5,13.5,2.6,7.55,18.0,12.87,0.0
2018,4,12,6,0,147.0,27.0,2.6,8.0,36.0,21.48,3.3
2018,4,12,6,15,268.0,40.5,2.8,8.45,77.0,52.15,28.78
2018,4,12,6,30,389.0,54.0,3.0,8.9,118.0,100.05,62.4
2018,4,12,6,45,467.5,63.5,3.15,9.4,167.5,150.25,103.32
2018,4,12,7,0,546.0,73.0,3.3,9.9,217.0,210.07,155.21
2018,4,12,7,15,598.5,80.0,3.3,10.25,269.5,268.7,208.16
2018,4,12,7,30,651.0,87.0,3.3,10.6,322.0,333.01,265.5
2018,4,12,7,45,685.0,92.5,3.35,10.95,373.5,393.22,318.7
2018,4,12,8,0,719.0,98.0,3.4,11.3,425.0,456.18,372.62
2018,4,12,8,15,744.5,103.0,3.35,11.6,475.0,516.46,422.66
2018,4,12,8,30,770.0,108.0,3.3,11.9,525.0,577.85,471.93
2018,4,12,8,45,786.0,113.0,3.25,12.2,570.5,632.96,514.77
2018,4,12,9,0,802.0,118.0,3.2,12.5,616.0,688.25,556.42
2018,4,12,9,15,816.0,122.0,3.15,12.75,658.0,740.22,593.91
2018,4,12,9,30,830.0,126.0,3.1,13.0,700.0,790.91,628.62
2018,4,12,9,45,838.0,130.5,3.05,13.25,735.0,835.65,658.45
2018,4,12,10,0,846.0,135.0,3.0,13.5,770.0,878.11,686.25
2018,4,12,10,15,729.5,187.5,3.05,13.65,750.0,862.3,673.53
2018,4,12,10,30,613.0,240.0,3.1,13.8,730.0,832.15,649.81
2018,4,12,10,45,668.5,223.5,3.1,14.0,771.5,884.21,687.18
2018,4,12,11,0,724.0,207.0,3.1,14.2,813.0,935.48,721.45
2018,4,12,11,15,799.0,178.0,3.2,14.3,857.5,985.43,755.46
2018,4,12,11,30,874.0,149.0,3.3,14.4,902.0,1040.11,792.43
2018,4,12,11,45,796.5,187.5,3.4,14.45,877.5,1011.01,772.46
2018,4,12,12,0,719.0,226.0,3.5,14.5,853.0,984.57,755.02
2018,4,12,12,15,732.5,220.0,3.6,14.5,858.0,992.35,761.31
2018,4,12,12,30,746.0,214.0,3.7,14.5,863.0,996.79,765.13
2018,4,12,12,45,792.0,192.0,3.85,14.5,874.5,1006.49,773.08
2018,4,12,13,0,838.0,170.0,4.0,14.5,886.0,1019.41,783.33
2018,4,12,13,15,821.0,173.5,4.05,14.5,863.5,992.9,765.72
2018,4,12,13,30,804.0,177.0,4.1,14.5,841.0,963.53,746.39
2018,4,12,13,45,813.5,167.5,4.15,14.45,822.5,942.79,733.24
2018,4,12,14,0,823.0,158.0,4.2,14.4,804.0,918.35,717.4
2018,4,12,14,15,813.0,155.5,4.2,14.35,772.5,880.58,691.74
2018,4,12,14,30,803.0,153.0,4.2,14.3,741.0,840.48,664.31
2018,4,12,14,45,779.5,152.0,4.2,14.2,699.0,792.08,630.63
2018,4,12,15,0,756.0,151.0,4.2,14.1,657.0,739.71,593.26
2018,4,12,15,15,736.5,147.0,4.2,14.1,613.5,686.61,553.48
2018,4,12,15,30,717.0,143.0,4.2,14.1,570.0,633.1,512.49
2018,4,12,15,45,705.5,135.0,4.15,13.9,526.5,580.28,471.36
2018,4,12,16,0,694.0,127.0,4.1,13.7,483.0,526.89,428.6
2018,4,12,16,15,663.5,120.0,4.0,13.45,432.5,464.64,377.55
2018,4,12,16,30,633.0,113.0,3.9,13.2,382.0,404.43,326.73
2018,4,12,16,45,591.5,105.0,3.8,12.95,330.5,341.33,272.36
2018,4,12,17,0,550.0,97.0,3.7,12.7,279.0,282.25,220.2
2018,4,12,17,15,488.5,87.5,3.55,12.2,228.0,218.83,164.64
2018,4,12,17,30,427.0,78.0,3.4,11.7,177.0,164.69,117.35
2018,4,12,17,45,340.0,65.0,3.2,11.2,131.0,110.93,73.35
2018,4,12,18,0,253.0,52.0,3.0,10.7,85.0,67.93,41.32
2018,4,12,18,15,156.0,35.0,3.0,10.4,52.5,31.84,15.12
2018,4,12,18,30,59.0,18.0,3.0,10.1,20.0,17.16,0.0
2018,4,12,18,45,29.5,9.0,2.95,9.8,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,5,15,5.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,4,13,5,30,10.0,4.0,2.1,6.9,4.0,0.0,0.0
2018,4,13,5,45,79.0,17.5,2.1,7.45,22.5,16.68,0.0
2018,4,13,6,0,148.0,31.0,2.1,8.0,41.0,24.74,7.8
2018,4,13,6,15,259.0,44.5,2.1,8.6,80.5,55.8,32.11
2018,4,13,6,30,370.0,58.0,2.1,9.2,120.0,100.9,63.94
2018,4,13,6,45,452.0,66.5,2.15,9.8,169.0,151.23,104.7
2018,4,13,7,0,534.0,75.0,2.2,10.4,218.0,210.14,155.27
2018,4,13,7,15,587.5,81.0,2.35,11.1,270.0,267.44,206.39
2018,4,13,7,30,641.0,87.0,2.5,11.8,322.0,330.52,261.88
2018,4,13,7,45,679.5,92.5,2.6,12.5,374.5,392.07,315.12
2018,4,13,8,0,718.0,98.0,2.7,13.2,427.0,456.9,369.38
2018,4,13,8,15,745.0,102.0,2.7,13.7,477.0,516.85,418.19
2018,4,13,8,30,772.0,106.0,2.7,14.2,527.0,577.47,465.87
2018,4,13,8,45,791.0,109.5,2.75,14.7,573.0,633.69,508.83
2018,4,13,9,0,810.0,113.0,2.8,15.2,619.0,689.66,550.33
2018,4,13,9,15,828.5,114.5,2.7,15.6,661.5,742.58,586.92
2018,4,13,9,30,847.0,116.0,2.6,16.0,704.0,794.54,621.11
2018,4,13,9,45,863.0,115.5,2.55,16.35,741.0,841.02,651.15
2018,4,13,10,0,879.0,115.0,2.5,16.7,778.0,880.07,675.54
2018,4,13,10,15,886.0,116.5,2.45,17.0,807.0,916.36,697.87
2018,4,13,10,30,893.0,118.0,2.4,17.3,836.0,949.8,718.02
2018,4,13,10,45,898.0,119.5,2.4,17.6,858.0,978.35,735.21
2018,4,13,11,0,903.0,121.0,2.4,17.9,880.0,1003.61,750.2
2018,4,13,11,15,904.5,122.5,2.35,18.15,893.5,1022.05,760.27
2018,4,13,11,30,906.0,124.0,2.3,18.4,907.0,1036.87,768.05
2018,4,13,11,45,905.5,125.0,2.25,18.65,912.5,1045.47,771.87
2018,4,13,12,0,905.0,126.0,2.2,18.9,918.0,1050.33,773.42
2018,4,13,12,15,888.5,134.0,2.2,19.05,910.5,1042.65,767.93
2018,4,13,12,30,872.0,142.0,2.2,19.2,903.0,1031.26,760.3
2018,4,13,12,45,815.5,171.5,2.25,19.4,877.5,1008.72,745.98
2018,4,13,13,0,759.0,201.0,2.3,19.6,852.0,980.17,727.83
2018,4,13,13,15,763.5,193.0,2.3,19.65,837.0,963.24,717.28
2018,4,13,13,30,768.0,185.0,2.3,19.7,822.0,942.95,704.45
2018,4,13,13,45,803.0,161.5,2.3,19.8,810.0,926.7,694.27
2018,4,13,14,0,838.0,138.0,2.3,19.9,798.0,910.62,684.24
2018,4,13,14,15,760.0,163.5,2.3,19.85,744.0,846.51,641.88
