Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,30,682.0,189.0,2.3,19.8,690.0,780.75,597.76
2018,4,13,14,45,655.0,185.5,2.35,19.8,647.0,728.04,561.6
2018,4,13,15,0,628.0,182.0,2.4,19.8,604.0,675.25,524.44
2018,4,13,15,15,664.5,158.5,2.4,19.8,579.0,647.31,505.48
2018,4,13,15,30,701.0,135.0,2.4,19.8,554.0,613.97,481.69
2018,4,13,15,45,690.5,125.5,2.35,19.4,510.5,561.07,442.36
2018,4,13,16,0,680.0,116.0,2.3,19.0,467.0,507.58,401.44
2018,4,13,16,15,659.5,107.5,2.3,18.55,419.5,449.72,355.94
2018,4,13,16,30,639.0,99.0,2.3,18.1,372.0,392.84,309.6
2018,4,13,16,45,606.0,90.5,2.3,17.7,322.5,332.38,258.89
2018,4,13,17,0,573.0,82.0,2.3,17.3,273.0,274.93,209.23
2018,4,13,17,15,511.0,73.5,2.3,16.6,221.5,213.04,156.13
2018,4,13,17,30,449.0,65.0,2.3,15.9,170.0,158.29,109.23
2018,4,13,17,45,378.5,55.0,2.35,15.2,128.0,108.33,68.42
2018,4,13,18,0,308.0,45.0,2.4,14.5,86.0,65.95,37.08
2018,4,13,18,15,203.0,31.5,2.35,14.05,54.0,29.69,13.43
2018,4,13,18,30,98.0,18.0,2.3,13.6,22.0,17.16,0.0
2018,4,13,18,45,49.0,9.0,2.3,13.2,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,14,5,15,9.0,2.5,1.85,9.1,2.0,0.0,0.0
2018,4,14,5,30,18.0,5.0,1.8,9.6,4.0,0.0,0.0
2018,4,14,5,45,102.0,18.0,1.75,10.1,24.5,17.16,0.0
2018,4,14,6,0,186.0,31.0,1.7,10.6,45.0,24.78,9.9
2018,4,14,6,15,297.0,42.5,1.7,11.15,85.0,57.02,31.53
2018,4,14,6,30,408.0,54.0,1.7,11.7,125.0,104.09,64.39
2018,4,14,6,45,482.5,63.0,1.7,12.2,174.5,154.54,105.34
2018,4,14,7,0,557.0,72.0,1.7,12.7,224.0,214.05,156.38
2018,4,14,7,15,608.0,78.0,1.6,13.35,276.0,271.98,207.41
2018,4,14,7,30,659.0,84.0,1.5,14.0,328.0,335.36,262.07
2018,4,14,7,45,695.5,88.5,1.45,14.6,380.0,396.04,313.4
2018,4,14,8,0,732.0,93.0,1.4,15.2,432.0,459.72,365.19
2018,4,14,8,15,759.0,97.0,1.3,15.9,482.5,520.14,412.07
2018,4,14,8,30,786.0,101.0,1.2,16.6,533.0,581.8,457.75
2018,4,14,8,45,806.0,104.0,1.15,17.3,579.5,638.75,498.38
2018,4,14,9,0,826.0,107.0,1.1,18.0,626.0,695.5,537.24
2018,4,14,9,15,843.0,108.0,1.05,18.5,668.0,747.38,570.35
2018,4,14,9,30,860.0,109.0,1.0,19.0,710.0,798.13,601.34
2018,4,14,9,45,859.5,115.5,0.95,19.45,741.5,839.0,625.09
2018,4,14,10,0,859.0,122.0,0.9,19.9,773.0,876.91,646.5
2018,4,14,10,15,882.5,116.5,0.95,20.15,807.5,913.97,669.25
2018,4,14,10,30,906.0,111.0,1.0,20.4,842.0,954.99,694.38
2018,4,14,10,45,912.0,112.0,1.0,20.7,864.5,984.18,710.7
2018,4,14,11,0,918.0,113.0,1.0,21.0,887.0,1010.1,725.04
2018,4,14,11,15,921.5,113.5,1.05,21.1,901.5,1029.61,736.98
2018,4,14,11,30,925.0,114.0,1.1,21.2,916.0,1045.5,746.85
2018,4,14,11,45,927.0,114.5,1.2,21.35,923.5,1056.18,754.47
2018,4,14,12,0,929.0,115.0,1.3,21.5,931.0,1063.06,759.89
2018,4,14,12,15,929.0,114.5,1.4,21.55,929.5,1063.04,761.43
2018,4,14,12,30,929.0,114.0,1.5,21.6,928.0,1059.17,760.71
2018,4,14,12,45,927.0,113.5,1.55,21.65,918.5,1049.47,755.62
2018,4,14,13,0,925.0,113.0,1.6,21.7,909.0,1036.0,748.31
2018,4,14,13,15,920.5,112.5,1.7,21.65,891.5,1016.42,738.22
2018,4,14,13,30,916.0,112.0,1.8,21.6,874.0,993.33,725.83
2018,4,14,13,45,909.5,111.0,1.9,21.55,849.0,964.47,709.57
2018,4,14,14,0,903.0,110.0,2.0,21.5,824.0,932.47,691.06
2018,4,14,14,15,894.0,108.5,2.1,21.35,792.0,894.8,668.77
2018,4,14,14,30,885.0,107.0,2.2,21.2,760.0,854.53,644.34
2018,4,14,14,45,872.5,105.5,2.3,21.05,722.0,809.09,615.9
2018,4,14,15,0,860.0,104.0,2.4,20.9,684.0,765.72,588.37
2018,4,14,15,15,844.0,102.0,2.4,20.9,640.5,713.25,552.86
2018,4,14,15,30,828.0,100.0,2.4,20.9,597.0,659.76,514.24
2018,4,14,15,45,805.5,97.5,2.6,20.3,549.0,601.06,472.28
2018,4,14,16,0,783.0,95.0,2.8,19.7,501.0,542.61,428.65
2018,4,14,16,15,751.0,92.0,2.8,19.15,449.5,479.45,378.98
2018,4,14,16,30,719.0,89.0,2.8,18.6,398.0,418.12,328.99
2018,4,14,16,45,675.5,85.0,2.85,18.1,345.5,353.63,274.98
2018,4,14,17,0,632.0,81.0,2.9,17.6,293.0,293.17,222.77
2018,4,14,17,15,511.0,77.0,2.85,16.9,229.5,216.35,158.86
2018,4,14,17,30,390.0,73.0,2.8,16.2,166.0,152.13,106.46
2018,4,14,17,45,343.0,60.5,2.75,15.55,127.5,107.02,68.87
2018,4,14,18,0,296.0,48.0,2.7,14.9,89.0,67.66,38.94
2018,4,14,18,15,184.5,33.0,2.7,14.55,55.0,30.68,14.76
2018,4,14,18,30,73.0,18.0,2.7,14.2,21.0,17.16,0.0
2018,4,14,18,45,36.5,9.0,2.7,13.9,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,15,5,15,11.0,3.0,2.1,10.35,2.5,0.0,0.0
2018,4,15,5,30,22.0,6.0,2.2,10.6,5.0,0.0,0.0
2018,4,15,5,45,111.0,19.0,2.35,10.9,26.5,18.11,0.0
2018,4,15,6,0,200.0,32.0,2.5,11.2,48.0,26.18,12.39
2018,4,15,6,15,313.0,43.5,2.6,11.6,89.5,59.64,33.04
2018,4,15,6,30,426.0,55.0,2.7,12.0,131.0,108.22,67.08
2018,4,15,6,45,500.0,63.5,2.85,12.4,181.0,159.34,108.92
2018,4,15,7,0,574.0,72.0,3.0,12.8,231.0,219.43,160.95
2018,4,15,7,15,623.0,77.5,3.1,13.15,283.0,277.33,212.92
2018,4,15,7,30,672.0,83.0,3.2,13.5,335.0,340.38,268.73
2018,4,15,7,45,705.5,88.5,3.3,13.85,387.0,401.54,322.07
2018,4,15,8,0,739.0,94.0,3.4,14.2,439.0,465.34,376.02
2018,4,15,8,15,683.0,117.0,3.5,14.45,463.0,500.83,405.96
2018,4,15,8,30,627.0,140.0,3.6,14.7,487.0,528.74,428.51
2018,4,15,8,45,657.0,146.0,3.7,14.95,536.5,587.84,474.89
2018,4,15,9,0,687.0,152.0,3.8,15.2,586.0,648.13,520.94
2018,4,15,9,15,747.5,141.0,3.9,15.35,641.5,714.03,571.21
2018,4,15,9,30,808.0,130.0,4.0,15.5,697.0,780.51,619.16
2018,4,15,9,45,816.5,134.0,4.05,15.65,732.0,824.06,649.08
2018,4,15,10,0,825.0,138.0,4.1,15.8,767.0,865.45,677.3
2018,4,15,10,15,851.5,131.5,4.2,15.85,801.5,909.33,707.61
2018,4,15,10,30,878.0,125.0,4.3,15.9,836.0,944.58,731.63
2018,4,15,10,45,882.5,126.0,4.35,15.95,857.0,971.61,749.76
2018,4,15,11,0,887.0,127.0,4.4,16.0,878.0,995.4,765.73
2018,4,15,11,15,889.5,127.5,4.45,15.9,891.5,1013.34,778.19
2018,4,15,11,30,892.0,128.0,4.5,15.8,905.0,1027.76,788.37
2018,4,15,11,45,871.0,139.5,4.6,15.75,902.5,1026.46,788.17
2018,4,15,12,0,850.0,151.0,4.7,15.7,900.0,1030.87,792.16
2018,4,15,12,15,812.5,161.5,4.75,15.55,876.5,1004.69,774.81
2018,4,15,12,30,775.0,172.0,4.8,15.4,853.0,975.01,755.16
2018,4,15,12,45,632.0,219.5,4.85,15.3,771.0,882.56,690.45
2018,4,15,13,0,489.0,267.0,4.9,15.2,689.0,779.45,613.58
2018,4,15,13,15,385.0,275.0,4.95,14.95,603.0,678.58,538.12
2018,4,15,13,30,281.0,283.0,5.0,14.7,517.0,567.77,453.34
2018,4,15,13,45,148.0,228.5,5.1,14.5,351.5,379.8,305.87
2018,4,15,14,0,15.0,174.0,5.2,14.3,186.0,182.99,145.09
2018,4,15,14,15,8.5,153.5,5.2,14.05,160.0,151.78,120.04
2018,4,15,14,30,2.0,133.0,5.2,13.8,134.0,126.43,99.36
2018,4,15,14,45,14.5,140.0,5.25,13.6,149.5,146.7,116.81
2018,4,15,15,0,27.0,147.0,5.3,13.4,165.0,162.18,130.25
2018,4,15,15,15,27.5,163.0,5.3,13.4,180.5,176.92,142.56
2018,4,15,15,30,28.0,179.0,5.3,13.4,196.0,191.58,154.84
2018,4,15,15,45,94.5,182.5,5.2,13.1,233.0,239.36,195.85
2018,4,15,16,0,161.0,186.0,5.1,12.8,270.0,274.17,225.36
2018,4,15,16,15,194.5,176.5,5.05,12.55,268.0,271.9,223.46
2018,4,15,16,30,228.0,167.0,5.0,12.3,266.0,269.31,220.61
2018,4,15,16,45,274.0,134.0,4.9,12.0,237.5,239.86,194.57
2018,4,15,17,0,320.0,101.0,4.8,11.7,209.0,207.98,164.92
2018,4,15,17,15,252.0,73.5,4.65,11.35,149.5,141.61,108.05
2018,4,15,17,30,184.0,46.0,4.5,11.0,90.0,83.67,59.03
2018,4,15,17,45,153.0,37.0,4.35,10.65,67.5,57.64,36.91
2018,4,15,18,0,122.0,28.0,4.2,10.3,45.0,35.48,19.53
2018,4,15,18,15,90.0,20.5,4.05,10.05,30.0,18.42,7.29
2018,4,15,18,30,58.0,13.0,3.9,9.8,15.0,12.39,0.0
2018,4,15,18,45,29.0,6.5,3.75,9.6,7.5,6.2,0.0
2018,4,15,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.05,8.45,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.1,8.7,1.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.1,8.9,3.0,2.86,0.0
2018,4,16,6,0,0.0,5.0,2.1,9.1,5.0,4.62,0.0
2018,4,16,6,15,0.0,7.0,2.25,9.25,7.0,6.48,0.0
2018,4,16,6,30,0.0,9.0,2.4,9.4,9.0,8.33,1.54
2018,4,16,6,45,0.0,10.5,2.5,9.6,10.5,9.72,2.82
2018,4,16,7,0,0.0,12.0,2.6,9.8,12.0,11.12,4.07
2018,4,16,7,15,0.0,20.5,2.7,9.85,20.5,19.01,10.96
2018,4,16,7,30,0.0,29.0,2.8,9.9,29.0,26.91,17.81
2018,4,16,7,45,0.0,36.5,2.9,9.95,36.5,33.9,23.8
2018,4,16,8,0,0.0,44.0,3.0,10.0,44.0,40.89,29.73
2018,4,16,8,15,4.5,95.5,3.05,10.0,98.0,91.52,72.91
2018,4,16,8,30,9.0,147.0,3.1,10.0,152.0,143.43,116.38
2018,4,16,8,45,35.0,203.0,3.15,10.0,225.0,219.57,179.58
2018,4,16,9,0,61.0,259.0,3.2,10.0,298.0,296.0,241.69
2018,4,16,9,15,184.5,279.0,3.25,10.05,407.0,418.7,342.02
2018,4,16,9,30,308.0,299.0,3.3,10.1,516.0,553.15,448.4
2018,4,16,9,45,360.5,302.5,3.35,10.1,569.0,613.42,494.58
2018,4,16,10,0,413.0,306.0,3.4,10.1,622.0,685.38,549.07
2018,4,16,10,15,311.0,332.5,3.4,10.15,575.5,627.69,502.13
2018,4,16,10,30,209.0,359.0,3.4,10.2,529.0,561.19,448.6
2018,4,16,10,45,123.0,327.0,3.45,10.25,427.5,452.53,363.02
2018,4,16,11,0,37.0,295.0,3.5,10.3,326.0,328.4,263.13
2018,4,16,11,15,45.0,287.0,3.55,10.4,325.5,328.87,264.1
2018,4,16,11,30,53.0,279.0,3.6,10.5,325.0,329.36,264.72
2018,4,16,11,45,98.5,359.5,3.6,10.6,446.0,471.3,376.29
2018,4,16,12,0,144.0,440.0,3.6,10.7,567.0,602.89,475.89
2018,4,16,12,15,125.0,431.0,3.65,10.75,541.0,574.28,453.17
2018,4,16,12,30,106.0,422.0,3.7,10.8,515.0,532.47,421.37
2018,4,16,12,45,76.0,331.0,3.7,10.8,397.5,406.07,324.44
2018,4,16,13,0,46.0,240.0,3.7,10.8,280.0,281.98,226.72
2018,4,16,13,15,53.0,258.5,3.75,10.85,303.5,306.65,247.01
2018,4,16,13,30,60.0,277.0,3.8,10.9,327.0,330.88,266.48
2018,4,16,13,45,213.0,291.5,3.8,10.95,462.0,505.96,408.59
2018,4,16,14,0,366.0,306.0,3.8,11.0,597.0,651.3,522.48
2018,4,16,14,15,555.5,235.0,3.85,11.05,657.5,738.96,592.99
2018,4,16,14,30,745.0,164.0,3.9,11.1,718.0,805.89,645.91
2018,4,16,14,45,813.0,130.0,3.95,11.15,706.0,791.9,636.41
2018,4,16,15,0,881.0,96.0,4.0,11.2,694.0,768.7,620.67
2018,4,16,15,15,730.0,132.5,4.0,11.2,607.0,665.55,542.54
2018,4,16,15,30,579.0,169.0,4.0,11.2,520.0,567.18,464.27
2018,4,16,15,45,454.5,182.5,4.05,11.15,444.5,470.63,386.9
2018,4,16,16,0,330.0,196.0,4.1,11.1,369.0,383.12,315.42
2018,4,16,16,15,490.0,146.5,4.0,11.0,374.5,399.84,328.92
2018,4,16,16,30,650.0,97.0,3.9,10.9,380.0,395.13,322.14
2018,4,16,16,45,661.5,82.5,3.8,10.8,339.0,345.36,277.02
2018,4,16,17,0,673.0,68.0,3.7,10.7,298.0,293.37,228.5
2018,4,16,17,15,547.0,68.5,3.5,10.35,234.5,217.46,162.93
2018,4,16,17,30,421.0,69.0,3.3,10.0,171.0,154.55,109.98
2018,4,16,17,45,309.0,59.5,3.15,9.65,124.5,101.09,67.09
2018,4,16,18,0,197.0,50.0,3.0,9.3,78.0,61.37,38.54
2018,4,16,18,15,119.0,33.0,2.9,9.05,48.0,30.31,16.4
2018,4,16,18,30,41.0,16.0,2.8,8.8,18.0,13.45,0.0
2018,4,16,18,45,20.5,8.0,2.75,8.55,9.0,7.63,0.0
2018,4,16,19,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,17,5,15,18.0,4.0,1.65,5.45,3.5,0.0,0.0
2018,4,17,5,30,36.0,8.0,1.7,5.9,7.0,0.0,0.0
2018,4,17,5,45,140.0,21.5,1.7,6.3,31.5,20.49,0.0
2018,4,17,6,0,244.0,35.0,1.7,6.7,56.0,30.18,17.95
2018,4,17,6,15,351.5,45.5,1.7,7.15,99.0,66.82,38.19
2018,4,17,6,30,459.0,56.0,1.7,7.6,142.0,115.3,72.88
2018,4,17,6,45,525.5,65.0,1.75,8.05,192.5,167.75,116.92
2018,4,17,7,0,592.0,74.0,1.8,8.5,243.0,228.19,170.14
2018,4,17,7,15,640.0,80.0,1.8,9.05,296.0,287.46,223.43
2018,4,17,7,30,688.0,86.0,1.8,9.6,349.0,351.74,280.06
2018,4,17,7,45,720.5,90.5,1.8,10.15,401.0,412.39,332.47
2018,4,17,8,0,753.0,95.0,1.8,10.7,453.0,475.52,385.03
2018,4,17,8,15,777.5,99.0,1.75,11.2,503.0,535.7,433.28
2018,4,17,8,30,802.0,103.0,1.7,11.7,553.0,596.73,480.3
2018,4,17,8,45,820.5,106.0,1.65,12.2,599.5,653.36,522.27
2018,4,17,9,0,839.0,109.0,1.6,12.7,646.0,709.6,562.42
2018,4,17,9,15,854.5,111.5,1.5,13.05,688.5,762.37,597.04
2018,4,17,9,30,870.0,114.0,1.4,13.4,731.0,813.85,629.45
2018,4,17,9,45,883.5,114.0,1.3,13.8,767.5,854.38,653.33
2018,4,17,10,0,897.0,114.0,1.2,14.2,804.0,897.43,678.39
2018,4,17,10,15,904.5,116.0,1.1,14.5,833.5,934.94,699.31
2018,4,17,10,30,912.0,118.0,1.0,14.8,863.0,969.57,717.88
2018,4,17,10,45,917.0,119.0,0.85,15.1,885.0,997.74,730.83
2018,4,17,11,0,922.0,120.0,0.7,15.4,907.0,1022.56,741.24
2018,4,17,11,15,925.0,121.0,0.65,15.6,921.5,1041.95,750.64
2018,4,17,11,30,928.0,122.0,0.6,15.8,936.0,1057.69,757.85
2018,4,17,11,45,929.0,122.5,0.55,16.05,942.0,1067.19,761.16
2018,4,17,12,0,930.0,123.0,0.5,16.3,948.0,1072.87,762.32
2018,4,17,12,15,929.0,123.5,0.55,16.45,946.5,1072.71,762.97
2018,4,17,12,30,928.0,124.0,0.6,16.6,945.0,1068.72,761.5
2018,4,17,12,45,924.0,125.0,0.6,16.75,935.0,1058.45,755.12
2018,4,17,13,0,920.0,126.0,0.6,16.9,925.0,1044.48,746.67
2018,4,17,13,15,916.0,125.0,0.65,16.9,907.5,1024.82,736.47
2018,4,17,13,30,912.0,124.0,0.7,16.9,890.0,1001.66,724.14
2018,4,17,13,45,906.5,122.5,0.8,16.95,865.0,973.2,709.34
2018,4,17,14,0,901.0,121.0,0.9,17.0,840.0,941.57,692.27
2018,4,17,14,15,820.5,146.0,1.05,16.9,781.5,875.86,653.6
2018,4,17,14,30,740.0,171.0,1.2,16.8,723.0,808.73,612.8
2018,4,17,14,45,764.0,152.5,1.4,16.75,697.0,778.64,596.57
2018,4,17,15,0,788.0,134.0,1.6,16.7,671.0,742.29,574.83
2018,4,17,15,15,792.0,123.0,1.6,16.7,633.5,697.7,544.07
2018,4,17,15,30,796.0,112.0,1.6,16.7,596.0,650.44,510.07
2018,4,17,15,45,768.5,108.5,1.9,16.35,545.5,589.19,466.68
2018,4,17,16,0,741.0,105.0,2.2,16.0,495.0,529.14,421.94
2018,4,17,16,15,717.5,99.5,2.3,15.7,446.5,469.75,374.93
2018,4,17,16,30,694.0,94.0,2.4,15.4,398.0,411.52,327.02
2018,4,17,16,45,652.5,87.0,2.5,15.05,344.0,346.26,272.04
2018,4,17,17,0,611.0,80.0,2.6,14.7,290.0,284.92,218.76
2018,4,17,17,15,555.0,73.0,2.6,14.05,239.5,223.94,165.46
2018,4,17,17,30,499.0,66.0,2.6,13.4,189.0,169.28,117.69
2018,4,17,17,45,408.0,57.0,2.6,12.7,141.5,114.28,73.0
2018,4,17,18,0,317.0,48.0,2.6,12.0,94.0,69.31,40.15
2018,4,17,18,15,216.5,35.0,2.6,11.6,61.0,33.02,17.33
2018,4,17,18,30,116.0,22.0,2.6,11.2,28.0,17.61,0.0
2018,4,17,18,45,58.0,11.0,2.55,10.85,14.0,10.48,0.0
2018,4,17,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.6,8.2,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.6,8.4,2.0,1.91,0.0
2018,4,18,5,45,0.0,6.5,1.55,8.6,6.5,6.2,0.0
2018,4,18,6,0,0.0,11.0,1.5,8.8,11.0,10.19,2.17
2018,4,18,6,15,0.0,16.5,1.5,9.1,16.5,15.29,7.34
2018,4,18,6,30,0.0,22.0,1.5,9.4,22.0,20.39,12.0
2018,4,18,6,45,0.0,33.0,1.5,9.65,33.0,30.62,21.04
2018,4,18,7,0,0.0,44.0,1.5,9.9,44.0,40.87,30.0
2018,4,18,7,15,0.0,62.5,1.5,10.15,62.5,58.13,44.89
2018,4,18,7,30,0.0,81.0,1.5,10.4,81.0,75.43,59.58
2018,4,18,7,45,0.5,98.5,1.5,10.65,98.5,92.11,73.51
2018,4,18,8,0,1.0,116.0,1.5,10.9,116.0,108.93,87.36
2018,4,18,8,15,2.5,138.0,1.5,11.25,139.0,130.73,105.15
2018,4,18,8,30,4.0,160.0,1.5,11.6,162.0,152.82,122.91
2018,4,18,8,45,11.0,183.0,1.5,11.9,190.0,179.72,144.52
2018,4,18,9,0,18.0,206.0,1.5,12.2,218.0,207.42,166.49
2018,4,18,9,15,90.0,265.5,1.5,12.45,329.0,326.97,262.59
2018,4,18,9,30,162.0,325.0,1.5,12.7,440.0,456.72,362.34
2018,4,18,9,45,208.0,342.5,1.5,13.0,498.0,520.03,408.97
2018,4,18,10,0,254.0,360.0,1.5,13.3,556.0,595.6,463.84
2018,4,18,10,15,238.0,378.0,1.55,13.45,567.0,599.63,465.17
2018,4,18,10,30,222.0,396.0,1.6,13.6,578.0,611.38,472.56
2018,4,18,10,45,171.0,397.5,1.65,13.8,540.0,571.11,441.38
2018,4,18,11,0,120.0,399.0,1.7,14.0,502.0,527.77,408.02
2018,4,18,11,15,94.0,401.5,1.8,14.2,483.0,495.59,383.72
2018,4,18,11,30,68.0,404.0,1.9,14.4,464.0,473.8,366.7
2018,4,18,11,45,74.5,412.0,2.0,14.55,478.0,489.5,378.65
2018,4,18,12,0,81.0,420.0,2.1,14.7,492.0,504.92,390.16
2018,4,18,12,15,66.5,406.0,2.15,14.9,465.0,475.56,367.78
2018,4,18,12,30,52.0,392.0,2.2,15.1,438.0,445.93,345.36
2018,4,18,12,45,83.5,407.5,2.3,15.25,480.5,493.02,381.84
2018,4,18,13,0,115.0,423.0,2.4,15.4,523.0,551.07,425.45
2018,4,18,13,15,157.0,413.0,2.45,15.45,547.0,578.65,447.16
2018,4,18,13,30,199.0,403.0,2.5,15.5,571.0,604.0,467.34
2018,4,18,13,45,284.5,368.5,2.5,15.55,600.5,651.87,505.02
2018,4,18,14,0,370.0,334.0,2.5,15.6,630.0,683.28,530.41
2018,4,18,14,15,509.0,270.5,2.55,15.55,661.0,734.57,571.89
2018,4,18,14,30,648.0,207.0,2.6,15.5,692.0,769.0,600.69
2018,4,18,14,45,763.0,154.5,2.6,15.4,697.5,779.58,610.62
2018,4,18,15,0,878.0,102.0,2.6,15.3,703.0,772.25,606.8
2018,4,18,15,15,875.5,95.5,2.6,15.3,662.5,724.42,573.53
2018,4,18,15,30,873.0,89.0,2.6,15.3,622.0,674.27,537.13
2018,4,18,15,45,854.0,85.5,2.55,14.95,573.0,617.07,493.76
2018,4,18,16,0,835.0,82.0,2.5,14.6,524.0,557.21,447.06
2018,4,18,16,15,811.0,78.0,2.45,14.3,472.5,494.47,396.46
2018,4,18,16,30,787.0,74.0,2.4,14.0,421.0,432.75,344.89
2018,4,18,16,45,755.5,70.0,2.35,13.7,369.0,369.46,290.39
2018,4,18,17,0,724.0,66.0,2.3,13.4,317.0,308.71,236.37
2018,4,18,17,15,673.0,60.5,2.2,12.75,263.5,244.08,178.97
2018,4,18,17,30,622.0,55.0,2.1,12.1,210.0,183.95,125.5
2018,4,18,17,45,543.0,48.5,1.95,11.4,160.5,125.58,76.86
2018,4,18,18,0,464.0,42.0,1.8,10.7,111.0,76.84,40.98
2018,4,18,18,15,310.0,32.0,1.8,10.3,70.5,33.16,16.53
2018,4,18,18,30,156.0,22.0,1.8,9.9,30.0,17.57,0.0
2018,4,18,18,45,78.0,11.0,1.85,9.45,15.0,10.48,0.0
2018,4,18,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,19,5,15,30.0,4.5,1.9,6.85,4.5,0.0,0.0
2018,4,19,5,30,60.0,9.0,1.9,7.5,9.0,8.58,0.0
2018,4,19,5,45,187.5,21.5,1.9,8.2,36.5,18.45,0.0
2018,4,19,6,0,315.0,34.0,1.9,8.9,64.0,32.74,17.37
2018,4,19,6,15,417.5,42.5,2.05,9.55,108.5,70.24,38.07
2018,4,19,6,30,520.0,51.0,2.2,10.2,153.0,120.67,74.16
2018,4,19,6,45,582.5,57.5,2.3,10.85,203.5,173.83,118.97
2018,4,19,7,0,645.0,64.0,2.4,11.5,254.0,234.34,172.4
2018,4,19,7,15,688.5,69.5,2.45,12.1,307.5,294.78,226.84
2018,4,19,7,30,732.0,75.0,2.5,12.7,361.0,360.24,284.5
2018,4,19,7,45,761.0,79.0,2.55,13.35,413.0,421.05,337.02
2018,4,19,8,0,790.0,83.0,2.6,14.0,465.0,483.85,389.32
2018,4,19,8,15,813.0,86.5,2.65,14.45,515.5,544.46,438.42
2018,4,19,8,30,836.0,90.0,2.7,14.9,566.0,605.72,486.35
2018,4,19,8,45,852.5,93.0,2.7,15.35,612.0,662.51,529.16
2018,4,19,9,0,869.0,96.0,2.7,15.8,658.0,715.61,567.53
2018,4,19,9,15,883.0,97.5,2.7,16.1,700.0,766.79,602.28
2018,4,19,9,30,897.0,99.0,2.7,16.4,742.0,816.47,635.37
2018,4,19,9,45,909.0,99.5,2.7,16.75,778.0,861.66,664.67
2018,4,19,10,0,921.0,100.0,2.7,17.1,814.0,904.64,692.07
2018,4,19,10,15,928.5,101.0,2.7,17.3,843.5,941.68,715.48
2018,4,19,10,30,936.0,102.0,2.7,17.5,873.0,975.77,736.75
2018,4,19,10,45,941.5,102.5,2.7,17.7,895.0,1004.29,754.18
2018,4,19,11,0,947.0,103.0,2.7,17.9,917.0,1029.41,769.35
2018,4,19,11,15,950.0,104.0,2.75,18.05,931.5,1049.06,781.6
2018,4,19,11,30,953.0,105.0,2.8,18.2,946.0,1064.98,791.52
2018,4,19,11,45,954.5,105.5,2.9,18.3,952.5,1075.06,798.41
2018,4,19,12,0,956.0,106.0,3.0,18.4,959.0,1081.24,802.91
2018,4,19,12,15,953.0,106.5,3.05,18.5,955.5,1078.96,801.53
2018,4,19,12,30,950.0,107.0,3.1,18.6,952.0,1072.77,797.79
2018,4,19,12,45,943.5,109.0,3.15,18.65,941.0,1060.83,790.55
2018,4,19,13,0,937.0,111.0,3.2,18.7,930.0,1045.17,780.97
2018,4,19,13,15,933.5,110.0,3.2,18.75,912.5,1025.65,768.5
2018,4,19,13,30,930.0,109.0,3.2,18.8,895.0,1002.56,753.73
2018,4,19,13,45,925.5,107.0,3.2,18.8,870.0,974.04,735.47
2018,4,19,14,0,921.0,105.0,3.2,18.8,845.0,942.23,714.98
2018,4,19,14,15,912.5,103.5,3.15,18.75,813.0,904.38,690.05
2018,4,19,14,30,904.0,102.0,3.1,18.7,781.0,863.85,663.14
2018,4,19,14,45,892.0,101.0,3.1,18.65,742.5,818.61,633.02
2018,4,19,15,0,880.0,100.0,3.1,18.6,704.0,771.41,601.17
2018,4,19,15,15,865.0,97.0,3.1,18.6,660.0,718.32,564.51
2018,4,19,15,30,850.0,94.0,3.1,18.6,616.0,666.66,526.75
2018,4,19,15,45,828.0,92.0,3.05,18.35,567.5,607.85,482.24
2018,4,19,16,0,806.0,90.0,3.0,18.1,519.0,549.21,436.54
2018,4,19,16,15,777.0,87.0,3.0,17.75,467.5,486.52,386.54
2018,4,19,16,30,748.0,84.0,3.0,17.4,416.0,425.44,336.11
2018,4,19,16,45,707.5,80.5,2.95,17.0,363.0,360.77,281.34
2018,4,19,17,0,667.0,77.0,2.9,16.6,310.0,300.14,228.45
2018,4,19,17,15,611.5,71.0,2.85,15.85,257.5,236.99,173.4
2018,4,19,17,30,556.0,65.0,2.8,15.1,205.0,180.02,123.68
2018,4,19,17,45,471.0,57.0,2.75,14.35,156.5,123.34,77.41
2018,4,19,18,0,386.0,49.0,2.7,13.6,108.0,77.16,43.82
2018,4,19,18,15,264.5,35.5,2.65,13.1,69.0,34.47,18.07
2018,4,19,18,30,143.0,22.0,2.6,12.6,30.0,17.51,0.0
2018,4,19,18,45,71.5,11.0,2.5,12.15,15.0,10.48,0.0
2018,4,19,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,20,5,15,27.5,4.5,1.5,9.3,4.5,0.0,0.0
2018,4,20,5,30,55.0,9.0,1.4,9.9,9.0,8.58,0.0
2018,4,20,5,45,173.5,22.0,1.3,10.5,36.5,17.58,0.0
2018,4,20,6,0,292.0,35.0,1.2,11.1,64.0,33.97,18.33
2018,4,20,6,15,392.5,45.0,1.15,11.75,108.5,71.51,39.63
2018,4,20,6,30,493.0,55.0,1.1,12.4,153.0,121.73,75.58
2018,4,20,6,45,558.5,61.5,1.1,13.05,203.5,173.93,118.82
2018,4,20,7,0,624.0,68.0,1.1,13.7,254.0,233.87,170.54
2018,4,20,7,15,668.0,73.0,1.1,14.4,306.5,292.78,222.24
2018,4,20,7,30,712.0,78.0,1.1,15.1,359.0,356.13,276.43
2018,4,20,7,45,743.5,82.0,1.1,15.75,411.0,417.52,327.58
2018,4,20,8,0,775.0,86.0,1.1,16.4,463.0,480.56,378.07
2018,4,20,8,15,797.5,89.5,1.15,17.0,512.5,540.06,424.34
2018,4,20,8,30,820.0,93.0,1.2,17.6,562.0,600.18,469.38
2018,4,20,8,45,836.0,95.5,1.2,18.15,607.0,655.27,508.92
2018,4,20,9,0,852.0,98.0,1.2,18.7,652.0,706.64,544.18
2018,4,20,9,15,867.0,99.0,1.3,19.1,693.5,757.22,577.73
2018,4,20,9,30,882.0,100.0,1.4,19.5,735.0,806.43,609.88
2018,4,20,9,45,864.0,113.5,1.45,19.95,760.5,839.74,630.2
2018,4,20,10,0,846.0,127.0,1.5,20.4,786.0,874.59,651.57
2018,4,20,10,15,851.0,131.0,1.6,20.7,814.0,910.72,674.59
2018,4,20,10,30,856.0,135.0,1.7,21.0,842.0,944.0,695.61
2018,4,20,10,45,893.5,119.0,1.75,21.35,874.0,976.58,715.34
2018,4,20,11,0,931.0,103.0,1.8,21.7,906.0,1014.23,738.21
2018,4,20,11,15,933.0,104.0,1.9,21.85,919.5,1032.56,749.88
2018,4,20,11,30,935.0,105.0,2.0,22.0,933.0,1047.21,759.49
2018,4,20,11,45,935.0,106.0,2.05,22.15,938.5,1056.09,764.92
2018,4,20,12,0,935.0,107.0,2.1,22.3,944.0,1061.14,768.1
2018,4,20,12,15,934.5,107.0,2.2,22.35,942.0,1060.8,768.94
2018,4,20,12,30,934.0,107.0,2.3,22.4,940.0,1056.61,767.48
2018,4,20,12,45,931.0,106.5,2.4,22.45,929.5,1045.59,761.74
2018,4,20,13,0,928.0,106.0,2.5,22.5,919.0,1030.85,753.69
2018,4,20,13,15,923.5,105.5,2.6,22.4,901.5,1011.01,742.79
2018,4,20,13,30,919.0,105.0,2.7,22.3,884.0,987.68,729.58
2018,4,20,13,45,912.5,104.5,2.8,22.2,859.0,959.13,712.82
2018,4,20,14,0,906.0,104.0,2.9,22.1,834.0,927.47,693.84
2018,4,20,14,15,882.5,109.0,2.95,21.9,797.5,883.93,666.47
2018,4,20,14,30,859.0,114.0,3.0,21.7,761.0,838.73,637.65
2018,4,20,14,45,848.0,111.5,3.1,21.5,723.5,794.41,609.29
2018,4,20,15,0,837.0,109.0,3.2,21.3,686.0,752.07,581.81
2018,4,20,15,15,837.5,101.0,3.2,21.3,647.5,705.96,550.27
2018,4,20,15,30,838.0,93.0,3.2,21.3,609.0,657.42,514.97
2018,4,20,15,45,820.0,90.0,3.25,20.55,562.5,600.64,473.52
2018,4,20,16,0,802.0,87.0,3.3,19.8,516.0,543.66,430.38
2018,4,20,16,15,777.0,83.5,3.3,19.25,465.5,482.75,382.12
2018,4,20,16,30,752.0,80.0,3.3,18.7,415.0,423.03,333.06
2018,4,20,16,45,717.0,75.5,3.3,18.1,363.0,359.91,279.79
2018,4,20,17,0,682.0,71.0,3.3,17.5,311.0,299.0,226.78
2018,4,20,17,15,632.0,65.5,3.2,16.75,259.5,237.04,172.42
2018,4,20,17,30,582.0,60.0,3.1,16.0,208.0,180.55,122.8
2018,4,20,17,45,506.5,52.0,3.0,15.25,159.5,123.7,75.97
2018,4,20,18,0,431.0,44.0,2.9,14.5,111.0,76.1,41.08
2018,4,20,18,15,305.0,33.5,2.85,14.0,72.0,34.5,17.58
2018,4,20,18,30,179.0,23.0,2.8,13.5,33.0,18.31,0.0
2018,4,20,18,45,89.5,11.5,2.75,12.95,16.5,10.96,0.0
2018,4,20,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.35,9.5,5.0,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.3,10.1,10.0,8.58,0.0
2018,4,21,5,45,182.5,22.0,1.25,10.65,38.5,17.5,0.0
2018,4,21,6,0,303.0,35.0,1.2,11.2,67.0,34.67,18.63
2018,4,21,6,15,398.5,44.5,1.2,11.75,111.0,72.25,39.92
2018,4,21,6,30,494.0,54.0,1.2,12.3,155.0,121.82,75.74
2018,4,21,6,45,558.5,61.0,1.25,12.85,205.5,174.44,119.57
2018,4,21,7,0,623.0,68.0,1.3,13.4,256.0,234.66,171.8
2018,4,21,7,15,666.0,72.5,1.25,14.0,308.0,292.69,222.98
2018,4,21,7,30,709.0,77.0,1.2,14.6,360.0,355.69,277.05
2018,4,21,7,45,741.0,81.0,1.2,15.2,412.0,416.46,327.94
2018,4,21,8,0,773.0,85.0,1.2,15.8,464.0,479.57,378.74
2018,4,21,8,15,795.5,88.0,1.2,16.4,513.0,538.38,424.39
2018,4,21,8,30,818.0,91.0,1.2,17.0,562.0,597.8,468.73
2018,4,21,8,45,806.5,103.5,1.2,17.65,599.0,645.17,502.21
2018,4,21,9,0,795.0,116.0,1.2,18.3,636.0,689.28,532.17
2018,4,21,9,15,795.0,124.5,1.2,18.85,672.0,734.52,561.52
2018,4,21,9,30,795.0,133.0,1.2,19.4,708.0,777.32,588.07
2018,4,21,9,45,806.5,137.0,1.15,20.0,744.0,822.41,614.92
2018,4,21,10,0,818.0,141.0,1.1,20.6,780.0,865.58,639.83
2018,4,21,10,15,823.5,145.0,1.0,21.1,808.5,901.23,658.74
2018,4,21,10,30,829.0,149.0,0.9,21.6,837.0,934.14,675.47
2018,4,21,10,45,831.5,153.0,0.85,22.15,857.5,961.32,689.02
2018,4,21,11,0,834.0,157.0,0.8,22.7,878.0,985.32,700.48
2018,4,21,11,15,830.5,161.0,0.75,23.05,888.5,1000.15,706.75
2018,4,21,11,30,827.0,165.0,0.7,23.4,899.0,1011.44,711.0
2018,4,21,11,45,828.0,166.5,0.65,23.8,905.5,1021.11,714.21
2018,4,21,12,0,829.0,168.0,0.6,24.2,912.0,1027.29,715.39
2018,4,21,12,15,866.0,146.5,0.75,24.3,922.5,1032.59,721.63
2018,4,21,12,30,903.0,125.0,0.9,24.4,933.0,1044.2,731.69
2018,4,21,12,45,920.0,114.0,1.0,24.55,929.5,1042.36,732.32
2018,4,21,13,0,937.0,103.0,1.1,24.7,926.0,1036.32,730.6
2018,4,21,13,15,933.0,103.0,1.25,24.65,909.0,1017.32,722.4
2018,4,21,13,30,929.0,103.0,1.4,24.6,892.0,994.78,711.87
2018,4,21,13,45,891.0,117.5,1.55,24.55,856.5,952.61,688.55
2018,4,21,14,0,853.0,132.0,1.7,24.5,821.0,915.33,667.93
2018,4,21,14,15,833.0,134.5,1.8,24.35,786.0,873.28,643.25
2018,4,21,14,30,813.0,137.0,1.9,24.2,751.0,829.48,616.91
2018,4,21,14,45,803.0,132.5,1.95,24.1,713.5,784.94,588.98
2018,4,21,15,0,793.0,128.0,2.0,24.0,676.0,738.59,559.31
2018,4,21,15,15,792.0,119.0,2.0,24.0,637.5,692.37,528.11
2018,4,21,15,30,791.0,110.0,2.0,24.0,599.0,643.98,493.77
2018,4,21,15,45,773.5,105.5,2.1,23.45,553.0,588.18,454.3
2018,4,21,16,0,756.0,101.0,2.2,22.9,507.0,532.25,413.16
2018,4,21,16,15,722.5,98.0,2.25,22.4,455.5,469.85,365.21
2018,4,21,16,30,689.0,95.0,2.3,21.9,404.0,409.58,317.19
2018,4,21,16,45,663.0,86.5,2.3,21.35,354.0,349.28,267.44
2018,4,21,17,0,637.0,78.0,2.3,20.8,304.0,291.09,217.79
2018,4,21,17,15,593.5,71.0,2.3,19.9,254.5,232.06,167.1
2018,4,21,17,30,550.0,64.0,2.3,19.0,205.0,177.79,120.21
2018,4,21,17,45,484.0,55.0,2.3,18.1,158.5,123.33,75.76
2018,4,21,18,0,418.0,46.0,2.3,17.2,112.0,76.96,41.84
2018,4,21,18,15,297.0,35.0,2.3,16.55,73.0,35.79,18.57
2018,4,21,18,30,176.0,24.0,2.3,15.9,34.0,19.09,0.0
2018,4,21,18,45,88.0,12.0,2.3,15.3,17.0,11.44,0.0
2018,4,21,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,22,5,15,24.5,5.0,1.6,10.15,5.5,0.0,0.0
2018,4,22,5,30,49.0,10.0,1.6,10.7,11.0,9.53,0.0
2018,4,22,5,45,161.0,26.0,1.55,11.3,41.5,20.76,0.0
2018,4,22,6,0,273.0,42.0,1.5,11.9,72.0,39.6,22.73
2018,4,22,6,15,373.5,53.0,1.5,12.45,117.0,77.64,45.17
2018,4,22,6,30,474.0,64.0,1.5,13.0,162.0,129.41,82.84
2018,4,22,6,45,520.5,72.5,1.55,13.55,208.5,178.67,124.5
2018,4,22,7,0,567.0,81.0,1.6,14.1,255.0,233.41,172.42
2018,4,22,7,15,585.0,92.0,1.55,14.75,300.5,286.44,219.56
2018,4,22,7,30,603.0,103.0,1.5,15.4,346.0,341.0,266.66
2018,4,22,7,45,657.5,106.5,1.4,16.0,404.0,405.65,319.67
2018,4,22,8,0,712.0,110.0,1.3,16.6,462.0,475.31,374.62
2018,4,22,8,15,725.0,117.5,1.3,17.1,507.5,530.58,417.31
2018,4,22,8,30,738.0,125.0,1.3,17.6,553.0,585.67,458.35
2018,4,22,8,45,761.5,128.5,1.25,18.1,600.5,643.07,499.33
2018,4,22,9,0,785.0,132.0,1.2,18.6,648.0,699.3,538.0
2018,4,22,9,15,785.0,141.5,1.2,19.1,684.5,745.01,568.03
2018,4,22,9,30,785.0,151.0,1.2,19.6,721.0,788.31,594.87
2018,4,22,9,45,741.5,178.5,1.2,20.1,737.5,814.92,610.05
2018,4,22,10,0,698.0,206.0,1.2,20.6,754.0,833.06,619.66
2018,4,22,10,15,595.0,259.5,1.15,21.1,738.0,818.03,604.36
2018,4,22,10,30,492.0,313.0,1.1,21.6,722.0,793.57,583.12
2018,4,22,10,45,483.0,327.0,1.05,22.1,737.0,812.79,593.41
2018,4,22,11,0,474.0,341.0,1.0,22.6,752.0,829.58,601.43
2018,4,22,11,15,474.5,347.5,0.95,23.0,764.5,845.67,609.53
2018,4,22,11,30,475.0,354.0,0.9,23.4,777.0,859.61,616.17
2018,4,22,11,45,491.0,353.0,0.85,23.8,793.0,879.24,626.86
2018,4,22,12,0,507.0,352.0,0.8,24.2,809.0,896.73,636.01
2018,4,22,12,15,600.0,304.0,0.85,24.45,843.5,941.99,667.15
2018,4,22,12,30,693.0,256.0,0.9,24.7,878.0,984.8,695.83
2018,4,22,12,45,787.5,200.5,0.9,24.95,900.0,1008.53,709.32
2018,4,22,13,0,882.0,145.0,0.9,25.2,922.0,1025.49,718.97
2018,4,22,13,15,845.5,159.5,1.0,25.2,892.5,999.55,705.38
2018,4,22,13,30,809.0,174.0,1.1,25.2,863.0,962.35,685.12
2018,4,22,13,45,852.0,147.5,1.2,25.25,855.0,954.63,683.04
2018,4,22,14,0,895.0,121.0,1.3,25.3,847.0,934.73,672.83
2018,4,22,14,15,832.0,141.5,1.35,25.2,796.0,879.36,639.45
2018,4,22,14,30,769.0,162.0,1.4,25.1,745.0,821.31,603.98
2018,4,22,14,45,744.5,158.0,1.5,25.05,699.5,767.02,570.6
2018,4,22,15,0,720.0,154.0,1.6,25.0,654.0,712.23,535.22
2018,4,22,15,15,742.5,136.5,1.6,25.0,624.0,676.5,511.45
2018,4,22,15,30,765.0,119.0,1.6,25.0,594.0,635.8,483.27
2018,4,22,15,45,737.5,117.0,1.65,24.65,546.0,578.29,442.35
2018,4,22,16,0,710.0,115.0,1.7,24.3,498.0,520.91,400.22
2018,4,22,16,15,709.0,105.0,1.75,23.85,456.0,470.02,361.62
2018,4,22,16,30,708.0,95.0,1.8,23.4,414.0,417.9,320.3
2018,4,22,16,45,678.0,89.5,1.85,22.95,364.5,357.99,271.45
2018,4,22,17,0,648.0,84.0,1.9,22.5,315.0,300.57,223.01
2018,4,22,17,15,592.5,77.5,1.9,21.55,262.5,238.1,170.56
2018,4,22,17,30,537.0,71.0,1.9,20.6,210.0,181.83,123.1
2018,4,22,17,45,454.0,62.5,1.95,19.65,161.5,126.15,78.87
2018,4,22,18,0,371.0,54.0,2.0,18.7,113.0,79.26,45.24
2018,4,22,18,15,254.0,40.0,2.05,18.1,73.5,38.25,21.05
2018,4,22,18,30,137.0,26.0,2.1,17.5,34.0,20.68,1.34
2018,4,22,18,45,68.5,13.0,2.15,16.9,17.0,12.39,0.0
2018,4,22,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,15,16.0,4.5,0.55,12.5,5.0,0.0,0.0
2018,4,23,5,30,32.0,9.0,0.6,12.8,10.0,8.58,0.0
2018,4,23,5,45,112.5,26.0,0.6,13.1,37.5,21.4,2.42
2018,4,23,6,0,193.0,43.0,0.6,13.4,65.0,39.35,23.45
2018,4,23,6,15,268.5,57.0,0.6,13.85,104.5,73.16,45.21
2018,4,23,6,30,344.0,71.0,0.6,14.3,144.0,116.28,77.16
2018,4,23,6,45,374.0,84.0,0.6,14.75,183.0,158.33,112.62
2018,4,23,7,0,404.0,97.0,0.6,15.2,222.0,203.88,151.92
2018,4,23,7,15,489.5,103.5,0.65,15.85,283.0,264.8,202.14
2018,4,23,7,30,575.0,110.0,0.7,16.5,344.0,337.78,261.45
2018,4,23,7,45,637.5,111.5,0.75,17.15,402.5,402.52,313.53
2018,4,23,8,0,700.0,113.0,0.8,17.8,461.0,473.14,368.66
2018,4,23,8,15,726.0,117.0,0.85,18.3,510.0,531.39,413.12
2018,4,23,8,30,752.0,121.0,0.9,18.8,559.0,590.77,457.0
2018,4,23,8,45,751.0,131.0,0.95,19.35,597.5,639.38,491.43
2018,4,23,9,0,750.0,141.0,1.0,19.9,636.0,685.96,523.41
2018,4,23,9,15,771.0,142.0,0.95,20.55,678.5,735.55,555.56
2018,4,23,9,30,792.0,143.0,0.9,21.2,721.0,786.18,585.94
2018,4,23,9,45,808.5,143.5,0.9,21.85,757.5,831.6,612.79
2018,4,23,10,0,825.0,144.0,0.9,22.5,794.0,875.42,638.13
2018,4,23,10,15,845.0,140.0,0.8,23.05,826.0,915.77,659.26
2018,4,23,10,30,865.0,136.0,0.7,23.6,858.0,946.89,674.02
2018,4,23,10,45,869.5,138.0,0.65,24.15,879.5,974.03,687.11
2018,4,23,11,0,874.0,140.0,0.6,24.7,901.0,997.99,698.12
2018,4,23,11,15,891.0,133.0,0.55,24.95,919.0,1021.77,709.75
2018,4,23,11,30,908.0,126.0,0.5,25.2,937.0,1042.4,719.4
2018,4,23,11,45,909.5,126.0,0.4,25.45,943.0,1051.33,720.96
2018,4,23,12,0,911.0,126.0,0.3,25.7,949.0,1056.57,720.65
2018,4,23,12,15,910.0,126.5,0.3,25.8,947.0,1056.08,719.99
