Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,30,909.0,127.0,0.3,25.9,945.0,1051.87,717.39
2018,4,23,12,45,906.0,126.5,0.3,26.0,934.5,1040.95,711.03
2018,4,23,13,0,903.0,126.0,0.3,26.1,924.0,1026.41,702.76
2018,4,23,13,15,898.5,125.0,0.4,26.1,906.0,1006.38,693.93
2018,4,23,13,30,894.0,124.0,0.5,26.1,888.0,982.96,683.11
2018,4,23,13,45,887.5,123.0,0.6,26.1,863.0,954.43,669.05
2018,4,23,14,0,881.0,122.0,0.7,26.1,838.0,922.88,652.91
2018,4,23,14,15,872.0,120.0,0.8,25.95,806.0,885.3,632.99
2018,4,23,14,30,863.0,118.0,0.9,25.8,774.0,845.23,611.0
2018,4,23,14,45,851.5,116.0,1.0,25.65,736.5,805.36,588.57
2018,4,23,15,0,840.0,114.0,1.1,25.5,699.0,758.61,560.92
2018,4,23,15,15,814.0,114.5,1.1,25.5,652.5,702.62,524.6
2018,4,23,15,30,788.0,115.0,1.1,25.5,606.0,646.59,485.84
2018,4,23,15,45,759.0,113.5,1.35,24.85,556.5,587.01,446.41
2018,4,23,16,0,730.0,112.0,1.6,24.2,507.0,528.73,405.58
2018,4,23,16,15,712.5,104.5,1.7,23.65,459.5,471.06,362.39
2018,4,23,16,30,695.0,97.0,1.8,23.1,412.0,413.96,317.7
2018,4,23,16,45,665.0,91.0,1.95,22.55,362.5,354.32,269.37
2018,4,23,17,0,635.0,85.0,2.1,22.0,313.0,297.21,221.33
2018,4,23,17,15,576.0,78.0,2.1,21.0,260.0,234.12,168.42
2018,4,23,17,30,517.0,71.0,2.1,20.0,207.0,177.68,120.92
2018,4,23,17,45,439.5,62.0,2.15,19.0,159.5,123.58,77.68
2018,4,23,18,0,362.0,53.0,2.2,18.0,112.0,77.68,44.47
2018,4,23,18,15,260.5,40.5,2.2,17.35,75.0,38.9,21.6
2018,4,23,18,30,159.0,28.0,2.2,16.7,38.0,22.31,4.02
2018,4,23,18,45,86.0,15.5,2.25,16.0,20.5,14.77,0.0
2018,4,23,19,0,13.0,3.0,2.3,15.3,3.0,0.0,0.0
2018,4,23,19,15,6.5,1.5,2.25,15.0,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,15,26.0,6.0,1.75,11.15,6.5,0.0,0.0
2018,4,24,5,30,52.0,12.0,1.8,11.5,13.0,11.44,0.0
2018,4,24,5,45,76.0,18.5,1.9,11.9,25.0,15.57,2.13
2018,4,24,6,0,100.0,25.0,2.0,12.3,37.0,22.57,11.25
2018,4,24,6,15,81.0,30.0,2.0,12.7,42.5,34.29,20.17
2018,4,24,6,30,62.0,35.0,2.0,13.1,48.0,42.17,27.69
2018,4,24,6,45,31.0,45.5,2.0,13.5,52.0,49.22,35.4
2018,4,24,7,0,0.0,56.0,2.0,13.9,56.0,52.06,39.04
2018,4,24,7,15,0.0,69.0,1.95,14.35,69.0,64.2,49.23
2018,4,24,7,30,0.0,82.0,1.9,14.8,82.0,76.34,59.24
2018,4,24,7,45,0.0,94.0,1.85,15.25,94.0,87.6,68.34
2018,4,24,8,0,0.0,106.0,1.8,15.7,106.0,98.9,77.35
2018,4,24,8,15,65.0,114.5,1.8,16.15,152.5,148.74,118.78
2018,4,24,8,30,130.0,123.0,1.8,16.6,199.0,204.49,164.67
2018,4,24,8,45,258.5,145.5,1.75,17.05,312.0,326.05,262.54
2018,4,24,9,0,387.0,168.0,1.7,17.5,425.0,453.63,361.18
2018,4,24,9,15,207.0,222.5,1.75,17.85,361.0,384.75,303.66
2018,4,24,9,30,27.0,277.0,1.8,18.2,297.0,292.15,227.23
2018,4,24,9,45,49.0,316.0,1.8,18.55,354.0,351.39,272.64
2018,4,24,10,0,71.0,355.0,1.8,18.9,411.0,412.47,317.85
2018,4,24,10,15,184.5,362.5,1.85,19.15,515.5,534.36,409.86
2018,4,24,10,30,298.0,370.0,1.9,19.4,620.0,663.14,503.15
2018,4,24,10,45,541.5,280.0,1.95,19.65,747.5,819.63,616.92
2018,4,24,11,0,785.0,190.0,2.0,19.9,875.0,971.78,719.61
2018,4,24,11,15,853.5,157.0,2.05,20.0,912.5,1018.46,748.13
2018,4,24,11,30,922.0,124.0,2.1,20.1,950.0,1054.21,770.6
2018,4,24,11,45,924.0,123.5,2.1,20.25,956.0,1063.19,775.23
2018,4,24,12,0,926.0,123.0,2.1,20.4,962.0,1068.42,777.89
2018,4,24,12,15,927.0,122.5,2.15,20.4,960.5,1068.87,778.77
2018,4,24,12,30,928.0,122.0,2.2,20.4,959.0,1065.53,777.4
2018,4,24,12,45,911.5,128.0,2.3,20.45,943.0,1047.69,767.32
2018,4,24,13,0,895.0,134.0,2.4,20.5,927.0,1026.45,755.15
2018,4,24,13,15,873.0,142.5,2.45,20.4,903.5,999.26,738.94
2018,4,24,13,30,851.0,151.0,2.5,20.3,880.0,977.57,726.34
2018,4,24,13,45,831.5,155.0,2.6,20.2,850.5,942.72,705.29
2018,4,24,14,0,812.0,159.0,2.7,20.1,821.0,905.59,682.53
2018,4,24,14,15,809.5,152.0,2.75,19.85,790.5,869.97,660.5
2018,4,24,14,30,807.0,145.0,2.8,19.6,760.0,831.62,636.28
2018,4,24,14,45,812.5,135.0,2.85,19.4,728.5,793.96,612.13
2018,4,24,15,0,818.0,125.0,2.9,19.2,697.0,753.23,585.45
2018,4,24,15,15,822.5,116.0,2.9,19.2,660.5,709.86,555.48
2018,4,24,15,30,827.0,107.0,2.9,19.2,624.0,663.76,521.68
2018,4,24,15,45,775.5,111.5,2.9,18.5,567.0,594.79,470.55
2018,4,24,16,0,724.0,116.0,2.9,17.8,510.0,529.24,420.53
2018,4,24,16,15,683.0,111.5,2.85,17.35,455.0,463.12,368.22
2018,4,24,16,30,642.0,107.0,2.8,16.9,400.0,400.14,316.84
2018,4,24,16,45,584.5,104.0,2.8,16.4,346.0,335.74,263.22
2018,4,24,17,0,527.0,101.0,2.8,15.9,292.0,277.09,213.26
2018,4,24,17,15,410.0,95.0,2.75,15.3,229.5,203.74,152.69
2018,4,24,17,30,293.0,89.0,2.7,14.7,167.0,146.26,106.36
2018,4,24,17,45,255.0,72.5,2.65,14.15,129.5,104.82,71.74
2018,4,24,18,0,217.0,56.0,2.6,13.6,92.0,68.14,43.06
2018,4,24,18,15,161.5,41.0,2.5,13.15,62.5,38.22,23.02
2018,4,24,18,30,106.0,26.0,2.4,12.7,33.0,21.45,5.46
2018,4,24,18,45,61.0,15.5,2.35,12.25,18.5,14.77,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.8,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.25,11.6,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,5,15,36.0,7.5,2.1,8.25,8.5,0.0,0.0
2018,4,25,5,30,72.0,15.0,2.2,8.7,17.0,14.3,0.0
2018,4,25,5,45,180.0,29.5,2.35,9.1,48.0,23.44,8.27
2018,4,25,6,0,288.0,44.0,2.5,9.5,79.0,43.44,25.44
2018,4,25,6,15,270.5,52.0,2.45,9.95,97.5,69.89,43.03
2018,4,25,6,30,253.0,60.0,2.4,10.4,116.0,93.79,63.65
2018,4,25,6,45,130.5,84.0,2.35,10.85,113.5,106.38,80.78
2018,4,25,7,0,8.0,108.0,2.3,11.3,111.0,102.29,82.13
2018,4,25,7,15,8.5,121.0,2.25,11.8,124.5,115.4,93.03
2018,4,25,7,30,9.0,134.0,2.2,12.3,138.0,128.54,103.7
2018,4,25,7,45,26.5,160.5,2.1,12.85,173.5,164.43,132.99
2018,4,25,8,0,44.0,187.0,2.0,13.4,209.0,200.89,162.32
2018,4,25,8,15,114.0,222.0,1.95,13.95,287.0,281.71,227.38
2018,4,25,8,30,184.0,257.0,1.9,14.5,365.0,366.22,293.69
2018,4,25,8,45,360.5,234.5,1.9,15.05,467.5,476.59,380.43
2018,4,25,9,0,537.0,212.0,1.9,15.6,570.0,604.61,477.46
2018,4,25,9,15,703.5,163.0,1.9,16.1,662.0,709.34,554.83
2018,4,25,9,30,870.0,114.0,1.9,16.6,754.0,814.33,627.02
2018,4,25,9,45,879.0,115.5,1.9,17.1,788.0,856.64,652.79
2018,4,25,10,0,888.0,117.0,1.9,17.6,822.0,896.62,677.22
2018,4,25,10,15,894.0,118.5,1.95,17.95,849.5,931.36,698.79
2018,4,25,10,30,900.0,120.0,2.0,18.3,877.0,963.18,718.33
2018,4,25,10,45,904.0,121.5,2.05,18.65,897.5,990.03,734.54
2018,4,25,11,0,908.0,123.0,2.1,19.0,918.0,1013.55,748.61
2018,4,25,11,15,909.5,124.0,2.15,19.2,930.5,1030.68,759.01
2018,4,25,11,30,911.0,125.0,2.2,19.4,943.0,1044.2,767.23
2018,4,25,11,45,911.0,125.5,2.25,19.6,948.0,1052.06,771.92
2018,4,25,12,0,911.0,126.0,2.3,19.8,953.0,1056.21,774.4
2018,4,25,12,15,910.5,125.5,2.4,19.85,950.5,1055.1,774.68
2018,4,25,12,30,910.0,125.0,2.5,19.9,948.0,1050.29,772.69
2018,4,25,12,45,908.5,123.5,2.55,19.9,938.0,1039.75,766.69
2018,4,25,13,0,907.0,122.0,2.6,19.9,928.0,1025.58,758.45
2018,4,25,13,15,903.0,121.0,2.65,19.85,910.0,1005.93,746.83
2018,4,25,13,30,899.0,120.0,2.7,19.8,892.0,982.87,732.99
2018,4,25,13,45,892.0,119.0,2.8,19.7,867.0,953.75,715.65
2018,4,25,14,0,885.0,118.0,2.9,19.6,842.0,921.64,696.14
2018,4,25,14,15,875.5,116.5,2.95,19.4,809.5,884.03,672.53
2018,4,25,14,30,866.0,115.0,3.0,19.2,777.0,843.96,646.97
2018,4,25,14,45,853.5,113.0,3.05,19.0,739.0,798.77,617.45
2018,4,25,15,0,841.0,111.0,3.1,18.8,701.0,755.54,588.91
2018,4,25,15,15,825.5,108.5,3.1,18.8,658.0,703.88,553.06
2018,4,25,15,30,810.0,106.0,3.1,18.8,615.0,651.25,513.97
2018,4,25,15,45,788.0,103.5,3.2,18.15,567.5,594.0,471.82
2018,4,25,16,0,766.0,101.0,3.3,17.5,520.0,537.02,428.32
2018,4,25,16,15,737.0,97.5,3.35,17.0,469.5,475.86,379.65
2018,4,25,16,30,708.0,94.0,3.4,16.5,419.0,416.46,330.68
2018,4,25,16,45,668.5,90.0,3.4,16.0,367.0,354.49,278.16
2018,4,25,17,0,629.0,86.0,3.4,15.5,315.0,296.1,227.24
2018,4,25,17,15,576.0,79.5,3.35,14.9,264.0,235.55,174.24
2018,4,25,17,30,523.0,73.0,3.3,14.3,213.0,180.89,126.43
2018,4,25,17,45,445.0,64.0,3.25,13.7,165.0,126.37,81.59
2018,4,25,18,0,367.0,55.0,3.2,13.1,117.0,80.04,47.2
2018,4,25,18,15,262.0,42.0,3.1,12.7,78.5,40.39,23.31
2018,4,25,18,30,157.0,29.0,3.0,12.3,40.0,23.01,7.7
2018,4,25,18,45,85.0,16.5,2.9,11.85,22.0,15.73,0.0
2018,4,25,19,0,13.0,4.0,2.8,11.4,4.0,0.0,0.0
2018,4,25,19,15,6.5,2.0,2.8,11.25,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,4.0,4.0,2.65,8.55,4.0,0.0,0.0
2018,4,26,5,30,8.0,8.0,2.8,8.9,8.0,7.63,0.0
2018,4,26,5,45,52.0,23.0,2.95,9.25,29.0,19.15,6.97
2018,4,26,6,0,96.0,38.0,3.1,9.6,50.0,34.99,21.76
2018,4,26,6,15,157.5,51.0,3.1,10.0,81.5,59.91,39.12
2018,4,26,6,30,219.0,64.0,3.1,10.4,113.0,92.7,64.32
2018,4,26,6,45,123.0,89.0,3.15,10.8,118.0,109.53,83.86
2018,4,26,7,0,27.0,114.0,3.2,11.2,123.0,113.82,91.44
2018,4,26,7,15,36.5,136.5,3.2,11.6,150.5,140.45,113.76
2018,4,26,7,30,46.0,159.0,3.2,12.0,178.0,168.4,136.9
2018,4,26,7,45,52.0,180.5,3.2,12.4,204.5,195.05,158.68
2018,4,26,8,0,58.0,202.0,3.2,12.8,231.0,222.45,180.74
2018,4,26,8,15,87.0,228.5,3.2,13.2,277.5,268.35,217.71
2018,4,26,8,30,116.0,255.0,3.2,13.6,324.0,322.57,260.77
2018,4,26,8,45,172.0,276.5,3.2,14.0,387.5,388.0,312.49
2018,4,26,9,0,228.0,298.0,3.2,14.4,451.0,458.51,367.19
2018,4,26,9,15,352.0,280.5,3.2,14.75,532.5,552.6,440.63
2018,4,26,9,30,476.0,263.0,3.2,15.1,614.0,657.46,520.14
2018,4,26,9,45,660.0,197.0,3.25,15.45,708.5,767.02,603.31
2018,4,26,10,0,844.0,131.0,3.3,15.8,803.0,879.03,681.71
2018,4,26,10,15,866.0,125.0,3.35,16.05,835.5,913.13,703.37
2018,4,26,10,30,888.0,119.0,3.4,16.3,868.0,951.2,728.3
2018,4,26,10,45,893.0,120.0,3.45,16.55,889.0,978.12,745.38
2018,4,26,11,0,898.0,121.0,3.5,16.8,910.0,1001.81,760.34
2018,4,26,11,15,901.5,121.0,3.6,16.95,923.0,1019.64,772.04
2018,4,26,11,30,905.0,121.0,3.7,17.1,936.0,1033.98,781.51
2018,4,26,11,45,906.5,121.0,3.75,17.25,942.0,1042.72,786.96
2018,4,26,12,0,908.0,121.0,3.8,17.4,948.0,1047.8,790.1
2018,4,26,12,15,908.5,120.5,3.85,17.4,946.0,1047.66,790.33
2018,4,26,12,30,909.0,120.0,3.9,17.4,944.0,1043.83,788.24
2018,4,26,12,45,908.0,119.0,3.95,17.4,935.0,1034.28,782.43
2018,4,26,13,0,907.0,118.0,4.0,17.4,926.0,1021.1,774.28
2018,4,26,13,15,903.5,117.5,4.05,17.3,909.0,1002.43,762.78
2018,4,26,13,30,900.0,117.0,4.1,17.2,892.0,980.35,748.98
2018,4,26,13,45,895.5,115.5,4.1,17.15,868.0,952.99,731.12
2018,4,26,14,0,891.0,114.0,4.1,17.1,844.0,922.51,711.07
2018,4,26,14,15,883.0,112.5,4.1,16.9,813.0,886.03,687.11
2018,4,26,14,30,875.0,111.0,4.1,16.7,782.0,846.97,661.14
2018,4,26,14,45,865.0,109.0,4.1,16.55,745.0,803.44,631.58
2018,4,26,15,0,855.0,107.0,4.1,16.4,708.0,757.91,600.25
2018,4,26,15,15,840.0,104.5,4.1,16.4,665.0,709.62,566.14
2018,4,26,15,30,825.0,102.0,4.1,16.4,622.0,656.71,526.12
2018,4,26,15,45,807.0,99.0,4.1,15.9,575.5,600.71,483.46
2018,4,26,16,0,789.0,96.0,4.1,15.4,529.0,544.55,439.32
2018,4,26,16,15,764.5,92.5,4.1,15.05,479.5,484.76,390.6
2018,4,26,16,30,740.0,89.0,4.1,14.7,430.0,426.13,341.24
2018,4,26,16,45,705.0,84.5,4.05,14.35,378.0,363.13,286.93
2018,4,26,17,0,670.0,80.0,4.0,14.0,326.0,303.71,234.21
2018,4,26,17,15,620.0,74.5,3.9,13.5,274.5,242.59,179.85
2018,4,26,17,30,570.0,69.0,3.8,13.0,223.0,186.92,130.37
2018,4,26,17,45,495.0,61.0,3.7,12.5,174.0,130.94,83.68
2018,4,26,18,0,420.0,53.0,3.6,12.0,125.0,84.13,48.77
2018,4,26,18,15,309.0,41.5,3.55,11.6,85.0,41.2,23.32
2018,4,26,18,30,198.0,30.0,3.5,11.2,45.0,23.81,9.41
2018,4,26,18,45,110.0,18.0,3.4,10.8,25.0,17.16,0.0
2018,4,26,19,0,22.0,6.0,3.3,10.4,5.0,0.0,0.0
2018,4,26,19,15,11.0,3.0,3.35,10.3,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.5,1.75,10.5,10.0,0.0,0.0
2018,4,27,5,30,82.0,17.0,1.8,11.1,20.0,16.2,0.0
2018,4,27,5,45,185.5,30.5,1.85,11.7,50.5,24.09,11.26
2018,4,27,6,0,289.0,44.0,1.9,12.3,81.0,44.62,25.73
2018,4,27,6,15,361.0,55.5,2.0,12.75,123.0,82.15,49.11
2018,4,27,6,30,433.0,67.0,2.1,13.2,165.0,129.88,85.43
2018,4,27,6,45,496.5,75.5,2.2,13.65,215.5,180.44,127.75
2018,4,27,7,0,560.0,84.0,2.3,14.1,266.0,238.51,177.96
2018,4,27,7,15,637.0,84.5,2.3,14.4,325.5,300.48,231.53
2018,4,27,7,30,714.0,85.0,2.3,14.7,385.0,370.65,291.36
2018,4,27,7,45,648.5,101.0,2.3,15.05,400.0,399.85,318.63
2018,4,27,8,0,583.0,117.0,2.3,15.4,415.0,420.62,337.42
2018,4,27,8,15,418.0,165.5,2.3,15.65,390.0,406.4,326.54
2018,4,27,8,30,253.0,214.0,2.3,15.9,365.0,371.04,297.32
2018,4,27,8,45,202.0,233.0,2.3,16.2,359.5,370.26,295.66
2018,4,27,9,0,151.0,252.0,2.3,16.5,354.0,357.79,284.38
2018,4,27,9,15,243.5,265.0,2.35,16.7,440.5,455.15,360.49
2018,4,27,9,30,336.0,278.0,2.4,16.9,527.0,553.26,434.83
2018,4,27,9,45,273.0,279.0,2.4,17.1,487.5,515.99,404.59
2018,4,27,10,0,210.0,280.0,2.4,17.3,448.0,473.15,370.69
2018,4,27,10,15,188.5,308.5,2.45,17.45,463.0,481.85,376.13
2018,4,27,10,30,167.0,337.0,2.5,17.6,478.0,497.23,386.05
2018,4,27,10,45,148.0,369.0,2.5,17.75,496.5,516.99,398.97
2018,4,27,11,0,129.0,401.0,2.5,17.9,515.0,535.46,410.82
2018,4,27,11,15,156.5,381.0,2.55,17.95,521.0,544.52,418.42
2018,4,27,11,30,184.0,361.0,2.6,18.0,527.0,553.54,426.11
2018,4,27,11,45,153.5,344.5,2.6,18.1,483.5,507.59,391.41
2018,4,27,12,0,123.0,328.0,2.6,18.2,440.0,460.48,355.84
2018,4,27,12,15,90.0,348.5,2.65,18.2,430.5,448.46,345.76
2018,4,27,12,30,57.0,369.0,2.7,18.2,421.0,424.47,326.67
2018,4,27,12,45,48.5,346.5,2.75,18.25,390.5,392.18,302.55
2018,4,27,13,0,40.0,324.0,2.8,18.3,360.0,359.91,278.29
2018,4,27,13,15,60.5,357.5,2.9,18.25,410.5,413.08,319.46
2018,4,27,13,30,81.0,391.0,3.0,18.2,461.0,465.36,359.24
2018,4,27,13,45,295.0,328.5,3.05,18.1,572.5,615.75,477.68
2018,4,27,14,0,509.0,266.0,3.1,18.0,684.0,743.41,575.39
2018,4,27,14,15,589.5,235.0,3.15,17.85,701.5,766.78,594.14
2018,4,27,14,30,670.0,204.0,3.2,17.7,719.0,780.23,606.46
2018,4,27,14,45,691.0,186.0,3.3,17.6,694.5,751.39,587.35
2018,4,27,15,0,712.0,168.0,3.4,17.5,670.0,718.64,565.21
2018,4,27,15,15,705.0,160.0,3.4,17.5,631.5,672.39,531.37
2018,4,27,15,30,698.0,152.0,3.4,17.5,593.0,624.8,495.83
2018,4,27,15,45,681.5,144.0,3.45,17.0,548.0,570.27,455.08
2018,4,27,16,0,665.0,136.0,3.5,16.5,503.0,515.8,413.08
2018,4,27,16,15,646.5,128.5,3.45,16.2,457.5,461.13,369.03
2018,4,27,16,30,628.0,121.0,3.4,15.9,412.0,407.24,324.25
2018,4,27,16,45,598.0,112.5,3.4,15.6,363.0,348.95,274.81
2018,4,27,17,0,568.0,104.0,3.4,15.3,314.0,293.32,226.34
2018,4,27,17,15,516.0,95.0,3.3,14.85,263.5,234.21,174.97
2018,4,27,17,30,464.0,86.0,3.2,14.4,213.0,179.18,127.3
2018,4,27,17,45,392.5,75.0,3.05,13.95,166.5,127.38,84.72
2018,4,27,18,0,321.0,64.0,2.9,13.5,120.0,84.19,52.43
2018,4,27,18,15,223.0,48.0,2.75,13.05,81.0,44.71,27.46
2018,4,27,18,30,125.0,32.0,2.6,12.6,42.0,26.11,11.84
2018,4,27,18,45,67.5,18.0,2.45,12.2,23.0,17.16,0.0
2018,4,27,19,0,10.0,4.0,2.3,11.8,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.3,11.65,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,5,15,42.5,9.0,1.85,10.55,10.5,0.0,0.0
2018,4,28,5,30,85.0,18.0,2.0,11.1,21.0,17.16,0.0
2018,4,28,5,45,190.5,32.5,2.1,11.65,53.5,25.67,13.31
2018,4,28,6,0,296.0,47.0,2.2,12.2,86.0,47.92,28.15
2018,4,28,6,15,368.0,57.5,2.35,12.6,128.0,85.17,51.35
2018,4,28,6,30,440.0,68.0,2.5,13.0,170.0,132.54,87.53
2018,4,28,6,45,500.5,77.5,2.6,13.4,220.5,183.9,130.8
2018,4,28,7,0,561.0,87.0,2.7,13.8,271.0,242.4,181.63
2018,4,28,7,15,618.0,91.0,2.8,14.1,326.0,301.21,233.25
2018,4,28,7,30,675.0,95.0,2.9,14.4,381.0,365.98,289.21
2018,4,28,7,45,691.0,103.0,2.95,14.7,428.0,421.74,337.16
2018,4,28,8,0,707.0,111.0,3.0,15.0,475.0,478.16,384.11
2018,4,28,8,15,555.0,153.0,3.0,15.2,455.5,474.37,381.88
2018,4,28,8,30,403.0,195.0,3.0,15.4,436.0,450.25,362.28
2018,4,28,8,45,217.0,193.5,3.05,15.6,324.5,340.53,274.5
2018,4,28,9,0,31.0,192.0,3.1,15.8,213.0,206.92,164.27
2018,4,28,9,15,17.0,160.5,3.15,16.0,172.0,167.18,131.9
2018,4,28,9,30,3.0,129.0,3.2,16.2,131.0,123.2,95.66
2018,4,28,9,45,4.5,137.0,3.25,16.4,140.5,132.21,102.81
2018,4,28,10,0,6.0,145.0,3.3,16.6,150.0,141.34,109.96
2018,4,28,10,15,47.5,253.0,3.35,16.75,293.5,289.87,228.73
2018,4,28,10,30,89.0,361.0,3.4,16.9,437.0,439.47,343.55
2018,4,28,10,45,66.0,310.5,3.45,17.05,367.5,368.63,288.3
2018,4,28,11,0,43.0,260.0,3.5,17.2,298.0,296.89,232.44
2018,4,28,11,15,27.0,245.5,3.55,17.3,269.5,267.48,208.98
2018,4,28,11,30,11.0,231.0,3.6,17.4,241.0,230.21,179.13
2018,4,28,11,45,14.5,264.5,3.65,17.45,277.5,266.45,207.48
2018,4,28,12,0,18.0,298.0,3.7,17.5,314.0,302.86,235.58
2018,4,28,12,15,16.5,282.0,3.75,17.5,297.0,285.65,222.2
2018,4,28,12,30,15.0,266.0,3.8,17.5,280.0,268.4,208.91
2018,4,28,12,45,14.5,260.0,3.85,17.45,273.5,261.87,203.99
2018,4,28,13,0,14.0,254.0,3.9,17.4,267.0,255.28,199.02
2018,4,28,13,15,23.5,286.5,3.9,17.3,307.5,304.68,237.96
2018,4,28,13,30,33.0,319.0,3.9,17.2,348.0,345.83,270.11
2018,4,28,13,45,51.5,329.0,3.95,17.05,372.5,371.86,291.12
2018,4,28,14,0,70.0,339.0,4.0,16.9,397.0,396.7,311.2
2018,4,28,14,15,68.0,283.5,3.95,16.7,338.0,336.1,265.26
2018,4,28,14,30,66.0,228.0,3.9,16.5,279.0,276.17,219.3
2018,4,28,14,45,154.0,255.5,3.9,16.3,366.5,377.56,301.74
2018,4,28,15,0,242.0,283.0,3.9,16.1,454.0,470.77,375.56
2018,4,28,15,15,239.5,270.0,3.9,16.1,430.5,443.56,354.52
2018,4,28,15,30,237.0,257.0,3.9,16.1,407.0,415.93,333.38
2018,4,28,15,45,272.5,226.5,3.9,15.6,386.5,393.77,317.51
2018,4,28,16,0,308.0,196.0,3.9,15.1,366.0,367.63,297.71
2018,4,28,16,15,432.0,163.0,3.85,14.85,377.5,383.99,310.64
2018,4,28,16,30,556.0,130.0,3.8,14.6,389.0,383.65,308.12
2018,4,28,16,45,492.5,123.5,3.75,14.35,333.0,315.97,251.13
2018,4,28,17,0,429.0,117.0,3.7,14.1,277.0,257.53,201.27
2018,4,28,17,15,375.5,104.0,3.6,13.8,228.5,202.67,154.05
2018,4,28,17,30,322.0,91.0,3.5,13.5,180.0,154.01,112.42
2018,4,28,17,45,301.0,75.0,3.35,13.15,144.0,113.85,77.76
2018,4,28,18,0,280.0,59.0,3.2,12.8,108.0,76.32,47.65
2018,4,28,18,15,206.0,44.5,3.05,12.5,74.0,41.42,25.11
2018,4,28,18,30,132.0,30.0,2.9,12.2,40.0,23.63,10.99
2018,4,28,18,45,75.0,17.0,2.75,11.9,22.0,16.2,0.0
2018,4,28,19,0,18.0,4.0,2.6,11.6,4.0,0.0,0.0
2018,4,28,19,15,9.0,2.0,2.55,11.4,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,5,15,43.5,9.5,2.25,10.55,11.0,0.0,0.0
2018,4,29,5,30,87.0,19.0,2.4,10.9,22.0,18.11,0.0
2018,4,29,5,45,190.0,33.5,2.55,11.25,55.0,26.41,14.61
2018,4,29,6,0,293.0,48.0,2.7,11.6,88.0,49.22,29.17
2018,4,29,6,15,378.0,59.0,2.8,11.9,133.0,88.04,53.46
2018,4,29,6,30,463.0,70.0,2.9,12.2,178.0,138.65,92.03
2018,4,29,6,45,523.0,76.5,3.0,12.55,227.5,188.51,134.4
2018,4,29,7,0,583.0,83.0,3.1,12.9,277.0,245.37,184.34
2018,4,29,7,15,626.0,89.0,3.15,13.2,329.0,302.68,235.42
2018,4,29,7,30,669.0,95.0,3.2,13.5,381.0,364.31,289.31
2018,4,29,7,45,701.0,99.5,3.2,13.85,432.0,423.44,339.98
2018,4,29,8,0,733.0,104.0,3.2,14.2,483.0,484.93,391.03
2018,4,29,8,15,755.0,107.5,3.25,14.55,531.0,541.8,437.07
2018,4,29,8,30,777.0,111.0,3.3,14.9,579.0,599.04,482.04
2018,4,29,8,45,718.5,138.0,3.35,15.2,596.0,627.93,503.29
2018,4,29,9,0,660.0,165.0,3.4,15.5,613.0,648.96,517.84
2018,4,29,9,15,511.0,228.0,3.4,15.75,587.0,627.19,497.8
2018,4,29,9,30,362.0,291.0,3.4,16.0,561.0,586.93,463.51
2018,4,29,9,45,276.0,333.0,3.4,16.25,544.5,573.23,450.11
2018,4,29,10,0,190.0,375.0,3.4,16.5,528.0,543.8,424.68
2018,4,29,10,15,205.0,362.5,3.4,16.6,532.5,551.48,430.68
2018,4,29,10,30,220.0,350.0,3.4,16.7,537.0,568.8,443.52
2018,4,29,10,45,223.0,348.0,3.4,16.8,541.5,575.97,448.41
2018,4,29,11,0,226.0,346.0,3.4,16.9,546.0,582.23,452.71
2018,4,29,11,15,218.0,376.5,3.4,16.95,572.0,610.53,472.34
2018,4,29,11,30,210.0,407.0,3.4,17.0,598.0,626.53,482.96
2018,4,29,11,45,374.5,352.5,3.4,17.05,695.0,758.86,583.09
2018,4,29,12,0,539.0,298.0,3.4,17.1,792.0,870.37,665.35
2018,4,29,12,15,718.5,212.5,3.4,17.15,869.5,965.7,733.43
2018,4,29,12,30,898.0,127.0,3.4,17.2,947.0,1038.97,782.24
2018,4,29,12,45,902.0,122.5,3.45,17.25,938.5,1030.84,776.62
2018,4,29,13,0,906.0,118.0,3.5,17.3,930.0,1019.0,769.34
2018,4,29,13,15,903.0,116.5,3.5,17.3,913.0,999.77,756.94
2018,4,29,13,30,900.0,115.0,3.5,17.3,896.0,977.12,742.31
2018,4,29,13,45,895.5,113.0,3.5,17.35,871.5,949.25,724.01
2018,4,29,14,0,891.0,111.0,3.5,17.4,847.0,918.28,703.57
2018,4,29,14,15,883.5,109.5,3.55,17.35,816.0,882.27,680.09
2018,4,29,14,30,876.0,108.0,3.6,17.3,785.0,843.67,654.6
2018,4,29,14,45,867.0,105.5,3.6,17.25,748.5,800.45,625.3
2018,4,29,15,0,858.0,103.0,3.6,17.2,712.0,755.18,594.21
2018,4,29,15,15,843.5,100.5,3.6,17.2,669.0,704.2,558.42
2018,4,29,15,30,829.0,98.0,3.6,17.2,626.0,654.41,521.21
2018,4,29,15,45,811.0,95.0,3.7,16.95,579.5,598.36,478.68
2018,4,29,16,0,793.0,92.0,3.8,16.7,533.0,542.18,434.65
2018,4,29,16,15,738.0,95.5,3.8,16.45,476.0,474.09,379.6
2018,4,29,16,30,683.0,99.0,3.8,16.2,419.0,409.83,326.27
2018,4,29,16,45,650.5,91.5,3.8,16.0,367.5,348.69,274.03
2018,4,29,17,0,618.0,84.0,3.8,15.8,316.0,290.41,222.87
2018,4,29,17,15,592.5,75.5,3.7,15.35,270.5,236.22,174.24
2018,4,29,17,30,567.0,67.0,3.6,14.9,225.0,184.6,127.74
2018,4,29,17,45,508.5,59.0,3.55,14.5,178.5,131.34,82.89
2018,4,29,18,0,450.0,51.0,3.5,14.1,132.0,85.14,48.02
2018,4,29,18,15,342.5,41.0,3.35,13.65,91.0,43.07,23.98
2018,4,29,18,30,235.0,31.0,3.2,13.2,50.0,24.47,12.18
2018,4,29,18,45,134.5,19.0,3.1,12.8,28.0,18.11,0.0
2018,4,29,19,0,34.0,7.0,3.0,12.4,6.0,0.0,0.0
2018,4,29,19,15,17.0,3.5,2.9,12.2,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,5,15,36.0,9.0,2.2,9.65,10.5,8.58,0.0
2018,4,30,5,30,72.0,18.0,2.3,10.1,21.0,17.16,0.0
2018,4,30,5,45,142.0,32.0,2.45,10.5,48.5,25.05,14.16
2018,4,30,6,0,212.0,46.0,2.6,10.9,76.0,45.25,27.59
2018,4,30,6,15,272.5,61.5,2.55,11.3,116.0,80.69,51.74
2018,4,30,6,30,333.0,77.0,2.5,11.7,156.0,123.67,85.34
2018,4,30,6,45,363.0,91.5,2.5,12.1,197.0,166.5,122.33
2018,4,30,7,0,393.0,106.0,2.5,12.5,238.0,212.84,163.11
2018,4,30,7,15,334.5,134.5,2.4,12.95,260.0,243.36,192.39
2018,4,30,7,30,276.0,163.0,2.3,13.4,282.0,268.6,215.51
2018,4,30,7,45,252.5,191.0,2.2,13.8,310.0,302.48,243.75
2018,4,30,8,0,229.0,219.0,2.1,14.2,338.0,329.68,265.46
2018,4,30,8,15,228.0,237.5,2.05,14.55,365.5,360.8,289.74
2018,4,30,8,30,227.0,256.0,2.0,14.9,393.0,391.42,312.97
2018,4,30,8,45,255.5,272.5,1.95,15.25,438.0,444.92,353.56
2018,4,30,9,0,284.0,289.0,1.9,15.6,483.0,495.38,390.91
2018,4,30,9,15,391.0,278.0,1.95,15.8,561.5,586.27,459.81
2018,4,30,9,30,498.0,267.0,2.0,16.0,640.0,678.78,528.06
2018,4,30,9,45,579.5,246.0,2.05,16.2,699.0,746.22,576.82
2018,4,30,10,0,661.0,225.0,2.1,16.4,758.0,820.47,629.53
2018,4,30,10,15,703.0,213.0,2.15,16.55,797.5,868.0,661.74
2018,4,30,10,30,745.0,201.0,2.2,16.7,837.0,914.93,692.57
2018,4,30,10,45,795.0,178.0,2.2,16.85,871.0,952.21,716.11
2018,4,30,11,0,845.0,155.0,2.2,17.0,905.0,993.22,742.01
2018,4,30,11,15,813.0,175.0,2.25,17.1,905.5,996.09,743.26
2018,4,30,11,30,781.0,195.0,2.3,17.2,906.0,994.42,742.03
2018,4,30,11,45,782.5,196.0,2.3,17.25,912.0,1003.28,747.53
2018,4,30,12,0,784.0,197.0,2.3,17.3,918.0,1008.86,750.86
2018,4,30,12,15,818.0,177.0,2.35,17.35,927.5,1022.6,760.28
2018,4,30,12,30,852.0,157.0,2.4,17.4,937.0,1032.34,767.08
2018,4,30,12,45,868.5,146.0,2.45,17.45,933.5,1020.96,760.16
2018,4,30,13,0,885.0,135.0,2.5,17.5,930.0,1015.33,757.34
2018,4,30,13,15,880.5,133.5,2.6,17.5,912.0,995.0,745.43
2018,4,30,13,30,876.0,132.0,2.7,17.5,894.0,971.39,731.39
2018,4,30,13,45,869.5,131.0,2.8,17.5,869.5,943.29,714.23
2018,4,30,14,0,863.0,130.0,2.9,17.5,845.0,912.26,694.94
2018,4,30,14,15,854.5,128.0,2.95,17.45,813.5,875.75,671.43
2018,4,30,14,30,846.0,126.0,3.0,17.4,782.0,841.87,649.57
2018,4,30,14,45,835.0,123.0,3.1,17.35,744.5,797.09,619.99
2018,4,30,15,0,824.0,120.0,3.2,17.3,707.0,750.5,588.7
2018,4,30,15,15,808.5,117.5,3.2,17.3,664.5,699.7,552.77
2018,4,30,15,30,793.0,115.0,3.2,17.3,622.0,647.99,514.09
2018,4,30,15,45,773.0,111.5,3.4,17.1,575.0,591.91,472.06
2018,4,30,16,0,753.0,108.0,3.6,16.9,528.0,535.97,428.65
2018,4,30,16,15,699.5,110.0,3.65,16.65,472.0,468.86,374.77
2018,4,30,16,30,646.0,112.0,3.7,16.4,416.0,406.09,322.97
2018,4,30,16,45,606.5,104.0,3.75,16.15,363.0,343.77,270.33
2018,4,30,17,0,567.0,96.0,3.8,15.9,310.0,285.19,219.57
2018,4,30,17,15,549.0,86.0,3.8,15.4,267.5,234.58,174.21
2018,4,30,17,30,531.0,76.0,3.8,14.9,225.0,185.71,130.12
2018,4,30,17,45,451.0,67.0,3.75,14.4,175.5,130.46,84.75
2018,4,30,18,0,371.0,58.0,3.7,13.9,126.0,83.59,49.91
2018,4,30,18,15,263.0,45.0,3.6,13.4,85.5,43.53,25.73
2018,4,30,18,30,155.0,32.0,3.5,12.9,45.0,25.18,13.27
2018,4,30,18,45,84.0,18.5,3.4,12.45,25.0,17.63,0.0
2018,4,30,19,0,13.0,5.0,3.3,12.0,5.0,0.0,0.0
2018,4,30,19,15,6.5,2.5,3.25,11.75,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,5,15,48.0,10.5,1.9,8.8,12.5,10.01,0.0
2018,5,1,5,30,96.0,21.0,2.0,9.4,25.0,16.79,0.0
2018,5,1,5,45,200.0,36.0,2.1,10.0,59.5,28.31,17.26
2018,5,1,6,0,304.0,51.0,2.2,10.6,94.0,53.18,32.02
2018,5,1,6,15,313.5,63.0,2.25,11.1,123.5,86.41,54.89
2018,5,1,6,30,323.0,75.0,2.3,11.6,153.0,120.7,83.34
2018,5,1,6,45,316.5,97.0,2.35,12.15,188.5,161.72,120.13
2018,5,1,7,0,310.0,119.0,2.4,12.7,224.0,200.39,155.07
2018,5,1,7,15,382.5,127.5,2.4,13.3,278.5,255.74,201.45
2018,5,1,7,30,455.0,136.0,2.4,13.9,333.0,317.51,252.88
2018,5,1,7,45,478.5,150.5,2.45,14.5,380.5,370.41,296.85
2018,5,1,8,0,502.0,165.0,2.5,15.1,428.0,425.23,341.13
2018,5,1,8,15,628.5,143.5,2.5,15.6,504.5,507.53,406.29
2018,5,1,8,30,755.0,122.0,2.5,16.1,581.0,597.94,476.09
2018,5,1,8,45,788.0,120.0,2.45,16.6,630.5,655.67,518.62
2018,5,1,9,0,821.0,118.0,2.4,17.1,680.0,714.76,561.02
2018,5,1,9,15,837.5,119.0,2.4,17.5,721.0,765.01,594.59
2018,5,1,9,30,854.0,120.0,2.4,17.9,762.0,814.07,626.64
2018,5,1,9,45,871.0,118.0,2.4,18.3,798.0,854.07,651.9
2018,5,1,10,0,888.0,116.0,2.4,18.7,834.0,896.72,678.7
2018,5,1,10,15,895.0,117.0,2.35,19.0,862.0,931.41,699.57
2018,5,1,10,30,902.0,118.0,2.3,19.3,890.0,963.26,718.34
2018,5,1,10,45,907.0,119.0,2.25,19.6,911.0,990.18,733.71
2018,5,1,11,0,912.0,120.0,2.2,19.9,932.0,1013.84,746.87
2018,5,1,11,15,914.5,121.0,2.2,20.1,945.0,1031.66,757.1
2018,5,1,11,30,917.0,122.0,2.2,20.3,958.0,1045.92,765.15
2018,5,1,11,45,916.0,123.0,2.2,20.5,962.5,1053.04,768.74
2018,5,1,12,0,915.0,124.0,2.2,20.7,967.0,1056.46,770.14
2018,5,1,12,15,916.5,122.5,2.25,20.8,965.0,1056.14,770.23
2018,5,1,12,30,918.0,121.0,2.3,20.9,963.0,1052.11,768.09
2018,5,1,12,45,850.5,153.5,2.4,21.0,927.0,1019.37,748.09
2018,5,1,13,0,783.0,186.0,2.5,21.1,891.0,975.59,720.92
2018,5,1,13,15,626.0,259.0,2.6,21.05,816.0,890.82,665.24
2018,5,1,13,30,469.0,332.0,2.7,21.0,741.0,800.15,600.72
2018,5,1,13,45,470.5,325.0,2.8,20.95,725.5,781.52,589.85
2018,5,1,14,0,472.0,318.0,2.9,20.9,710.0,760.91,576.88
2018,5,1,14,15,489.5,297.0,3.0,20.75,690.0,738.23,563.14
2018,5,1,14,30,507.0,276.0,3.1,20.6,670.0,712.67,547.09
2018,5,1,14,45,463.5,276.0,3.25,20.45,623.0,656.87,507.63
2018,5,1,15,0,420.0,276.0,3.4,20.3,576.0,602.85,468.8
2018,5,1,15,15,409.0,259.5,3.4,20.3,537.0,557.92,436.11
2018,5,1,15,30,398.0,243.0,3.4,20.3,498.0,512.9,402.69
2018,5,1,15,45,422.5,218.5,3.6,19.7,471.0,481.81,380.89
2018,5,1,16,0,447.0,194.0,3.8,19.1,444.0,447.39,355.42
2018,5,1,16,15,448.5,173.0,3.85,18.6,404.5,401.38,319.34
2018,5,1,16,30,450.0,152.0,3.9,18.1,365.0,354.5,281.35
2018,5,1,16,45,505.5,124.0,4.0,17.6,337.0,321.26,252.33
2018,5,1,17,0,561.0,96.0,4.1,17.1,309.0,283.19,217.29
2018,5,1,17,15,565.5,84.0,4.05,16.4,271.0,237.19,175.31
2018,5,1,17,30,570.0,72.0,4.0,15.7,233.0,190.24,132.03
2018,5,1,17,45,499.5,64.0,3.95,15.05,184.0,135.0,86.25
2018,5,1,18,0,429.0,56.0,3.9,14.4,135.0,88.32,51.45
2018,5,1,18,15,323.0,45.0,3.75,13.85,94.0,45.3,26.01
2018,5,1,18,30,217.0,34.0,3.6,13.3,53.0,26.82,14.96
2018,5,1,18,45,122.5,20.5,3.45,12.8,30.0,19.54,0.0
2018,5,1,19,0,28.0,7.0,3.3,12.3,7.0,6.67,0.0
2018,5,1,19,15,14.0,3.5,3.2,12.05,3.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.35,10.65,13.5,10.48,0.0
2018,5,2,5,30,100.0,22.0,1.4,11.0,27.0,17.57,0.0
2018,5,2,5,45,208.5,37.0,1.5,11.4,62.5,29.05,18.14
2018,5,2,6,0,317.0,52.0,1.6,11.8,98.0,55.02,32.93
2018,5,2,6,15,389.0,62.5,1.55,12.15,142.0,93.92,57.78
2018,5,2,6,30,461.0,73.0,1.5,12.5,186.0,142.99,95.67
2018,5,2,6,45,527.0,80.0,1.5,12.85,238.0,194.65,139.03
2018,5,2,7,0,593.0,87.0,1.5,13.2,290.0,254.03,190.21
2018,5,2,7,15,634.0,92.5,1.5,13.55,341.5,310.77,239.96
2018,5,2,7,30,675.0,98.0,1.5,13.9,393.0,371.56,292.0
2018,5,2,7,45,707.0,102.0,1.45,14.25,444.0,430.45,341.05
2018,5,2,8,0,739.0,106.0,1.4,14.6,495.0,491.67,390.18
2018,5,2,8,15,763.0,109.0,1.35,15.1,544.0,549.37,434.64
2018,5,2,8,30,787.0,112.0,1.3,15.6,593.0,607.58,477.78
2018,5,2,8,45,779.0,123.5,1.3,16.05,629.0,653.55,510.58
2018,5,2,9,0,771.0,135.0,1.3,16.5,665.0,696.7,540.33
2018,5,2,9,15,799.5,132.0,1.35,16.95,709.5,749.86,576.59
2018,5,2,9,30,828.0,129.0,1.4,17.4,754.0,802.85,611.02
2018,5,2,9,45,823.5,138.0,1.4,17.8,783.0,840.2,633.8
2018,5,2,10,0,819.0,147.0,1.4,18.2,812.0,874.45,654.38
2018,5,2,10,15,825.5,150.0,1.5,18.55,839.5,909.22,676.59
2018,5,2,10,30,832.0,153.0,1.6,18.9,867.0,941.33,696.92
2018,5,2,10,45,870.0,136.5,1.65,19.2,898.5,972.71,716.19
2018,5,2,11,0,908.0,120.0,1.7,19.5,930.0,1009.78,739.04
2018,5,2,11,15,911.0,121.0,1.75,19.7,943.5,1027.97,749.92
2018,5,2,11,30,914.0,122.0,1.8,19.9,957.0,1042.64,758.85
2018,5,2,11,45,915.5,121.5,1.9,20.15,962.5,1050.67,764.25
2018,5,2,12,0,917.0,121.0,2.0,20.4,968.0,1055.03,767.46
2018,5,2,12,15,917.5,120.5,2.05,20.5,966.0,1054.7,767.59
2018,5,2,12,30,918.0,120.0,2.1,20.6,964.0,1050.67,765.51
2018,5,2,12,45,918.5,117.0,2.15,20.7,954.0,1040.37,759.55
2018,5,2,13,0,919.0,114.0,2.2,20.8,944.0,1026.39,751.37
2018,5,2,13,15,915.5,113.5,2.25,20.8,927.0,1007.49,740.36
2018,5,2,13,30,912.0,113.0,2.3,20.8,910.0,985.15,727.15
2018,5,2,13,45,906.5,111.5,2.35,20.75,885.0,956.62,709.98
2018,5,2,14,0,901.0,110.0,2.4,20.7,860.0,925.01,690.69
2018,5,2,14,15,892.5,109.0,2.4,20.6,828.5,888.4,667.57
2018,5,2,14,30,884.0,108.0,2.4,20.5,797.0,849.25,642.55
2018,5,2,14,45,873.0,106.5,2.45,20.4,759.5,805.27,614.31
2018,5,2,15,0,862.0,105.0,2.5,20.3,722.0,759.38,584.31
2018,5,2,15,15,848.0,102.0,2.5,20.3,679.0,708.18,549.52
2018,5,2,15,30,834.0,99.0,2.5,20.3,636.0,658.04,513.17
2018,5,2,15,45,815.5,96.5,2.65,19.85,589.0,602.1,472.63
2018,5,2,16,0,797.0,94.0,2.8,19.4,542.0,546.04,430.39
2018,5,2,16,15,772.0,90.5,2.8,19.0,492.0,485.89,382.91
2018,5,2,16,30,747.0,87.0,2.8,18.6,442.0,426.95,334.76
2018,5,2,16,45,713.0,83.5,2.85,18.2,390.5,365.09,282.88
2018,5,2,17,0,679.0,80.0,2.9,17.8,339.0,306.82,232.42
2018,5,2,17,15,632.5,74.5,2.8,17.2,287.5,246.36,179.72
2018,5,2,17,30,586.0,69.0,2.7,16.6,236.0,190.89,131.24
2018,5,2,17,45,517.5,61.5,2.65,16.05,187.0,135.49,85.45
2018,5,2,18,0,449.0,54.0,2.6,15.5,138.0,88.36,50.41
2018,5,2,18,15,347.0,44.0,2.45,14.95,97.0,46.43,26.3
2018,5,2,18,30,245.0,34.0,2.3,14.4,56.0,26.77,15.27
2018,5,2,18,45,142.5,20.5,2.2,13.85,31.5,19.54,0.0
2018,5,2,19,0,40.0,7.0,2.1,13.3,7.0,6.67,0.0
2018,5,2,19,15,20.0,3.5,2.1,13.1,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.0,2.3,10.35,2.5,1.91,0.0
2018,5,3,5,30,11.0,4.0,2.4,10.7,5.0,3.5,0.0
2018,5,3,5,45,5.5,6.5,2.55,11.05,7.0,6.1,0.0
2018,5,3,6,0,0.0,9.0,2.7,11.4,9.0,8.33,1.39
2018,5,3,6,15,0.0,15.5,2.7,11.75,15.5,14.36,6.69
2018,5,3,6,30,0.0,22.0,2.7,12.1,22.0,20.39,11.98
2018,5,3,6,45,0.0,30.0,2.7,12.4,30.0,27.83,18.44
2018,5,3,7,0,0.0,38.0,2.7,12.7,38.0,35.28,24.81
2018,5,3,7,15,0.0,47.5,2.7,13.0,47.5,44.13,32.3
2018,5,3,7,30,0.0,57.0,2.7,13.3,57.0,53.0,39.7
2018,5,3,7,45,0.0,63.5,2.7,13.65,63.5,59.08,44.64
2018,5,3,8,0,0.0,70.0,2.7,14.0,70.0,65.16,49.53
2018,5,3,8,15,0.0,84.5,2.7,14.3,84.5,78.73,60.63
2018,5,3,8,30,0.0,99.0,2.7,14.6,99.0,92.33,71.64
2018,5,3,8,45,125.0,121.0,2.7,14.9,207.0,206.19,167.47
2018,5,3,9,0,250.0,143.0,2.7,15.2,315.0,330.73,269.0
2018,5,3,9,15,128.0,169.5,2.75,15.5,258.0,270.39,217.43
2018,5,3,9,30,6.0,196.0,2.8,15.8,201.0,189.37,148.75
2018,5,3,9,45,11.0,230.5,2.8,16.15,239.5,227.03,178.47
2018,5,3,10,0,16.0,265.0,2.8,16.5,278.0,265.25,207.94
