Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,15,29.5,312.0,2.8,16.85,337.0,332.31,259.49
2018,5,3,10,30,43.0,359.0,2.8,17.2,396.0,393.71,305.62
2018,5,3,10,45,70.5,392.0,2.8,17.55,454.5,455.04,351.47
2018,5,3,11,0,98.0,425.0,2.8,17.9,513.0,517.5,397.3
2018,5,3,11,15,248.5,392.0,2.8,18.15,619.0,654.96,501.08
2018,5,3,11,30,399.0,359.0,2.8,18.4,725.0,784.41,595.23
2018,5,3,11,45,642.0,250.0,2.85,18.65,842.5,923.11,696.73
2018,5,3,12,0,885.0,141.0,2.9,18.9,960.0,1042.7,775.29
2018,5,3,12,15,905.5,129.5,2.9,19.0,965.5,1051.39,779.55
2018,5,3,12,30,926.0,118.0,2.9,19.1,971.0,1056.21,782.46
2018,5,3,12,45,926.5,116.0,2.95,19.25,962.0,1046.86,776.57
2018,5,3,13,0,927.0,114.0,3.0,19.4,953.0,1033.81,768.47
2018,5,3,13,15,923.0,113.5,3.0,19.4,935.0,1014.29,756.18
2018,5,3,13,30,919.0,113.0,3.0,19.4,917.0,991.34,741.69
2018,5,3,13,45,912.5,112.0,3.0,19.45,892.0,962.25,722.99
2018,5,3,14,0,906.0,111.0,3.0,19.5,867.0,930.11,702.21
2018,5,3,14,15,880.0,118.0,3.0,19.45,829.5,886.46,673.71
2018,5,3,14,30,854.0,125.0,3.0,19.4,792.0,846.27,647.42
2018,5,3,14,45,802.5,137.0,3.0,19.35,740.0,784.75,605.75
2018,5,3,15,0,751.0,149.0,3.0,19.3,688.0,726.07,565.21
2018,5,3,15,15,755.5,136.0,3.0,19.3,650.5,680.25,532.59
2018,5,3,15,30,760.0,123.0,3.0,19.3,613.0,633.66,498.4
2018,5,3,15,45,758.5,112.5,2.95,18.95,571.0,583.53,460.94
2018,5,3,16,0,757.0,102.0,2.9,18.6,529.0,531.76,421.01
2018,5,3,16,15,734.0,98.5,2.9,18.2,481.5,474.74,375.71
2018,5,3,16,30,711.0,95.0,2.9,17.8,434.0,418.1,329.22
2018,5,3,16,45,680.0,87.5,2.95,17.45,382.0,356.18,277.19
2018,5,3,17,0,649.0,80.0,3.0,17.1,330.0,296.92,225.87
2018,5,3,17,15,611.5,75.0,3.0,16.5,282.5,241.23,176.81
2018,5,3,17,30,574.0,70.0,3.0,15.9,235.0,189.46,131.0
2018,5,3,17,45,509.0,62.0,3.0,15.35,186.5,134.86,85.6
2018,5,3,18,0,444.0,54.0,3.0,14.8,138.0,88.09,50.53
2018,5,3,18,15,347.0,44.5,2.95,14.25,98.0,47.05,26.81
2018,5,3,18,30,250.0,35.0,2.9,13.7,58.0,27.54,16.27
2018,5,3,18,45,145.5,21.5,2.85,13.15,33.0,17.24,0.0
2018,5,3,19,0,41.0,8.0,2.8,12.6,8.0,7.63,0.0
2018,5,3,19,15,20.5,4.0,2.8,12.35,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,5,15,23.0,7.0,2.0,9.45,8.5,6.67,0.0
2018,5,4,5,30,46.0,14.0,2.2,9.9,17.0,11.9,0.0
2018,5,4,5,45,116.0,28.0,2.4,10.4,43.5,21.52,12.45
2018,5,4,6,0,186.0,42.0,2.6,10.9,70.0,42.21,25.29
2018,5,4,6,15,132.0,52.5,2.55,11.45,76.5,60.64,40.65
2018,5,4,6,30,78.0,63.0,2.5,12.0,83.0,71.19,52.14
2018,5,4,6,45,39.5,77.5,2.45,12.55,87.5,80.97,62.44
2018,5,4,7,0,1.0,92.0,2.4,13.1,92.0,85.63,67.67
2018,5,4,7,15,3.0,116.0,2.15,13.8,117.0,108.78,86.77
2018,5,4,7,30,5.0,140.0,1.9,14.5,142.0,132.35,105.81
2018,5,4,7,45,18.0,168.5,1.65,15.15,178.0,165.58,132.38
2018,5,4,8,0,31.0,197.0,1.4,15.8,214.0,203.19,161.95
2018,5,4,8,15,67.5,233.5,1.3,16.45,274.0,261.51,207.59
2018,5,4,8,30,104.0,270.0,1.2,17.1,334.0,323.91,255.2
2018,5,4,8,45,217.5,269.5,1.1,17.7,416.0,410.54,321.48
2018,5,4,9,0,331.0,269.0,1.0,18.3,498.0,508.41,393.65
2018,5,4,9,15,528.0,215.5,1.05,18.85,605.0,627.35,481.47
2018,5,4,9,30,725.0,162.0,1.1,19.4,712.0,756.78,572.8
2018,5,4,9,45,744.0,169.5,1.1,19.95,756.0,808.76,604.17
2018,5,4,10,0,763.0,177.0,1.1,20.5,800.0,859.58,635.01
2018,5,4,10,15,784.0,173.5,1.15,20.95,832.0,895.51,656.6
2018,5,4,10,30,805.0,170.0,1.2,21.4,864.0,933.3,679.39
2018,5,4,10,45,757.5,203.0,1.25,21.85,868.0,946.27,686.13
2018,5,4,11,0,710.0,236.0,1.3,22.3,872.0,949.87,687.29
2018,5,4,11,15,629.0,286.0,1.3,22.6,855.5,932.12,673.07
2018,5,4,11,30,548.0,336.0,1.3,22.9,839.0,909.01,654.87
2018,5,4,11,45,521.5,353.0,1.25,23.25,834.0,904.47,649.6
2018,5,4,12,0,495.0,370.0,1.2,23.6,829.0,897.15,642.4
2018,5,4,12,15,498.5,367.5,1.2,23.8,828.5,897.92,642.61
2018,5,4,12,30,502.0,365.0,1.2,24.0,828.0,896.3,641.28
2018,5,4,12,45,507.5,356.5,1.2,24.15,820.5,888.23,636.26
2018,5,4,13,0,513.0,348.0,1.2,24.3,813.0,877.73,629.82
2018,5,4,13,15,516.5,335.5,1.3,24.35,796.0,858.85,619.69
2018,5,4,13,30,520.0,323.0,1.4,24.4,779.0,837.65,607.96
2018,5,4,13,45,637.0,257.0,1.5,24.4,800.0,866.95,632.41
2018,5,4,14,0,754.0,191.0,1.6,24.4,821.0,885.83,647.7
2018,5,4,14,15,745.0,185.5,1.75,24.2,788.5,847.58,625.35
2018,5,4,14,30,736.0,180.0,1.9,24.0,756.0,807.29,601.66
2018,5,4,14,45,707.5,180.0,2.0,23.85,712.5,755.38,568.3
2018,5,4,15,0,679.0,180.0,2.1,23.7,669.0,703.36,533.42
2018,5,4,15,15,703.0,157.0,2.1,23.7,637.0,665.55,507.86
2018,5,4,15,30,727.0,134.0,2.1,23.7,605.0,623.55,478.43
2018,5,4,15,45,750.5,118.0,2.35,23.05,573.0,584.02,451.8
2018,5,4,16,0,774.0,102.0,2.6,22.4,541.0,541.12,420.99
2018,5,4,16,15,748.0,99.5,2.65,21.85,492.0,482.73,375.83
2018,5,4,16,30,722.0,97.0,2.7,21.3,443.0,425.0,329.62
2018,5,4,16,45,687.5,90.5,2.75,20.75,390.0,362.11,277.93
2018,5,4,17,0,653.0,84.0,2.8,20.2,337.0,302.23,227.13
2018,5,4,17,15,617.5,77.0,2.8,19.4,288.0,244.92,177.56
2018,5,4,17,30,582.0,70.0,2.8,18.6,239.0,191.32,130.84
2018,5,4,17,45,516.0,62.5,2.8,17.8,190.5,136.57,85.9
2018,5,4,18,0,450.0,55.0,2.8,17.0,142.0,89.76,51.21
2018,5,4,18,15,348.0,45.5,2.7,16.3,100.5,48.18,27.39
2018,5,4,18,30,246.0,36.0,2.6,15.6,59.0,28.29,17.02
2018,5,4,18,45,143.5,22.0,2.55,14.9,33.5,17.61,0.0
2018,5,4,19,0,41.0,8.0,2.5,14.2,8.0,7.63,0.0
2018,5,4,19,15,20.5,4.0,2.45,13.9,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.5,2.3,11.35,3.5,3.34,0.0
2018,5,5,5,30,0.0,7.0,2.3,11.6,7.0,6.48,0.0
2018,5,5,5,45,0.0,12.0,2.35,11.85,12.0,11.11,3.73
2018,5,5,6,0,0.0,17.0,2.4,12.1,17.0,15.75,7.68
2018,5,5,6,15,0.0,26.0,2.35,12.35,26.0,24.11,15.04
2018,5,5,6,30,0.0,35.0,2.3,12.6,35.0,32.48,22.38
2018,5,5,6,45,0.0,54.5,2.25,12.85,54.5,50.66,38.02
2018,5,5,7,0,0.0,74.0,2.2,13.1,74.0,68.8,53.42
2018,5,5,7,15,24.0,119.0,2.25,13.3,129.5,119.75,95.8
2018,5,5,7,30,48.0,164.0,2.3,13.5,185.0,173.59,140.08
2018,5,5,7,45,162.0,190.0,2.3,13.7,274.5,257.15,207.86
2018,5,5,8,0,276.0,216.0,2.3,13.9,364.0,354.77,286.15
2018,5,5,8,15,306.0,233.0,2.3,14.3,411.0,404.94,325.34
2018,5,5,8,30,336.0,250.0,2.3,14.7,458.0,457.67,365.9
2018,5,5,8,45,301.5,279.5,2.3,15.1,476.0,481.92,382.84
2018,5,5,9,0,267.0,309.0,2.3,15.5,494.0,502.35,396.44
2018,5,5,9,15,264.0,329.0,2.2,16.05,521.0,533.53,417.84
2018,5,5,9,30,261.0,349.0,2.1,16.6,548.0,563.74,437.95
2018,5,5,9,45,270.5,364.0,2.0,17.2,578.0,598.35,461.08
2018,5,5,10,0,280.0,379.0,1.9,17.8,608.0,632.73,483.48
2018,5,5,10,15,226.0,389.5,1.9,18.05,578.5,596.17,454.89
2018,5,5,10,30,172.0,400.0,1.9,18.3,549.0,564.08,429.71
2018,5,5,10,45,146.5,413.5,1.9,18.55,542.5,558.72,424.4
2018,5,5,11,0,121.0,427.0,1.9,18.8,536.0,551.66,417.7
2018,5,5,11,15,111.5,435.0,2.05,18.75,536.5,553.22,418.93
2018,5,5,11,30,102.0,443.0,2.2,18.7,537.0,542.92,411.68
2018,5,5,11,45,119.5,450.5,2.35,18.6,561.0,580.44,439.73
2018,5,5,12,0,137.0,458.0,2.5,18.5,585.0,606.45,459.29
2018,5,5,12,15,110.0,416.0,2.6,18.3,518.0,535.8,408.52
2018,5,5,12,30,83.0,374.0,2.7,18.1,451.0,453.71,348.84
2018,5,5,12,45,53.5,354.5,2.85,17.9,404.0,403.56,311.42
2018,5,5,13,0,24.0,335.0,3.0,17.7,357.0,353.82,273.5
2018,5,5,13,15,73.0,354.0,3.1,17.5,418.5,419.62,325.88
2018,5,5,13,30,122.0,373.0,3.2,17.3,480.0,493.23,382.89
2018,5,5,13,45,208.5,380.0,3.3,17.1,557.0,576.08,447.34
2018,5,5,14,0,295.0,387.0,3.4,16.9,634.0,662.34,512.98
2018,5,5,14,15,280.5,365.0,3.5,16.85,593.0,616.63,479.9
2018,5,5,14,30,266.0,343.0,3.6,16.8,552.0,570.96,447.14
2018,5,5,14,45,269.5,321.0,3.7,16.75,524.0,539.74,425.11
2018,5,5,15,0,273.0,299.0,3.8,16.7,496.0,507.5,401.88
2018,5,5,15,15,421.0,243.5,3.8,16.7,527.0,549.31,437.27
2018,5,5,15,30,569.0,188.0,3.8,16.7,558.0,573.09,457.61
2018,5,5,15,45,644.5,150.5,3.85,16.75,540.5,552.24,442.1
2018,5,5,16,0,720.0,113.0,3.9,16.8,523.0,521.85,418.29
2018,5,5,16,15,629.0,125.0,3.85,16.7,459.5,447.69,358.14
2018,5,5,16,30,538.0,137.0,3.8,16.6,396.0,379.06,301.75
2018,5,5,16,45,547.0,118.5,3.8,16.45,356.0,334.39,263.18
2018,5,5,17,0,556.0,100.0,3.8,16.3,316.0,285.5,219.73
2018,5,5,17,15,516.0,91.0,3.75,15.85,269.0,230.7,171.81
2018,5,5,17,30,476.0,82.0,3.7,15.4,222.0,180.28,127.67
2018,5,5,17,45,396.0,71.5,3.65,14.9,172.5,125.58,83.08
2018,5,5,18,0,316.0,61.0,3.6,14.4,123.0,82.03,50.73
2018,5,5,18,15,242.5,48.0,3.55,13.9,87.5,46.22,28.05
2018,5,5,18,30,169.0,35.0,3.5,13.4,52.0,27.34,16.67
2018,5,5,18,45,96.5,21.5,3.45,12.9,30.0,17.11,0.0
2018,5,5,19,0,24.0,8.0,3.4,12.4,8.0,7.63,0.0
2018,5,5,19,15,12.0,4.0,3.45,12.15,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.5,2.55,9.65,1.5,0.0,0.0
2018,5,6,5,0,11.0,3.0,2.6,9.7,3.0,0.0,0.0
2018,5,6,5,15,11.0,10.0,2.7,10.1,10.5,9.53,0.0
2018,5,6,5,30,11.0,17.0,2.8,10.5,18.0,15.75,0.06
2018,5,6,5,45,7.0,32.5,2.95,10.85,33.0,29.63,19.58
2018,5,6,6,0,3.0,48.0,3.1,11.2,48.0,43.84,31.43
2018,5,6,6,15,36.5,69.0,3.1,11.6,78.0,66.3,49.57
2018,5,6,6,30,70.0,90.0,3.1,12.0,108.0,93.84,71.82
2018,5,6,6,45,135.0,112.5,3.1,12.4,157.0,134.72,104.49
2018,5,6,7,0,200.0,135.0,3.1,12.8,206.0,184.86,145.6
2018,5,6,7,15,234.5,154.5,3.1,13.25,250.5,228.93,182.65
2018,5,6,7,30,269.0,174.0,3.1,13.7,295.0,276.93,222.62
2018,5,6,7,45,372.5,173.5,3.05,14.15,362.0,344.8,277.85
2018,5,6,8,0,476.0,173.0,3.0,14.6,429.0,420.62,338.87
2018,5,6,8,15,655.0,135.0,3.0,15.1,522.0,515.46,414.55
2018,5,6,8,30,834.0,97.0,3.0,15.6,615.0,622.7,498.12
2018,5,6,8,45,838.5,103.0,3.0,16.1,655.5,673.35,535.41
2018,5,6,9,0,843.0,109.0,3.0,16.6,696.0,722.23,570.18
2018,5,6,9,15,827.0,124.0,3.1,17.0,727.0,762.9,597.69
2018,5,6,9,30,811.0,139.0,3.2,17.4,758.0,799.68,622.19
2018,5,6,9,45,792.5,156.5,3.25,17.8,783.5,832.99,643.77
2018,5,6,10,0,774.0,174.0,3.3,18.2,809.0,862.18,662.32
2018,5,6,10,15,847.0,141.5,3.4,18.5,857.5,919.12,700.58
2018,5,6,10,30,920.0,109.0,3.5,18.8,906.0,970.0,734.01
2018,5,6,10,45,859.0,148.0,3.6,19.15,905.5,980.67,739.81
2018,5,6,11,0,798.0,187.0,3.7,19.5,905.0,978.51,737.35
2018,5,6,11,15,727.5,231.5,3.75,19.65,893.5,973.49,733.39
2018,5,6,11,30,657.0,276.0,3.8,19.8,882.0,957.25,721.08
2018,5,6,11,45,689.0,250.5,3.9,20.0,889.0,969.24,730.07
2018,5,6,12,0,721.0,225.0,4.0,20.2,896.0,978.01,735.88
2018,5,6,12,15,534.0,323.5,4.0,20.2,820.0,887.87,669.96
2018,5,6,12,30,347.0,422.0,4.0,20.2,744.0,788.86,595.52
2018,5,6,12,45,419.0,390.0,4.0,20.25,774.5,832.7,629.04
2018,5,6,13,0,491.0,358.0,4.0,20.3,805.0,865.06,653.62
2018,5,6,13,15,484.0,351.5,3.95,20.15,785.0,842.45,638.13
2018,5,6,13,30,477.0,345.0,3.9,20.0,765.0,818.01,621.69
2018,5,6,13,45,401.0,352.0,3.85,19.85,698.5,741.77,566.81
2018,5,6,14,0,325.0,359.0,3.8,19.7,632.0,660.2,507.58
2018,5,6,14,15,268.5,360.5,3.7,19.4,580.5,601.3,464.42
2018,5,6,14,30,212.0,362.0,3.6,19.1,529.0,537.3,416.89
2018,5,6,14,45,170.5,341.5,3.55,18.85,471.5,474.62,370.27
2018,5,6,15,0,129.0,321.0,3.5,18.6,414.0,414.76,325.03
2018,5,6,15,15,153.0,291.0,3.5,18.6,395.0,394.91,311.27
2018,5,6,15,30,177.0,261.0,3.5,18.6,376.0,372.71,295.22
2018,5,6,15,45,270.0,232.5,3.45,17.9,393.5,396.1,315.77
2018,5,6,16,0,363.0,204.0,3.4,17.2,411.0,404.49,323.61
2018,5,6,16,15,246.5,200.5,3.4,16.85,335.5,321.18,257.01
2018,5,6,16,30,130.0,197.0,3.4,16.5,260.0,247.03,197.6
2018,5,6,16,45,199.0,165.5,3.35,16.15,249.5,235.45,187.56
2018,5,6,17,0,268.0,134.0,3.3,15.8,239.0,217.49,170.54
2018,5,6,17,15,284.5,117.0,3.25,15.5,214.0,188.39,144.08
2018,5,6,17,30,301.0,100.0,3.2,15.2,189.0,157.89,115.91
2018,5,6,17,45,254.5,84.5,3.15,14.85,149.5,115.7,81.05
2018,5,6,18,0,208.0,69.0,3.1,14.5,110.0,79.85,53.27
2018,5,6,18,15,157.5,52.5,3.0,14.15,78.5,48.82,31.85
2018,5,6,18,30,107.0,36.0,2.9,13.8,47.0,29.38,18.53
2018,5,6,18,45,60.5,21.5,2.8,13.5,27.0,17.82,0.0
2018,5,6,19,0,14.0,7.0,2.7,13.2,7.0,6.67,0.0
2018,5,6,19,15,7.0,3.5,2.7,13.05,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,7,4,45,8.0,2.5,2.55,10.25,2.0,0.0,0.0
2018,5,7,5,0,16.0,5.0,2.5,10.3,4.0,0.0,0.0
2018,5,7,5,15,96.5,16.5,2.55,10.85,22.0,15.73,0.0
2018,5,7,5,30,177.0,28.0,2.6,11.4,40.0,22.3,4.65
2018,5,7,5,45,288.5,39.5,2.65,11.9,78.0,30.77,20.6
2018,5,7,6,0,400.0,51.0,2.7,12.4,116.0,61.46,35.2
2018,5,7,6,15,477.0,59.0,2.6,13.0,163.5,103.67,61.95
2018,5,7,6,30,554.0,67.0,2.5,13.6,211.0,155.35,102.02
2018,5,7,6,45,605.5,73.0,2.4,14.15,262.0,208.51,147.7
2018,5,7,7,0,657.0,79.0,2.3,14.7,313.0,267.47,199.35
2018,5,7,7,15,693.0,83.0,2.25,15.4,364.5,324.58,249.54
2018,5,7,7,30,729.0,87.0,2.2,16.1,416.0,385.0,301.17
2018,5,7,7,45,742.5,94.5,2.1,16.75,463.0,442.28,348.72
2018,5,7,8,0,756.0,102.0,2.0,17.4,510.0,498.83,393.75
2018,5,7,8,15,776.0,106.0,1.95,18.05,558.0,555.56,437.3
2018,5,7,8,30,796.0,110.0,1.9,18.7,606.0,612.63,479.42
2018,5,7,8,45,824.5,108.0,1.8,19.35,654.0,669.3,519.57
2018,5,7,9,0,853.0,106.0,1.7,20.0,702.0,723.57,555.93
2018,5,7,9,15,866.5,107.0,1.65,20.5,742.0,771.94,586.32
2018,5,7,9,30,880.0,108.0,1.6,21.0,782.0,818.79,615.02
2018,5,7,9,45,892.0,108.5,1.55,21.5,817.0,862.1,640.73
2018,5,7,10,0,904.0,109.0,1.5,22.0,852.0,903.26,664.53
2018,5,7,10,15,909.0,111.0,1.55,22.35,879.0,937.29,685.02
2018,5,7,10,30,914.0,113.0,1.6,22.7,906.0,968.33,703.54
2018,5,7,10,45,917.5,114.0,1.65,23.05,926.0,993.77,718.45
2018,5,7,11,0,921.0,115.0,1.7,23.4,946.0,1015.87,731.29
2018,5,7,11,15,924.0,115.0,1.75,23.6,958.5,1033.02,741.5
2018,5,7,11,30,927.0,115.0,1.8,23.8,971.0,1046.61,749.62
2018,5,7,11,45,929.0,114.5,1.9,24.0,976.5,1055.08,755.35
2018,5,7,12,0,931.0,114.0,2.0,24.2,982.0,1059.86,758.91
2018,5,7,12,15,911.0,125.5,2.05,24.25,973.0,1051.04,753.84
2018,5,7,12,30,891.0,137.0,2.1,24.3,964.0,1038.54,746.68
2018,5,7,12,45,885.5,138.5,2.15,24.4,953.0,1027.06,740.12
2018,5,7,13,0,880.0,140.0,2.2,24.5,942.0,1012.19,731.44
2018,5,7,13,15,894.5,129.0,2.25,24.45,931.0,1000.76,725.47
2018,5,7,13,30,909.0,118.0,2.3,24.4,920.0,985.24,716.88
2018,5,7,13,45,850.0,145.0,2.35,24.4,878.5,943.43,691.06
2018,5,7,14,0,791.0,172.0,2.4,24.4,837.0,894.12,660.21
2018,5,7,14,15,764.5,176.5,2.5,24.3,800.0,853.71,635.56
2018,5,7,14,30,738.0,181.0,2.6,24.2,763.0,808.69,607.24
2018,5,7,14,45,801.5,143.5,2.65,24.05,748.5,789.18,595.95
2018,5,7,15,0,865.0,106.0,2.7,23.9,734.0,761.37,578.62
2018,5,7,15,15,851.5,103.5,2.7,23.9,691.5,711.12,544.74
2018,5,7,15,30,838.0,101.0,2.7,23.9,649.0,661.78,509.3
2018,5,7,15,45,822.5,97.0,2.9,23.3,602.5,606.18,469.95
2018,5,7,16,0,807.0,93.0,3.1,22.7,556.0,550.19,428.62
2018,5,7,16,15,785.5,89.5,3.2,22.15,506.5,491.55,383.21
2018,5,7,16,30,764.0,86.0,3.3,21.6,457.0,433.72,336.67
2018,5,7,16,45,734.5,81.5,3.4,21.05,406.0,372.87,286.16
2018,5,7,17,0,705.0,77.0,3.5,20.5,355.0,313.11,234.99
2018,5,7,17,15,661.0,72.5,3.45,19.75,303.5,253.01,182.93
2018,5,7,17,30,617.0,68.0,3.4,19.0,252.0,197.53,134.65
2018,5,7,17,45,551.5,62.0,3.4,18.25,202.5,142.21,89.02
2018,5,7,18,0,486.0,56.0,3.4,17.5,153.0,94.69,53.69
2018,5,7,18,15,387.5,46.5,3.3,16.9,110.0,50.9,28.43
2018,5,7,18,30,289.0,37.0,3.2,16.3,67.0,30.45,19.38
2018,5,7,18,45,172.5,23.0,3.1,15.65,38.5,18.3,0.0
2018,5,7,19,0,56.0,9.0,3.0,15.0,10.0,8.58,0.0
2018,5,7,19,15,28.0,4.5,2.95,14.75,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,8,4,45,14.0,2.5,2.6,11.4,2.0,0.0,0.0
2018,5,8,5,0,28.0,5.0,2.7,11.5,4.0,0.0,0.0
2018,5,8,5,15,124.5,16.0,2.85,11.9,23.0,15.25,0.0
2018,5,8,5,30,221.0,27.0,3.0,12.3,42.0,22.69,6.55
2018,5,8,5,45,332.0,36.5,3.15,12.7,80.5,29.15,19.25
2018,5,8,6,0,443.0,46.0,3.3,13.1,119.0,59.15,31.78
2018,5,8,6,15,487.0,55.0,3.4,13.6,161.5,101.49,59.54
2018,5,8,6,30,531.0,64.0,3.5,14.1,204.0,149.18,97.84
2018,5,8,6,45,534.0,78.0,3.55,14.55,244.5,197.4,141.3
2018,5,8,7,0,537.0,92.0,3.6,15.0,285.0,245.75,185.43
2018,5,8,7,15,609.0,92.5,3.6,15.4,343.5,305.04,236.61
2018,5,8,7,30,681.0,93.0,3.6,15.8,402.0,371.87,293.5
2018,5,8,7,45,715.5,96.0,3.6,16.2,454.0,430.92,343.51
2018,5,8,8,0,750.0,99.0,3.6,16.6,506.0,493.05,394.49
2018,5,8,8,15,783.0,98.0,3.5,16.85,556.5,551.73,441.45
2018,5,8,8,30,816.0,97.0,3.4,17.1,607.0,611.98,488.18
2018,5,8,8,45,828.5,99.5,3.35,17.35,649.5,663.35,526.85
2018,5,8,9,0,841.0,102.0,3.3,17.6,692.0,711.05,561.08
2018,5,8,9,15,852.0,104.5,3.2,17.7,730.5,758.45,593.31
2018,5,8,9,30,863.0,107.0,3.1,17.8,769.0,804.18,623.78
2018,5,8,9,45,872.0,107.5,3.0,17.95,801.5,844.29,649.68
2018,5,8,10,0,881.0,108.0,2.9,18.1,834.0,882.12,673.63
2018,5,8,10,15,888.5,108.5,2.85,18.45,861.0,916.1,694.47
2018,5,8,10,30,896.0,109.0,2.8,18.8,888.0,947.31,713.22
2018,5,8,10,45,903.0,108.0,2.8,19.15,908.5,973.56,728.91
2018,5,8,11,0,910.0,107.0,2.8,19.5,929.0,996.67,742.51
2018,5,8,11,15,913.5,107.0,2.8,19.95,942.5,1014.1,752.06
2018,5,8,11,30,917.0,107.0,2.8,20.4,956.0,1028.04,759.41
2018,5,8,11,45,920.0,106.0,2.8,20.85,961.5,1036.88,763.51
2018,5,8,12,0,923.0,105.0,2.8,21.3,967.0,1042.1,765.4
2018,5,8,12,15,921.5,105.5,2.9,21.5,964.5,1040.67,764.79
2018,5,8,12,30,920.0,106.0,3.0,21.7,962.0,1035.57,761.94
2018,5,8,12,45,916.0,107.0,3.15,21.95,951.5,1024.86,755.81
2018,5,8,13,0,912.0,108.0,3.3,22.2,941.0,1010.63,747.39
2018,5,8,13,15,908.5,107.0,3.45,22.2,923.5,991.36,736.35
2018,5,8,13,30,905.0,106.0,3.6,22.2,906.0,968.73,723.02
2018,5,8,13,45,899.5,105.0,3.8,22.15,882.0,941.0,706.57
2018,5,8,14,0,894.0,104.0,4.0,22.1,858.0,910.25,687.84
2018,5,8,14,15,886.0,103.0,4.05,21.9,827.0,874.47,665.03
2018,5,8,14,30,878.0,102.0,4.1,21.7,796.0,836.17,640.25
2018,5,8,14,45,868.0,100.0,4.2,21.5,759.0,792.95,611.9
2018,5,8,15,0,858.0,98.0,4.3,21.3,722.0,747.77,581.72
2018,5,8,15,15,844.5,95.5,4.3,21.3,680.0,697.91,546.92
2018,5,8,15,30,831.0,93.0,4.3,21.3,638.0,646.9,509.24
2018,5,8,15,45,811.5,91.5,4.15,20.8,592.0,593.74,468.91
2018,5,8,16,0,792.0,90.0,4.0,20.3,546.0,538.73,426.08
2018,5,8,16,15,768.0,87.5,3.95,19.95,497.0,480.73,379.62
2018,5,8,16,30,744.0,85.0,3.9,19.6,448.0,423.82,332.58
2018,5,8,16,45,712.5,81.0,3.8,19.25,397.5,363.87,281.79
2018,5,8,17,0,681.0,77.0,3.7,18.9,347.0,305.26,230.85
2018,5,8,17,15,639.0,72.5,3.6,18.45,297.0,247.18,179.9
2018,5,8,17,30,597.0,68.0,3.5,18.0,247.0,193.48,132.7
2018,5,8,17,45,536.5,61.0,3.4,17.5,199.0,139.23,87.51
2018,5,8,18,0,476.0,54.0,3.3,17.0,151.0,92.16,52.08
2018,5,8,18,15,382.5,45.0,3.15,16.5,109.0,49.54,27.34
2018,5,8,18,30,289.0,36.0,3.0,16.0,67.0,29.26,18.59
2018,5,8,18,45,173.5,22.5,2.8,15.5,38.5,17.84,0.0
2018,5,8,19,0,58.0,9.0,2.6,15.0,10.0,8.58,0.0
2018,5,8,19,15,29.0,4.5,2.55,14.75,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,9,4,45,16.5,3.0,2.8,11.7,2.5,0.0,0.0
2018,5,9,5,0,33.0,6.0,2.8,11.7,5.0,0.0,0.0
2018,5,9,5,15,137.5,17.0,2.95,12.15,25.0,16.2,0.0
2018,5,9,5,30,242.0,28.0,3.1,12.6,45.0,23.53,8.41
2018,5,9,5,45,357.0,37.0,3.25,13.0,85.0,29.47,19.61
2018,5,9,6,0,472.0,46.0,3.4,13.4,125.0,61.0,32.28
2018,5,9,6,15,536.5,53.0,3.55,13.8,172.5,105.48,60.71
2018,5,9,6,30,601.0,60.0,3.7,14.2,220.0,157.76,102.04
2018,5,9,6,45,654.5,64.5,3.8,14.6,272.5,212.7,149.69
2018,5,9,7,0,708.0,69.0,3.9,15.0,325.0,274.94,204.84
2018,5,9,7,15,709.5,79.5,3.95,15.4,369.5,327.81,253.37
2018,5,9,7,30,711.0,90.0,4.0,15.8,414.0,381.45,301.14
2018,5,9,7,45,750.0,91.5,4.05,16.2,468.5,443.49,353.78
2018,5,9,8,0,789.0,93.0,4.1,16.6,523.0,507.49,406.51
2018,5,9,8,15,821.5,91.5,4.1,16.9,574.5,567.3,454.68
2018,5,9,8,30,854.0,90.0,4.1,17.2,626.0,627.12,501.53
2018,5,9,8,45,867.0,92.5,4.15,17.55,670.0,680.04,541.75
2018,5,9,9,0,880.0,95.0,4.2,17.9,714.0,731.89,578.9
2018,5,9,9,15,891.5,96.0,4.15,18.25,753.0,779.73,611.3
2018,5,9,9,30,903.0,97.0,4.1,18.6,792.0,825.82,641.95
2018,5,9,9,45,913.5,97.5,4.1,18.9,826.5,868.57,670.14
2018,5,9,10,0,924.0,98.0,4.1,19.2,861.0,909.02,696.4
2018,5,9,10,15,929.0,99.5,4.1,19.45,888.0,943.02,718.09
2018,5,9,10,30,934.0,101.0,4.1,19.7,915.0,973.97,737.58
2018,5,9,10,45,936.5,103.0,4.1,19.95,935.0,999.86,753.56
2018,5,9,11,0,939.0,105.0,4.1,20.2,955.0,1022.31,767.22
2018,5,9,11,15,940.0,106.5,4.05,20.35,967.5,1039.24,777.16
2018,5,9,11,30,941.0,108.0,4.0,20.5,980.0,1052.51,784.74
2018,5,9,11,45,939.0,109.0,3.95,20.7,983.5,1058.56,787.47
2018,5,9,12,0,937.0,110.0,3.9,20.9,987.0,1060.86,787.87
2018,5,9,12,15,935.0,111.0,3.9,20.95,984.0,1059.41,786.76
2018,5,9,12,30,933.0,112.0,3.9,21.0,981.0,1054.26,783.34
2018,5,9,12,45,927.5,113.5,3.9,21.1,970.0,1042.46,775.5
2018,5,9,13,0,922.0,115.0,3.9,21.2,959.0,1027.12,765.45
2018,5,9,13,15,917.5,115.0,3.95,21.2,941.5,1007.78,753.45
2018,5,9,13,30,913.0,115.0,4.0,21.2,924.0,985.06,739.22
2018,5,9,13,45,907.0,114.0,4.05,21.15,899.0,956.71,721.3
2018,5,9,14,0,901.0,113.0,4.1,21.1,874.0,925.33,701.25
2018,5,9,14,15,893.0,112.5,4.15,20.95,843.5,889.87,678.52
2018,5,9,14,30,885.0,112.0,4.2,20.8,813.0,851.85,653.81
2018,5,9,14,45,872.5,111.5,4.25,20.6,775.5,807.93,624.76
2018,5,9,15,0,860.0,111.0,4.3,20.4,738.0,762.23,594.06
2018,5,9,15,15,846.0,108.0,4.3,20.4,695.0,714.12,560.57
2018,5,9,15,30,832.0,105.0,4.3,20.4,652.0,661.66,521.37
2018,5,9,15,45,814.0,102.5,4.45,19.8,605.5,606.45,480.72
2018,5,9,16,0,796.0,100.0,4.6,19.2,559.0,551.08,438.42
2018,5,9,16,15,773.5,96.5,4.55,18.85,510.0,492.59,391.25
2018,5,9,16,30,751.0,93.0,4.5,18.5,461.0,435.02,343.37
2018,5,9,16,45,705.5,90.0,4.45,18.15,405.5,369.08,287.73
2018,5,9,17,0,660.0,87.0,4.4,17.8,350.0,308.13,234.97
2018,5,9,17,15,614.5,80.5,4.25,17.3,298.0,248.32,182.61
2018,5,9,17,30,569.0,74.0,4.1,16.8,246.0,193.39,134.46
2018,5,9,17,45,517.5,67.0,3.95,16.35,201.0,142.19,91.26
2018,5,9,18,0,466.0,60.0,3.8,15.9,156.0,97.13,56.85
2018,5,9,18,15,365.5,50.0,3.7,15.45,112.5,53.98,31.37
2018,5,9,18,30,265.0,40.0,3.6,15.0,69.0,31.26,20.49
2018,5,9,18,45,154.5,24.5,3.5,14.55,39.5,19.44,0.78
2018,5,9,19,0,44.0,9.0,3.4,14.1,10.0,8.58,0.0
2018,5,9,19,15,22.0,4.5,3.3,13.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,10,4,45,10.0,2.5,2.25,11.0,2.5,0.0,0.0
2018,5,10,5,0,20.0,5.0,2.2,11.1,5.0,0.0,0.0
2018,5,10,5,15,62.0,16.0,2.3,11.7,20.0,15.25,0.0
2018,5,10,5,30,104.0,27.0,2.4,12.3,35.0,22.29,8.75
2018,5,10,5,45,209.5,42.0,2.5,12.9,73.0,32.5,22.31
2018,5,10,6,0,315.0,57.0,2.6,13.5,111.0,62.56,37.94
2018,5,10,6,15,434.5,62.5,2.6,13.85,164.0,103.67,63.51
2018,5,10,6,30,554.0,68.0,2.6,14.2,217.0,157.77,103.99
2018,5,10,6,45,604.0,74.0,2.6,14.6,268.0,210.57,149.5
2018,5,10,7,0,654.0,80.0,2.6,15.0,319.0,268.95,200.81
2018,5,10,7,15,689.5,85.0,2.65,15.5,370.5,326.58,251.67
2018,5,10,7,30,725.0,90.0,2.7,16.0,422.0,387.49,304.09
2018,5,10,7,45,751.5,93.0,2.8,16.55,472.0,445.98,353.31
2018,5,10,8,0,778.0,96.0,2.9,17.1,522.0,505.06,401.46
2018,5,10,8,15,772.5,107.5,2.95,17.65,562.0,555.69,441.32
2018,5,10,8,30,767.0,119.0,3.0,18.2,602.0,604.09,478.07
2018,5,10,8,45,701.5,154.0,3.0,18.75,619.5,634.32,498.92
2018,5,10,9,0,636.0,189.0,3.0,19.3,637.0,656.09,512.66
2018,5,10,9,15,593.5,219.0,3.0,19.7,655.5,682.51,529.8
2018,5,10,9,30,551.0,249.0,3.0,20.1,674.0,701.36,541.0
2018,5,10,9,45,516.0,279.5,3.0,20.5,691.0,724.79,555.19
2018,5,10,10,0,481.0,310.0,3.0,20.9,708.0,744.01,566.08
2018,5,10,10,15,480.0,324.0,3.0,21.15,732.0,773.49,585.31
2018,5,10,10,30,479.0,338.0,3.0,21.4,756.0,801.11,602.96
2018,5,10,10,45,494.0,344.5,3.0,21.7,784.5,834.49,624.77
2018,5,10,11,0,509.0,351.0,3.0,22.0,813.0,866.45,645.34
2018,5,10,11,15,511.5,357.5,2.95,22.1,827.0,884.45,656.28
2018,5,10,11,30,514.0,364.0,2.9,22.2,841.0,900.25,665.82
2018,5,10,11,45,568.5,331.5,2.9,22.35,862.0,926.53,684.59
2018,5,10,12,0,623.0,299.0,2.9,22.5,883.0,951.49,702.3
2018,5,10,12,15,663.5,276.5,3.05,22.45,897.0,969.7,716.75
2018,5,10,12,30,704.0,254.0,3.2,22.4,911.0,984.43,728.44
2018,5,10,12,45,604.0,306.0,3.3,22.35,865.5,930.03,690.56
2018,5,10,13,0,504.0,358.0,3.4,22.3,820.0,875.52,651.96
2018,5,10,13,15,539.5,335.5,3.45,22.3,821.5,877.67,655.65
2018,5,10,13,30,575.0,313.0,3.5,22.3,823.0,876.24,656.48
2018,5,10,13,45,667.5,250.5,3.6,22.3,827.0,885.45,666.88
2018,5,10,14,0,760.0,188.0,3.7,22.3,831.0,885.17,668.73
2018,5,10,14,15,799.5,159.0,3.75,22.2,813.5,861.71,653.95
2018,5,10,14,30,839.0,130.0,3.8,22.1,796.0,836.49,638.07
2018,5,10,14,45,820.5,130.5,3.85,22.05,756.5,790.02,606.96
2018,5,10,15,0,802.0,131.0,3.9,22.0,717.0,742.37,574.72
2018,5,10,15,15,785.0,127.5,3.9,22.0,673.5,690.85,538.01
2018,5,10,15,30,768.0,124.0,3.9,22.0,630.0,638.66,499.32
2018,5,10,15,45,754.0,117.0,4.0,21.55,584.5,584.43,459.3
2018,5,10,16,0,740.0,110.0,4.1,21.1,539.0,529.83,417.63
2018,5,10,16,15,711.0,105.5,4.1,20.7,488.0,469.48,369.86
2018,5,10,16,30,682.0,101.0,4.1,20.3,437.0,411.16,322.26
2018,5,10,16,45,659.0,94.5,4.15,19.9,390.0,355.33,275.24
2018,5,10,17,0,636.0,88.0,4.2,19.5,343.0,301.23,228.3
2018,5,10,17,15,604.5,82.0,4.15,18.85,297.0,247.21,180.91
2018,5,10,17,30,573.0,76.0,4.1,18.2,251.0,196.39,136.09
2018,5,10,17,45,506.0,69.5,4.1,17.6,202.5,143.01,92.04
2018,5,10,18,0,439.0,63.0,4.1,17.0,154.0,97.66,58.13
2018,5,10,18,15,344.5,52.5,3.95,16.4,112.0,54.38,31.91
2018,5,10,18,30,250.0,42.0,3.8,15.8,70.0,32.82,21.84
2018,5,10,18,45,151.0,27.5,3.7,15.2,42.0,21.89,3.55
2018,5,10,19,0,52.0,13.0,3.6,14.6,14.0,12.39,0.0
2018,5,10,19,15,26.0,6.5,3.5,14.3,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,17.5,3.5,2.1,10.85,3.0,0.0,0.0
2018,5,11,5,0,35.0,7.0,2.1,10.9,6.0,0.0,0.0
2018,5,11,5,15,91.5,17.5,2.3,11.4,23.0,16.68,0.0
2018,5,11,5,30,148.0,28.0,2.5,11.9,40.0,22.03,9.44
2018,5,11,5,45,222.0,42.0,2.65,12.4,73.5,32.44,22.39
2018,5,11,6,0,296.0,56.0,2.8,12.9,107.0,61.1,37.27
2018,5,11,6,15,356.0,67.0,2.9,13.45,149.0,98.21,62.41
2018,5,11,6,30,416.0,78.0,3.0,14.0,191.0,142.5,97.33
2018,5,11,6,45,436.5,92.5,3.15,14.6,233.0,187.94,137.06
2018,5,11,7,0,457.0,107.0,3.3,15.2,275.0,235.68,179.24
2018,5,11,7,15,460.5,125.5,3.35,15.75,316.5,283.36,221.26
2018,5,11,7,30,464.0,144.0,3.4,16.3,358.0,331.07,262.18
2018,5,11,7,45,479.0,159.0,3.45,16.9,401.5,380.68,303.27
2018,5,11,8,0,494.0,174.0,3.5,17.5,445.0,431.24,343.9
2018,5,11,8,15,521.0,182.0,3.5,18.0,490.5,482.6,384.24
2018,5,11,8,30,548.0,190.0,3.5,18.5,536.0,535.61,424.8
2018,5,11,8,45,566.5,200.0,3.55,19.0,580.0,586.24,462.56
2018,5,11,9,0,585.0,210.0,3.6,19.5,624.0,639.91,501.6
2018,5,11,9,15,647.5,200.0,3.6,19.85,681.5,704.67,549.04
2018,5,11,9,30,710.0,190.0,3.6,20.2,739.0,772.22,597.41
2018,5,11,9,45,729.0,192.5,3.6,20.55,777.5,818.28,628.4
2018,5,11,10,0,748.0,195.0,3.6,20.9,816.0,863.18,657.67
2018,5,11,10,15,809.0,171.0,3.55,21.2,862.0,913.52,690.13
2018,5,11,10,30,870.0,147.0,3.5,21.5,908.0,960.47,719.73
2018,5,11,10,45,864.5,153.5,3.5,21.8,924.5,989.64,737.4
2018,5,11,11,0,859.0,160.0,3.5,22.1,941.0,1008.0,747.94
2018,5,11,11,15,855.5,165.0,3.45,22.4,952.0,1023.2,756.14
2018,5,11,11,30,852.0,170.0,3.4,22.7,963.0,1034.87,762.08
2018,5,11,11,45,873.5,159.0,3.4,22.95,975.5,1042.03,765.7
2018,5,11,12,0,895.0,148.0,3.4,23.2,988.0,1055.86,773.82
2018,5,11,12,15,911.0,137.5,3.4,23.4,991.0,1061.07,776.5
2018,5,11,12,30,927.0,127.0,3.4,23.6,994.0,1062.47,776.89
2018,5,11,12,45,905.0,138.0,3.45,23.85,977.0,1043.87,764.68
2018,5,11,13,0,883.0,149.0,3.5,24.1,960.0,1022.04,750.57
2018,5,11,13,15,880.5,146.0,3.55,24.2,942.0,1002.31,738.33
2018,5,11,13,30,878.0,143.0,3.6,24.3,924.0,979.28,723.89
2018,5,11,13,45,894.0,130.0,3.65,24.4,906.5,960.09,712.05
2018,5,11,14,0,910.0,117.0,3.7,24.5,889.0,936.66,697.34
2018,5,11,14,15,877.0,127.0,3.75,24.5,849.0,890.02,667.11
2018,5,11,14,30,844.0,137.0,3.8,24.5,809.0,847.47,639.5
2018,5,11,14,45,841.0,131.0,3.85,24.5,774.0,806.41,612.58
2018,5,11,15,0,838.0,125.0,3.9,24.5,739.0,762.96,583.65
2018,5,11,15,15,831.0,118.0,3.9,24.5,697.5,713.45,549.47
2018,5,11,15,30,824.0,111.0,3.9,24.5,656.0,662.28,512.18
2018,5,11,15,45,813.0,105.0,3.85,24.25,610.5,608.26,472.08
2018,5,11,16,0,802.0,99.0,3.8,24.0,565.0,553.43,430.19
2018,5,11,16,15,786.5,93.0,3.65,23.7,516.5,495.77,384.71
2018,5,11,16,30,771.0,87.0,3.5,23.4,468.0,438.31,337.96
2018,5,11,16,45,757.0,79.5,3.35,23.05,419.5,380.41,289.44
2018,5,11,17,0,743.0,72.0,3.2,22.7,371.0,323.07,239.88
2018,5,11,17,15,707.5,66.5,3.05,22.1,319.5,262.53,187.46
2018,5,11,17,30,672.0,61.0,2.9,21.5,268.0,205.58,137.84
2018,5,11,17,45,622.5,55.0,2.75,20.9,219.0,147.98,89.81
2018,5,11,18,0,573.0,49.0,2.6,20.3,170.0,97.74,51.92
2018,5,11,18,15,472.0,42.5,2.55,19.75,124.0,51.16,25.87
2018,5,11,18,30,371.0,36.0,2.5,19.2,78.0,28.83,18.33
2018,5,11,18,45,244.5,25.0,2.4,18.65,47.5,20.75,4.45
2018,5,11,19,0,118.0,14.0,2.3,18.1,17.0,13.34,0.0
2018,5,11,19,15,59.0,7.0,2.3,17.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,12,4,45,23.0,3.5,2.0,13.5,3.0,0.0,0.0
2018,5,12,5,0,46.0,7.0,2.0,13.6,6.0,0.0,0.0
2018,5,12,5,15,162.0,18.5,2.0,14.35,29.0,17.63,0.0
2018,5,12,5,30,278.0,30.0,2.0,15.1,52.0,25.02,12.03
2018,5,12,5,45,387.0,38.0,2.0,15.85,92.5,29.97,20.01
2018,5,12,6,0,496.0,46.0,2.0,16.6,133.0,63.59,32.78
2018,5,12,6,15,564.5,52.0,2.05,17.2,182.0,109.12,61.6
2018,5,12,6,30,633.0,58.0,2.1,17.8,231.0,162.84,103.39
2018,5,12,6,45,679.0,62.5,2.2,18.4,283.0,219.47,151.88
2018,5,12,7,0,725.0,67.0,2.3,19.0,335.0,279.31,204.09
2018,5,12,7,15,757.5,70.5,2.3,19.45,387.5,338.15,255.53
2018,5,12,7,30,790.0,74.0,2.3,19.9,440.0,399.8,307.96
2018,5,12,7,45,813.5,76.5,2.3,20.4,490.5,458.75,356.72
2018,5,12,8,0,837.0,79.0,2.3,20.9,541.0,518.55,404.4
2018,5,12,8,15,854.0,81.5,2.2,21.35,588.5,575.36,447.83
2018,5,12,8,30,871.0,84.0,2.1,21.8,636.0,632.01,489.42
2018,5,12,8,45,870.0,92.0,1.95,22.25,676.0,681.74,523.93
2018,5,12,9,0,869.0,100.0,1.8,22.7,716.0,729.1,554.35
2018,5,12,9,15,860.5,111.5,1.75,23.0,749.5,771.73,581.05
2018,5,12,9,30,852.0,123.0,1.7,23.3,783.0,815.21,607.85
2018,5,12,9,45,852.5,129.5,1.6,23.6,814.0,854.39,630.73
2018,5,12,10,0,853.0,136.0,1.5,23.9,845.0,890.76,651.29
2018,5,12,10,15,873.5,130.5,1.55,24.1,877.0,923.75,671.49
2018,5,12,10,30,894.0,125.0,1.6,24.3,909.0,960.42,693.98
2018,5,12,10,45,895.0,127.5,1.6,24.45,927.5,984.32,707.66
2018,5,12,11,0,896.0,130.0,1.6,24.6,946.0,1004.89,719.36
2018,5,12,11,15,878.0,143.0,1.7,24.7,951.5,1013.82,725.41
2018,5,12,11,30,860.0,156.0,1.8,24.8,957.0,1018.69,729.13
2018,5,12,11,45,839.0,168.5,1.9,24.85,953.5,1026.32,734.85
2018,5,12,12,0,818.0,181.0,2.0,24.9,950.0,1020.93,732.41
2018,5,12,12,15,812.5,182.5,2.1,24.9,945.0,1016.49,730.9
2018,5,12,12,30,807.0,184.0,2.2,24.9,940.0,1008.73,727.3
2018,5,12,12,45,798.5,187.0,2.3,24.85,928.5,996.26,720.89
2018,5,12,13,0,790.0,190.0,2.4,24.8,917.0,980.69,712.52
2018,5,12,13,15,787.0,187.0,2.55,24.65,899.5,961.49,702.52
2018,5,12,13,30,784.0,184.0,2.7,24.5,882.0,939.3,690.43
2018,5,12,13,45,813.5,163.0,2.8,24.4,870.0,926.0,683.6
2018,5,12,14,0,843.0,142.0,2.9,24.3,858.0,907.9,673.46
2018,5,12,14,15,851.5,131.5,3.0,24.0,832.5,872.23,651.96
2018,5,12,14,30,860.0,121.0,3.1,23.7,807.0,839.39,632.2
2018,5,12,14,45,847.0,119.5,3.15,23.45,769.0,795.13,603.79
2018,5,12,15,0,834.0,118.0,3.2,23.2,731.0,752.59,576.25
2018,5,12,15,15,820.0,115.5,3.2,23.2,689.0,703.0,542.1
2018,5,12,15,30,806.0,113.0,3.2,23.2,647.0,652.37,505.11
2018,5,12,15,45,786.5,110.0,3.25,22.35,600.5,597.11,465.44
2018,5,12,16,0,767.0,107.0,3.3,21.5,554.0,541.93,424.36
2018,5,12,16,15,742.0,103.5,3.25,21.0,505.0,483.82,378.8
2018,5,12,16,30,717.0,100.0,3.2,20.5,456.0,426.13,332.12
2018,5,12,16,45,684.5,95.5,3.15,19.95,405.5,366.65,282.74
2018,5,12,17,0,652.0,91.0,3.1,19.4,355.0,309.89,234.22
2018,5,12,17,15,607.5,84.5,2.95,18.8,304.0,250.9,183.37
2018,5,12,17,30,563.0,78.0,2.8,18.2,253.0,196.65,136.45
2018,5,12,17,45,501.0,70.5,2.65,17.6,205.0,143.73,92.75
2018,5,12,18,0,439.0,63.0,2.5,17.0,157.0,98.2,58.47
2018,5,12,18,15,348.0,52.5,2.3,16.4,114.5,55.11,32.19
2018,5,12,18,30,257.0,42.0,2.1,15.8,72.0,32.69,21.98
2018,5,12,18,45,159.0,28.5,1.9,15.2,44.0,22.62,6.88
2018,5,12,19,0,61.0,15.0,1.7,14.6,16.0,14.3,0.0
2018,5,12,19,15,30.5,7.5,1.7,14.35,8.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.85,11.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,2.05,11.65,4.5,4.29,0.0
2018,5,13,5,30,0.0,8.0,2.2,12.1,8.0,7.4,0.0
2018,5,13,5,45,0.0,14.0,2.35,12.5,14.0,12.97,5.63
2018,5,13,6,0,0.0,20.0,2.5,12.9,20.0,18.54,10.13
2018,5,13,6,15,0.0,30.5,2.5,13.25,30.5,28.3,18.64
2018,5,13,6,30,0.0,41.0,2.5,13.6,41.0,38.07,27.1
2018,5,13,6,45,0.0,67.5,2.55,13.95,67.5,62.74,48.14
2018,5,13,7,0,0.0,94.0,2.6,14.3,94.0,87.17,68.64
2018,5,13,7,15,0.5,114.0,2.6,14.65,114.0,105.99,84.1
2018,5,13,7,30,1.0,134.0,2.6,15.0,134.0,124.99,99.47
2018,5,13,7,45,1.0,144.0,2.55,15.35,144.5,134.61,106.9
2018,5,13,8,0,1.0,154.0,2.5,15.7,155.0,144.23,114.26
2018,5,13,8,15,4.0,173.0,2.5,16.1,175.5,164.04,129.84
2018,5,13,8,30,7.0,192.0,2.5,16.5,196.0,184.25,145.54
2018,5,13,8,45,9.0,207.0,2.5,16.85,213.0,200.34,157.82
