Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,15,137.5,20.0,2.75,18.85,30.0,19.06,0.0
2018,6,11,19,30,38.0,7.0,2.7,18.3,7.0,6.67,0.0
2018,6,11,19,45,19.0,3.5,2.65,17.8,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,12,4,45,74.5,8.5,1.4,15.05,11.0,0.0,0.0
2018,6,12,5,0,149.0,17.0,1.4,15.4,22.0,16.2,0.0
2018,6,12,5,15,275.5,26.0,1.4,16.1,53.0,21.21,8.44
2018,6,12,5,30,402.0,35.0,1.4,16.8,84.0,27.48,17.68
2018,6,12,5,45,485.0,41.5,1.4,17.5,127.0,31.19,21.53
2018,6,12,6,0,568.0,48.0,1.4,18.2,170.0,70.33,35.3
2018,6,12,6,15,622.0,53.0,1.4,18.85,218.5,118.89,66.84
2018,6,12,6,30,676.0,58.0,1.4,19.5,267.0,171.19,107.62
2018,6,12,6,45,713.0,61.5,1.4,20.15,317.0,224.2,152.76
2018,6,12,7,0,750.0,65.0,1.4,20.8,367.0,281.02,201.82
2018,6,12,7,15,777.0,68.0,1.4,21.6,417.5,337.44,250.14
2018,6,12,7,30,804.0,71.0,1.4,22.4,468.0,395.99,298.72
2018,6,12,7,45,824.0,74.0,1.45,23.2,517.0,453.95,345.36
2018,6,12,8,0,844.0,77.0,1.5,24.0,566.0,511.55,390.0
2018,6,12,8,15,859.5,79.0,1.6,24.65,612.5,566.11,431.32
2018,6,12,8,30,875.0,81.0,1.7,25.3,659.0,620.41,471.08
2018,6,12,8,45,887.0,82.5,1.75,25.9,701.5,671.38,507.03
2018,6,12,9,0,899.0,84.0,1.8,26.5,744.0,721.22,540.03
2018,6,12,9,15,908.5,85.5,1.9,26.9,782.5,767.82,570.07
2018,6,12,9,30,918.0,87.0,2.0,27.3,821.0,812.6,598.53
2018,6,12,9,45,925.0,88.5,2.05,27.75,854.0,853.26,623.4
2018,6,12,10,0,932.0,90.0,2.1,28.2,887.0,891.47,646.41
2018,6,12,10,15,937.0,91.0,2.15,28.4,913.5,924.76,666.69
2018,6,12,10,30,942.0,92.0,2.2,28.6,940.0,955.11,685.04
2018,6,12,10,45,945.5,93.0,2.3,28.85,960.0,980.98,700.86
2018,6,12,11,0,949.0,94.0,2.4,29.1,980.0,1003.55,714.65
2018,6,12,11,15,951.0,95.0,2.45,29.15,993.5,1021.29,725.51
2018,6,12,11,30,953.0,96.0,2.5,29.2,1007.0,1035.5,734.29
2018,6,12,11,45,953.5,97.0,2.6,29.3,1013.0,1044.66,740.38
2018,6,12,12,0,954.0,98.0,2.7,29.4,1019.0,1050.2,744.34
2018,6,12,12,15,953.0,98.0,2.8,29.35,1017.0,1049.62,745.02
2018,6,12,12,30,952.0,98.0,2.9,29.3,1015.0,1045.4,743.56
2018,6,12,12,45,948.0,99.5,3.0,29.25,1005.5,1036.14,738.99
2018,6,12,13,0,944.0,101.0,3.1,29.2,996.0,1023.36,732.27
2018,6,12,13,15,942.0,100.0,3.15,29.1,980.5,1006.52,722.74
2018,6,12,13,30,940.0,99.0,3.2,29.0,965.0,986.25,711.05
2018,6,12,13,45,936.5,98.5,3.25,28.85,943.5,961.76,696.76
2018,6,12,14,0,933.0,98.0,3.3,28.7,922.0,934.1,680.36
2018,6,12,14,15,911.5,104.5,3.35,28.5,887.5,894.92,656.35
2018,6,12,14,30,890.0,111.0,3.4,28.3,853.0,853.95,630.92
2018,6,12,14,45,854.0,121.5,3.4,28.1,809.5,803.9,598.7
2018,6,12,15,0,818.0,132.0,3.4,27.9,766.0,757.08,568.3
2018,6,12,15,15,812.5,125.5,3.4,27.9,727.5,711.86,537.82
2018,6,12,15,30,807.0,119.0,3.4,27.9,689.0,664.9,504.4
2018,6,12,15,45,803.0,111.5,3.4,27.4,648.0,616.35,469.94
2018,6,12,16,0,799.0,104.0,3.4,26.9,607.0,566.33,433.26
2018,6,12,16,15,792.5,96.5,3.4,26.5,563.0,513.73,393.21
2018,6,12,16,30,786.0,89.0,3.4,26.1,519.0,460.32,351.12
2018,6,12,16,45,778.5,81.5,3.4,25.7,473.0,405.91,306.72
2018,6,12,17,0,771.0,74.0,3.4,25.3,427.0,351.25,260.57
2018,6,12,17,15,747.5,69.5,3.35,24.65,378.5,294.59,212.03
2018,6,12,17,30,724.0,65.0,3.3,24.0,330.0,239.9,164.39
2018,6,12,17,45,681.0,61.0,3.25,23.35,280.5,184.25,117.24
2018,6,12,18,0,638.0,57.0,3.2,22.7,231.0,131.02,74.66
2018,6,12,18,15,572.5,51.5,3.15,21.8,184.0,81.79,41.72
2018,6,12,18,30,507.0,46.0,3.1,20.9,137.0,40.28,23.84
2018,6,12,18,45,403.5,38.5,3.05,20.0,97.0,30.18,19.89
2018,6,12,19,0,300.0,31.0,3.0,19.1,57.0,25.58,13.52
2018,6,12,19,15,178.0,19.5,3.0,18.6,32.5,18.59,0.0
2018,6,12,19,30,56.0,8.0,3.0,18.1,8.0,7.63,0.0
2018,6,12,19,45,28.0,4.0,3.05,17.6,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,13,4,45,66.0,9.0,2.35,13.35,11.0,0.0,0.0
2018,6,13,5,0,132.0,18.0,2.4,13.6,22.0,17.16,0.0
2018,6,13,5,15,257.0,28.0,2.4,14.2,53.5,23.2,9.86
2018,6,13,5,30,382.0,38.0,2.4,14.8,85.0,30.31,20.24
2018,6,13,5,45,468.5,44.5,2.35,15.4,128.0,33.83,24.03
2018,6,13,6,0,555.0,51.0,2.3,16.0,171.0,71.88,37.45
2018,6,13,6,15,611.5,56.5,2.3,16.65,220.0,118.15,67.36
2018,6,13,6,30,668.0,62.0,2.3,17.3,269.0,173.12,110.67
2018,6,13,6,45,708.0,66.0,2.25,18.0,320.0,226.81,156.73
2018,6,13,7,0,748.0,70.0,2.2,18.7,371.0,284.7,207.14
2018,6,13,7,15,776.0,72.5,2.2,19.55,421.5,340.89,255.96
2018,6,13,7,30,804.0,75.0,2.2,20.4,472.0,399.32,305.25
2018,6,13,7,45,825.0,78.0,2.2,21.25,521.5,456.99,352.36
2018,6,13,8,0,846.0,81.0,2.2,22.1,571.0,515.88,398.56
2018,6,13,8,15,861.0,83.0,2.2,22.9,617.0,570.29,439.82
2018,6,13,8,30,876.0,85.0,2.2,23.7,663.0,624.38,479.3
2018,6,13,8,45,858.0,99.5,2.2,24.5,696.5,668.57,509.83
2018,6,13,9,0,840.0,114.0,2.2,25.3,730.0,711.06,537.98
2018,6,13,9,15,862.0,111.5,2.25,25.9,772.5,758.5,568.55
2018,6,13,9,30,884.0,109.0,2.3,26.5,815.0,807.38,599.31
2018,6,13,9,45,867.0,123.5,2.35,27.1,839.5,839.97,618.68
2018,6,13,10,0,850.0,138.0,2.4,27.7,864.0,868.47,635.29
2018,6,13,10,15,854.0,141.0,2.5,28.1,890.0,900.43,654.99
2018,6,13,10,30,858.0,144.0,2.6,28.5,916.0,929.64,672.77
2018,6,13,10,45,879.0,136.0,2.65,28.9,942.0,961.2,691.59
2018,6,13,11,0,900.0,128.0,2.7,29.3,968.0,990.36,708.74
2018,6,13,11,15,919.5,117.5,2.8,29.5,986.5,1012.94,722.69
2018,6,13,11,30,939.0,107.0,2.9,29.7,1005.0,1032.51,734.84
2018,6,13,11,45,940.0,107.0,2.95,29.9,1010.5,1041.08,739.69
2018,6,13,12,0,941.0,107.0,3.0,30.1,1016.0,1046.1,742.49
2018,6,13,12,15,938.0,108.5,3.15,30.1,1013.5,1045.06,743.07
2018,6,13,12,30,935.0,110.0,3.3,30.1,1011.0,1040.47,741.5
2018,6,13,12,45,928.5,112.0,3.4,30.1,1000.0,1029.42,735.49
2018,6,13,13,0,922.0,114.0,3.5,30.1,989.0,1014.96,727.4
2018,6,13,13,15,918.5,113.5,3.65,29.95,973.0,997.59,718.23
2018,6,13,13,30,915.0,113.0,3.8,29.8,957.0,976.92,706.87
2018,6,13,13,45,892.5,122.0,3.9,29.6,928.5,945.04,687.91
2018,6,13,14,0,870.0,131.0,4.0,29.4,900.0,910.95,667.35
2018,6,13,14,15,832.5,144.5,4.1,29.1,861.0,871.84,643.44
2018,6,13,14,30,795.0,158.0,4.2,28.8,822.0,826.51,614.95
2018,6,13,14,45,807.0,145.0,4.3,28.45,794.5,794.07,595.08
2018,6,13,15,0,819.0,132.0,4.4,28.1,767.0,758.21,572.49
2018,6,13,15,15,799.0,131.5,4.4,28.1,724.5,708.61,538.2
2018,6,13,15,30,779.0,131.0,4.4,28.1,682.0,658.49,501.89
2018,6,13,15,45,771.0,124.0,4.5,27.2,640.0,609.26,467.55
2018,6,13,16,0,763.0,117.0,4.6,26.3,598.0,559.0,431.26
2018,6,13,16,15,768.5,105.5,4.6,25.75,558.0,510.59,394.19
2018,6,13,16,30,774.0,94.0,4.6,25.2,518.0,460.19,354.13
2018,6,13,16,45,760.5,88.5,4.6,24.65,472.0,405.89,309.54
2018,6,13,17,0,747.0,83.0,4.6,24.1,426.0,351.98,263.81
2018,6,13,17,15,715.0,78.5,4.55,23.4,375.5,294.03,214.18
2018,6,13,17,30,683.0,74.0,4.5,22.7,325.0,237.04,164.81
2018,6,13,17,45,637.5,69.0,4.45,22.0,275.5,182.03,118.11
2018,6,13,18,0,592.0,64.0,4.4,21.3,226.0,132.04,77.99
2018,6,13,18,15,525.5,57.0,4.3,20.5,179.5,84.0,45.32
2018,6,13,18,30,459.0,50.0,4.2,19.7,133.0,43.86,26.94
2018,6,13,18,45,359.0,41.0,4.05,18.95,94.0,32.42,21.9
2018,6,13,19,0,259.0,32.0,3.9,18.2,55.0,26.48,14.44
2018,6,13,19,15,152.0,20.0,3.9,17.7,31.5,16.01,0.0
2018,6,13,19,30,45.0,8.0,3.9,17.2,8.0,7.63,0.0
2018,6,13,19,45,22.5,4.0,3.9,16.65,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,14,4,45,46.5,9.0,3.25,12.4,10.5,0.0,0.0
2018,6,14,5,0,93.0,18.0,3.3,12.6,21.0,17.16,0.0
2018,6,14,5,15,202.5,30.5,3.25,13.0,51.0,24.16,10.54
2018,6,14,5,30,312.0,43.0,3.2,13.4,81.0,33.44,23.03
2018,6,14,5,45,388.0,52.0,3.15,13.85,121.0,40.66,30.17
2018,6,14,6,0,464.0,61.0,3.1,14.3,161.0,75.52,43.79
2018,6,14,6,15,430.5,77.0,2.95,14.85,188.5,114.53,72.72
2018,6,14,6,30,397.0,93.0,2.8,15.4,216.0,150.59,104.4
2018,6,14,6,45,488.5,97.0,2.65,15.9,275.5,200.99,144.87
2018,6,14,7,0,580.0,101.0,2.5,16.4,335.0,262.91,196.15
2018,6,14,7,15,668.5,95.0,2.4,16.9,398.5,322.98,246.53
2018,6,14,7,30,757.0,89.0,2.3,17.4,462.0,393.44,304.78
2018,6,14,7,45,781.5,91.5,2.15,17.9,511.5,449.77,351.26
2018,6,14,8,0,806.0,94.0,2.0,18.4,561.0,507.44,397.03
2018,6,14,8,15,824.0,96.5,1.95,18.85,608.0,562.5,439.53
2018,6,14,8,30,842.0,99.0,1.9,19.3,655.0,617.65,480.56
2018,6,14,8,45,856.0,101.0,1.85,19.75,698.0,668.12,516.82
2018,6,14,9,0,870.0,103.0,1.8,20.2,741.0,718.57,551.54
2018,6,14,9,15,883.0,103.0,1.85,20.6,780.0,765.16,581.96
2018,6,14,9,30,896.0,103.0,1.9,21.0,819.0,810.26,610.95
2018,6,14,9,45,893.0,111.0,1.95,21.4,849.0,848.45,634.89
2018,6,14,10,0,890.0,119.0,2.0,21.8,879.0,883.56,656.59
2018,6,14,10,15,864.0,139.0,2.1,22.1,896.0,906.85,671.08
2018,6,14,10,30,838.0,159.0,2.2,22.4,913.0,932.45,687.21
2018,6,14,10,45,832.5,165.5,2.3,22.75,928.5,953.65,700.27
2018,6,14,11,0,827.0,172.0,2.4,23.1,944.0,971.51,711.21
2018,6,14,11,15,848.5,162.0,2.5,23.25,964.0,995.69,726.87
2018,6,14,11,30,870.0,152.0,2.6,23.4,984.0,1008.63,735.23
2018,6,14,11,45,891.0,140.0,2.7,23.55,996.5,1024.87,745.91
2018,6,14,12,0,912.0,128.0,2.8,23.7,1009.0,1037.87,754.53
2018,6,14,12,15,930.5,116.0,2.9,23.75,1014.0,1044.91,759.73
2018,6,14,12,30,949.0,104.0,3.0,23.8,1019.0,1048.24,762.68
2018,6,14,12,45,945.0,105.5,3.05,23.9,1009.5,1039.1,757.1
2018,6,14,13,0,941.0,107.0,3.1,24.0,1000.0,1026.46,749.44
2018,6,14,13,15,938.0,106.5,3.15,23.95,984.5,1009.33,739.38
2018,6,14,13,30,935.0,106.0,3.2,23.9,969.0,988.82,727.15
2018,6,14,13,45,931.0,104.5,3.25,23.85,946.0,963.09,711.47
2018,6,14,14,0,927.0,103.0,3.3,23.8,923.0,934.23,693.66
2018,6,14,14,15,921.0,102.0,3.35,23.7,894.0,901.15,673.04
2018,6,14,14,30,915.0,101.0,3.4,23.6,865.0,865.36,650.41
2018,6,14,14,45,906.5,99.0,3.4,23.45,829.5,824.04,623.59
2018,6,14,15,0,898.0,97.0,3.4,23.3,794.0,780.57,595.0
2018,6,14,15,15,886.5,95.5,3.4,23.3,753.5,733.51,563.18
2018,6,14,15,30,875.0,94.0,3.4,23.3,713.0,685.0,529.06
2018,6,14,15,45,860.5,91.5,3.4,22.85,668.0,632.43,490.8
2018,6,14,16,0,846.0,89.0,3.4,22.4,623.0,579.19,450.86
2018,6,14,16,15,827.0,87.0,3.4,22.05,575.5,523.59,407.64
2018,6,14,16,30,808.0,85.0,3.4,21.7,528.0,468.01,363.03
2018,6,14,16,45,783.5,81.5,3.4,21.35,478.0,409.31,314.61
2018,6,14,17,0,759.0,78.0,3.4,21.0,428.0,352.15,265.98
2018,6,14,17,15,725.5,75.0,3.4,20.5,377.5,294.54,216.17
2018,6,14,17,30,692.0,72.0,3.4,20.0,327.0,238.07,166.77
2018,6,14,17,45,645.0,67.5,3.4,19.5,277.0,182.71,119.39
2018,6,14,18,0,598.0,63.0,3.4,19.0,227.0,132.53,78.76
2018,6,14,18,15,529.5,57.5,3.3,18.4,181.0,85.3,46.49
2018,6,14,18,30,461.0,52.0,3.2,17.8,135.0,46.22,28.77
2018,6,14,18,45,357.0,42.5,3.1,17.2,95.5,33.78,23.28
2018,6,14,19,0,253.0,33.0,3.0,16.6,56.0,25.98,14.35
2018,6,14,19,15,148.0,20.5,3.05,16.2,32.0,16.41,0.0
2018,6,14,19,30,43.0,8.0,3.1,15.8,8.0,7.63,0.0
2018,6,14,19,45,21.5,4.0,3.1,15.35,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.5,2.95,12.45,10.0,0.0,0.0
2018,6,15,5,0,77.0,17.0,3.0,12.6,20.0,16.2,0.0
2018,6,15,5,15,178.5,30.5,3.05,13.0,49.0,24.15,10.48
2018,6,15,5,30,280.0,44.0,3.1,13.4,78.0,34.22,23.7
2018,6,15,5,45,358.0,53.0,3.15,13.8,117.0,40.29,29.86
2018,6,15,6,0,436.0,62.0,3.2,14.2,156.0,74.56,43.99
2018,6,15,6,15,495.0,70.0,3.2,14.6,202.5,116.28,71.49
2018,6,15,6,30,554.0,78.0,3.2,15.0,249.0,164.97,109.84
2018,6,15,6,45,605.0,82.0,3.25,15.45,299.5,214.88,152.43
2018,6,15,7,0,656.0,86.0,3.3,15.9,350.0,270.32,200.81
2018,6,15,7,15,687.0,90.0,3.3,16.25,399.0,324.09,248.41
2018,6,15,7,30,718.0,94.0,3.3,16.6,448.0,380.57,297.32
2018,6,15,7,45,741.5,97.5,3.35,16.95,496.0,436.77,344.92
2018,6,15,8,0,765.0,101.0,3.4,17.3,544.0,492.82,391.07
2018,6,15,8,15,784.5,103.0,3.4,17.65,590.0,546.18,433.74
2018,6,15,8,30,804.0,105.0,3.4,18.0,636.0,599.84,475.37
2018,6,15,8,45,820.0,107.0,3.4,18.35,679.0,651.23,514.09
2018,6,15,9,0,836.0,109.0,3.4,18.7,722.0,700.02,549.93
2018,6,15,9,15,847.5,110.5,3.35,19.0,760.0,745.59,580.76
2018,6,15,9,30,859.0,112.0,3.3,19.3,798.0,789.64,609.95
2018,6,15,9,45,868.0,113.5,3.3,19.6,831.0,829.91,636.3
2018,6,15,10,0,877.0,115.0,3.3,19.9,864.0,868.03,660.88
2018,6,15,10,15,884.5,115.5,3.35,20.1,891.5,901.48,682.59
2018,6,15,10,30,892.0,116.0,3.4,20.3,919.0,932.32,702.43
2018,6,15,10,45,897.5,116.5,3.4,20.5,939.5,958.5,718.71
2018,6,15,11,0,903.0,117.0,3.4,20.7,960.0,981.64,732.95
2018,6,15,11,15,906.5,117.0,3.45,20.8,973.5,999.21,744.12
2018,6,15,11,30,910.0,117.0,3.5,20.9,987.0,1013.47,753.21
2018,6,15,11,45,913.0,116.0,3.55,20.95,993.5,1022.88,759.33
2018,6,15,12,0,916.0,115.0,3.6,21.0,1000.0,1028.86,763.31
2018,6,15,12,15,914.5,116.0,3.7,20.95,998.5,1028.9,764.15
2018,6,15,12,30,913.0,117.0,3.8,20.9,997.0,1025.47,762.81
2018,6,15,12,45,909.0,118.0,3.85,20.85,987.5,1016.14,757.31
2018,6,15,13,0,905.0,119.0,3.9,20.8,978.0,1003.44,749.66
2018,6,15,13,15,903.5,117.0,4.0,20.65,963.0,986.86,740.08
2018,6,15,13,30,902.0,115.0,4.1,20.5,948.0,966.96,728.26
2018,6,15,13,45,900.0,113.0,4.15,20.4,927.0,943.36,713.47
2018,6,15,14,0,898.0,111.0,4.2,20.3,906.0,916.64,696.5
2018,6,15,14,15,892.5,109.5,4.2,20.1,877.5,884.38,675.63
2018,6,15,14,30,887.0,108.0,4.2,19.9,849.0,849.47,652.78
2018,6,15,14,45,880.5,105.0,4.25,19.75,815.0,809.78,626.43
2018,6,15,15,0,874.0,102.0,4.3,19.6,781.0,767.86,598.2
2018,6,15,15,15,863.0,99.5,4.3,19.6,741.0,721.18,565.66
2018,6,15,15,30,852.0,97.0,4.3,19.6,701.0,673.08,530.64
2018,6,15,15,45,839.0,95.0,4.3,19.15,658.0,623.02,493.24
2018,6,15,16,0,826.0,93.0,4.3,18.7,615.0,572.61,454.42
2018,6,15,16,15,808.0,90.5,4.25,18.4,568.5,517.71,410.55
2018,6,15,16,30,790.0,88.0,4.2,18.1,522.0,463.11,365.6
2018,6,15,16,45,764.0,85.5,4.15,17.85,473.0,405.72,317.13
2018,6,15,17,0,738.0,83.0,4.1,17.6,424.0,350.04,268.77
2018,6,15,17,15,701.5,80.0,4.05,17.15,373.5,290.85,217.03
2018,6,15,17,30,665.0,77.0,4.0,16.7,323.0,236.66,168.95
2018,6,15,17,45,611.0,73.5,3.95,16.3,273.5,182.39,122.16
2018,6,15,18,0,557.0,70.0,3.9,15.9,224.0,134.12,82.89
2018,6,15,18,15,484.5,63.5,3.8,15.4,178.0,88.04,50.91
2018,6,15,18,30,412.0,57.0,3.7,14.9,132.0,50.7,33.03
2018,6,15,18,45,305.0,47.0,3.6,14.45,93.5,36.29,25.75
2018,6,15,19,0,198.0,37.0,3.5,14.0,55.0,29.22,17.22
2018,6,15,19,15,113.0,22.5,3.45,13.75,31.5,18.06,0.0
2018,6,15,19,30,28.0,8.0,3.4,13.5,8.0,7.63,0.0
2018,6,15,19,45,14.0,4.0,3.35,13.25,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,33.5,8.5,1.15,12.9,9.5,0.0,0.0
2018,6,16,5,0,67.0,17.0,1.2,13.1,19.0,16.2,0.0
2018,6,16,5,15,163.5,31.5,1.25,13.45,48.5,24.98,10.95
2018,6,16,5,30,260.0,46.0,1.3,13.8,78.0,35.84,25.07
2018,6,16,5,45,350.0,56.0,1.35,14.15,119.0,42.67,31.92
2018,6,16,6,0,440.0,66.0,1.4,14.5,160.0,78.17,46.95
2018,6,16,6,15,499.0,73.5,1.4,14.9,206.5,119.55,73.88
2018,6,16,6,30,558.0,81.0,1.4,15.3,253.0,167.97,111.61
2018,6,16,6,45,600.5,87.0,1.4,15.7,302.0,217.98,154.1
2018,6,16,7,0,643.0,93.0,1.4,16.1,351.0,272.59,201.28
2018,6,16,7,15,676.0,97.5,1.4,16.55,401.0,326.84,248.13
2018,6,16,7,30,709.0,102.0,1.4,17.0,451.0,384.04,296.29
2018,6,16,7,45,735.5,105.0,1.4,17.45,500.0,439.49,341.81
2018,6,16,8,0,762.0,108.0,1.4,17.9,549.0,497.53,387.75
2018,6,16,8,15,781.5,111.0,1.45,18.4,595.5,551.77,429.54
2018,6,16,8,30,801.0,114.0,1.5,18.9,642.0,606.34,470.24
2018,6,16,8,45,817.0,115.0,1.55,19.4,684.5,656.66,506.7
2018,6,16,9,0,833.0,116.0,1.6,19.9,727.0,706.38,541.73
2018,6,16,9,15,846.5,117.0,1.7,20.4,766.0,750.65,571.21
2018,6,16,9,30,860.0,118.0,1.8,20.9,805.0,795.78,600.54
2018,6,16,9,45,841.5,133.5,1.85,21.35,828.5,831.58,622.83
2018,6,16,10,0,823.0,149.0,1.9,21.8,852.0,860.09,640.1
2018,6,16,10,15,812.0,161.5,2.05,22.1,873.5,888.24,658.47
2018,6,16,10,30,801.0,174.0,2.2,22.4,895.0,912.88,674.47
2018,6,16,10,45,796.5,179.0,2.3,22.7,909.5,932.71,686.85
2018,6,16,11,0,792.0,184.0,2.4,23.0,924.0,949.39,697.22
2018,6,16,11,15,834.5,163.0,2.5,23.2,952.5,982.54,718.68
2018,6,16,11,30,877.0,142.0,2.6,23.4,981.0,1005.35,733.23
2018,6,16,11,45,898.5,131.0,2.75,23.55,995.0,1023.1,745.27
2018,6,16,12,0,920.0,120.0,2.9,23.7,1009.0,1037.61,755.31
2018,6,16,12,15,919.5,120.0,3.05,23.7,1007.5,1037.71,756.57
2018,6,16,12,30,919.0,120.0,3.2,23.7,1006.0,1034.31,755.75
2018,6,16,12,45,916.5,121.0,3.35,23.65,998.0,1026.46,752.22
2018,6,16,13,0,914.0,122.0,3.5,23.6,990.0,1015.19,746.5
2018,6,16,13,15,911.5,121.0,3.6,23.4,975.0,998.57,737.34
2018,6,16,13,30,909.0,120.0,3.7,23.2,960.0,978.64,725.99
2018,6,16,13,45,904.5,119.5,3.85,23.05,938.0,954.14,711.69
2018,6,16,14,0,900.0,119.0,4.0,22.9,916.0,926.61,695.23
2018,6,16,14,15,894.5,117.5,4.05,22.6,888.0,894.35,675.22
2018,6,16,14,30,889.0,116.0,4.1,22.3,860.0,859.41,653.19
2018,6,16,14,45,882.0,114.0,4.15,22.0,826.0,820.28,627.98
2018,6,16,15,0,875.0,112.0,4.2,21.7,792.0,778.94,600.9
2018,6,16,15,15,863.5,110.0,4.2,21.7,752.0,732.38,568.84
2018,6,16,15,30,852.0,108.0,4.2,21.7,712.0,684.41,534.03
2018,6,16,15,45,841.5,104.5,4.35,21.0,669.5,635.55,498.87
2018,6,16,16,0,831.0,101.0,4.5,20.3,627.0,584.06,460.64
2018,6,16,16,15,815.0,97.5,4.55,19.85,580.5,528.93,417.43
2018,6,16,16,30,799.0,94.0,4.6,19.4,534.0,473.89,372.78
2018,6,16,16,45,776.0,90.5,4.65,18.95,484.5,416.25,324.64
2018,6,16,17,0,753.0,87.0,4.7,18.5,435.0,360.0,276.14
2018,6,16,17,15,717.5,83.5,4.7,18.0,384.0,299.69,223.54
2018,6,16,17,30,682.0,80.0,4.7,17.5,333.0,244.32,174.45
2018,6,16,17,45,632.5,75.0,4.7,17.0,282.5,188.47,126.18
2018,6,16,18,0,583.0,70.0,4.7,16.5,232.0,138.12,84.95
2018,6,16,18,15,508.5,63.5,4.6,15.95,184.5,90.3,51.72
2018,6,16,18,30,434.0,57.0,4.5,15.4,137.0,51.45,33.06
2018,6,16,18,45,323.0,47.5,4.4,14.85,97.0,36.69,26.06
2018,6,16,19,0,212.0,38.0,4.3,14.3,57.0,30.04,17.97
2018,6,16,19,15,121.5,23.0,4.25,13.95,32.5,18.47,0.0
2018,6,16,19,30,31.0,8.0,4.2,13.6,8.0,7.63,0.0
2018,6,16,19,45,15.5,4.0,4.2,13.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,4,45,22.0,8.5,1.85,13.5,9.0,0.0,0.0
2018,6,17,5,0,44.0,17.0,1.8,13.6,18.0,16.2,0.0
2018,6,17,5,15,122.0,33.0,1.85,13.8,45.5,26.84,12.04
2018,6,17,5,30,200.0,49.0,1.9,14.0,73.0,38.25,27.07
2018,6,17,5,45,221.5,60.5,1.9,14.2,98.5,48.21,36.74
2018,6,17,6,0,243.0,72.0,1.9,14.4,124.0,72.88,48.69
2018,6,17,6,15,135.0,82.5,1.95,14.6,112.5,88.07,63.39
2018,6,17,6,30,27.0,93.0,2.0,14.8,101.0,89.14,69.05
2018,6,17,6,45,24.0,112.0,2.0,15.0,120.0,107.79,84.86
2018,6,17,7,0,21.0,131.0,2.0,15.2,139.0,126.43,100.37
2018,6,17,7,15,38.5,162.5,1.95,15.45,180.5,162.87,129.81
2018,6,17,7,30,56.0,194.0,1.9,15.7,222.0,201.8,160.95
2018,6,17,7,45,66.0,217.5,1.9,15.95,253.5,232.28,185.0
2018,6,17,8,0,76.0,241.0,1.9,16.2,285.0,263.92,209.7
2018,6,17,8,15,94.5,266.0,1.85,16.65,325.0,302.81,239.56
2018,6,17,8,30,113.0,291.0,1.8,17.1,365.0,346.97,272.95
2018,6,17,8,45,302.0,261.0,1.8,17.55,478.0,453.18,356.08
2018,6,17,9,0,491.0,231.0,1.8,18.0,591.0,577.06,449.67
2018,6,17,9,15,617.0,199.5,1.7,18.45,676.0,665.13,513.15
2018,6,17,9,30,743.0,168.0,1.6,18.9,761.0,758.45,578.37
2018,6,17,9,45,794.5,150.0,1.55,19.4,807.5,809.12,609.6
2018,6,17,10,0,846.0,132.0,1.5,19.9,854.0,857.33,638.86
2018,6,17,10,15,853.5,133.0,1.45,20.3,881.0,890.44,657.79
2018,6,17,10,30,861.0,134.0,1.4,20.7,908.0,921.02,674.96
2018,6,17,10,45,867.5,133.5,1.4,21.1,928.5,946.51,689.37
2018,6,17,11,0,874.0,133.0,1.4,21.5,949.0,969.13,701.91
2018,6,17,11,15,878.0,133.0,1.35,21.85,962.5,986.8,710.67
2018,6,17,11,30,882.0,133.0,1.3,22.2,976.0,1001.28,717.44
2018,6,17,11,45,864.5,143.5,1.3,22.55,974.5,1001.47,716.17
2018,6,17,12,0,847.0,154.0,1.3,22.9,973.0,998.05,712.94
2018,6,17,12,15,848.0,153.5,1.35,23.15,972.5,999.15,713.78
2018,6,17,12,30,849.0,153.0,1.4,23.4,972.0,997.05,712.65
2018,6,17,12,45,870.5,139.0,1.4,23.65,972.5,998.88,713.32
2018,6,17,13,0,892.0,125.0,1.4,23.9,973.0,996.84,711.63
2018,6,17,13,15,889.0,124.5,1.45,24.0,958.0,980.61,702.37
2018,6,17,13,30,886.0,124.0,1.5,24.1,943.0,961.16,691.24
2018,6,17,13,45,881.0,123.0,1.6,24.2,920.5,936.27,677.29
2018,6,17,14,0,876.0,122.0,1.7,24.3,898.0,908.45,661.31
2018,6,17,14,15,868.5,120.0,1.75,24.25,868.5,874.71,641.08
2018,6,17,14,30,861.0,118.0,1.8,24.2,839.0,838.5,619.01
2018,6,17,14,45,851.5,116.5,1.85,24.2,804.5,798.9,594.27
2018,6,17,15,0,842.0,115.0,1.9,24.2,770.0,757.37,567.88
2018,6,17,15,15,830.0,113.0,1.9,24.2,731.0,711.83,537.95
2018,6,17,15,30,818.0,111.0,1.9,24.2,692.0,666.76,506.42
2018,6,17,15,45,802.0,109.0,2.05,23.85,648.5,615.89,471.04
2018,6,17,16,0,786.0,107.0,2.2,23.5,605.0,564.62,434.0
2018,6,17,16,15,764.5,104.0,2.3,23.15,557.5,509.35,392.37
2018,6,17,16,30,743.0,101.0,2.4,22.8,510.0,454.8,349.78
2018,6,17,16,45,715.5,97.5,2.5,22.45,461.5,396.87,303.16
2018,6,17,17,0,688.0,94.0,2.6,22.1,413.0,342.02,257.47
2018,6,17,17,15,653.0,89.0,2.7,21.55,363.5,285.65,209.8
2018,6,17,17,30,618.0,84.0,2.8,21.0,314.0,232.65,164.21
2018,6,17,17,45,569.0,78.5,2.85,20.4,266.0,180.09,119.96
2018,6,17,18,0,520.0,73.0,2.9,19.8,218.0,133.02,82.24
2018,6,17,18,15,454.0,65.5,2.9,19.1,173.5,88.57,51.47
2018,6,17,18,30,388.0,58.0,2.9,18.4,129.0,50.72,32.26
2018,6,17,18,45,296.0,46.5,2.85,17.7,91.5,35.82,25.03
2018,6,17,19,0,204.0,35.0,2.8,17.0,54.0,27.51,15.91
2018,6,17,19,15,118.5,21.5,2.75,16.55,31.0,17.18,0.0
2018,6,17,19,30,33.0,8.0,2.7,16.1,8.0,7.63,0.0
2018,6,17,19,45,16.5,4.0,2.6,15.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.7,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.8,13.3,4.0,3.81,0.0
2018,6,18,5,15,0.0,10.5,1.85,13.75,10.5,9.72,0.71
2018,6,18,5,30,0.0,17.0,1.9,14.2,17.0,15.76,7.84
2018,6,18,5,45,0.0,26.5,1.95,14.7,26.5,24.58,15.99
2018,6,18,6,0,0.0,36.0,2.0,15.2,36.0,33.42,22.77
2018,6,18,6,15,0.0,47.5,1.95,15.65,47.5,44.14,31.98
2018,6,18,6,30,0.0,59.0,1.9,16.1,59.0,54.86,41.06
2018,6,18,6,45,0.0,68.5,1.9,16.55,68.5,63.73,48.41
2018,6,18,7,0,0.0,78.0,1.9,17.0,78.0,72.55,55.58
2018,6,18,7,15,1.5,102.5,1.85,17.55,103.0,95.64,74.4
2018,6,18,7,30,3.0,127.0,1.8,18.1,128.0,119.02,93.12
2018,6,18,7,45,17.5,171.5,1.7,18.6,181.0,167.0,131.34
2018,6,18,8,0,32.0,216.0,1.6,19.1,234.0,218.37,171.41
2018,6,18,8,15,80.0,253.0,1.6,19.6,304.0,282.45,220.96
2018,6,18,8,30,128.0,290.0,1.6,20.1,374.0,355.02,275.92
2018,6,18,8,45,342.0,252.5,1.6,20.6,498.0,470.96,365.12
2018,6,18,9,0,556.0,215.0,1.6,21.1,622.0,606.66,465.55
2018,6,18,9,15,704.0,163.5,1.6,21.6,707.0,693.85,528.02
2018,6,18,9,30,852.0,112.0,1.6,22.1,792.0,782.59,587.57
2018,6,18,9,45,852.0,119.0,1.65,22.6,822.5,820.73,610.76
2018,6,18,10,0,852.0,126.0,1.7,23.1,853.0,856.15,632.39
2018,6,18,10,15,859.0,126.5,1.75,23.45,879.5,888.53,652.21
2018,6,18,10,30,866.0,127.0,1.8,23.8,906.0,918.35,670.26
2018,6,18,10,45,871.5,127.5,1.85,24.15,926.5,944.04,685.59
2018,6,18,11,0,877.0,128.0,1.9,24.5,947.0,966.8,699.04
2018,6,18,11,15,860.0,140.0,1.95,24.7,952.5,975.95,704.24
2018,6,18,11,30,843.0,152.0,2.0,24.9,958.0,981.26,707.23
2018,6,18,11,45,864.0,140.5,2.1,25.1,971.0,997.92,718.16
2018,6,18,12,0,885.0,129.0,2.2,25.3,984.0,1011.49,727.05
2018,6,18,12,15,866.5,139.5,2.3,25.35,976.0,1004.0,723.08
2018,6,18,12,30,848.0,150.0,2.4,25.4,968.0,993.18,717.23
2018,6,18,12,45,849.5,147.0,2.5,25.45,960.5,986.0,713.76
2018,6,18,13,0,851.0,144.0,2.6,25.5,953.0,975.58,708.2
2018,6,18,13,15,842.0,149.0,2.65,25.45,938.5,959.55,698.87
2018,6,18,13,30,833.0,154.0,2.7,25.4,924.0,948.14,692.64
2018,6,18,13,45,828.5,152.5,2.8,25.35,902.5,923.88,678.33
2018,6,18,14,0,824.0,151.0,2.9,25.3,881.0,896.81,662.14
2018,6,18,14,15,844.5,133.0,2.9,25.15,860.0,867.03,643.58
2018,6,18,14,30,865.0,115.0,2.9,25.0,839.0,839.24,626.28
2018,6,18,14,45,849.0,116.0,2.95,24.85,802.5,796.84,599.11
2018,6,18,15,0,833.0,117.0,3.0,24.7,766.0,752.96,570.63
2018,6,18,15,15,829.0,111.5,3.0,24.7,729.0,710.14,541.93
2018,6,18,15,30,825.0,106.0,3.0,24.7,692.0,665.37,510.19
2018,6,18,15,45,811.0,103.0,3.05,24.2,649.0,616.09,474.9
2018,6,18,16,0,797.0,100.0,3.1,23.7,606.0,564.62,436.89
2018,6,18,16,15,779.0,96.5,3.15,23.35,559.5,510.2,395.14
2018,6,18,16,30,761.0,93.0,3.2,23.0,513.0,456.14,352.25
2018,6,18,16,45,737.5,89.5,3.2,22.65,465.0,400.37,306.6
2018,6,18,17,0,714.0,86.0,3.2,22.3,417.0,346.08,260.77
2018,6,18,17,15,682.0,81.5,3.2,21.8,368.0,288.14,211.32
2018,6,18,17,30,650.0,77.0,3.2,21.3,319.0,234.75,164.92
2018,6,18,17,45,606.0,71.5,3.2,20.8,271.0,181.34,119.43
2018,6,18,18,0,562.0,66.0,3.2,20.3,223.0,132.77,80.08
2018,6,18,18,15,498.5,59.0,3.1,19.7,177.5,86.44,47.85
2018,6,18,18,30,435.0,52.0,3.0,19.1,132.0,47.65,28.82
2018,6,18,18,45,343.5,43.0,2.9,18.5,94.5,33.99,23.39
2018,6,18,19,0,252.0,34.0,2.8,17.9,57.0,26.71,15.31
2018,6,18,19,15,148.5,21.0,2.75,17.5,32.5,16.76,0.0
2018,6,18,19,30,45.0,8.0,2.7,17.1,8.0,7.63,0.0
2018,6,18,19,45,22.5,4.0,2.65,16.65,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.0,2.05,13.55,7.0,0.0,0.0
2018,6,19,5,0,66.0,12.0,2.1,13.8,14.0,11.44,0.0
2018,6,19,5,15,122.5,21.0,2.1,14.15,33.0,16.34,4.91
2018,6,19,5,30,179.0,30.0,2.1,14.5,52.0,22.92,13.93
2018,6,19,5,45,107.5,42.5,2.1,14.85,57.5,34.58,24.73
2018,6,19,6,0,36.0,55.0,2.1,15.2,63.0,51.71,37.12
2018,6,19,6,15,18.0,70.5,2.1,15.5,74.5,66.05,49.74
2018,6,19,6,30,0.0,86.0,2.1,15.8,86.0,78.97,61.43
2018,6,19,6,45,37.0,103.0,2.1,16.15,118.0,102.81,79.87
2018,6,19,7,0,74.0,120.0,2.1,16.5,150.0,131.8,102.89
2018,6,19,7,15,85.0,145.0,2.05,16.8,183.5,163.71,129.04
2018,6,19,7,30,96.0,170.0,2.0,17.1,217.0,197.09,156.05
2018,6,19,7,45,72.0,197.5,1.95,17.45,235.0,216.51,171.49
2018,6,19,8,0,48.0,225.0,1.9,17.8,253.0,234.76,185.38
2018,6,19,8,15,62.0,250.5,1.9,18.3,289.5,269.99,212.41
2018,6,19,8,30,76.0,276.0,1.9,18.8,326.0,306.73,240.14
2018,6,19,8,45,122.0,302.5,1.85,19.3,389.0,370.69,288.61
2018,6,19,9,0,168.0,329.0,1.8,19.8,452.0,435.35,336.46
2018,6,19,9,15,393.0,274.0,1.8,20.4,582.0,567.98,437.02
2018,6,19,9,30,618.0,219.0,1.8,21.0,712.0,710.08,540.06
2018,6,19,9,45,765.0,156.5,1.85,21.6,792.0,790.53,595.21
2018,6,19,10,0,912.0,94.0,1.9,22.2,872.0,874.95,649.5
2018,6,19,10,15,918.5,94.5,1.9,22.75,899.5,908.7,668.69
2018,6,19,10,30,925.0,95.0,1.9,23.3,927.0,939.68,686.37
2018,6,19,10,45,929.5,95.5,1.9,23.85,947.5,965.86,700.81
2018,6,19,11,0,934.0,96.0,1.9,24.4,968.0,988.86,713.17
2018,6,19,11,15,936.0,97.0,2.0,24.7,981.5,1006.68,724.17
2018,6,19,11,30,938.0,98.0,2.1,25.0,995.0,1021.04,733.08
2018,6,19,11,45,939.5,97.5,2.2,25.35,1001.0,1029.89,738.45
2018,6,19,12,0,941.0,97.0,2.3,25.7,1007.0,1035.2,741.71
2018,6,19,12,15,938.5,99.5,2.4,25.75,1006.0,1036.0,743.1
2018,6,19,12,30,936.0,102.0,2.5,25.8,1005.0,1033.22,742.34
2018,6,19,12,45,928.5,106.0,2.65,25.9,995.5,1023.51,737.6
2018,6,19,13,0,921.0,110.0,2.8,26.0,986.0,1010.4,730.72
2018,6,19,13,15,918.5,109.0,2.9,25.9,970.5,993.82,721.7
2018,6,19,13,30,916.0,108.0,3.0,25.8,955.0,973.9,710.51
2018,6,19,13,45,911.5,107.0,3.15,25.7,932.5,948.89,696.3
2018,6,19,14,0,907.0,106.0,3.3,25.6,910.0,920.84,679.9
2018,6,19,14,15,900.5,105.0,3.35,25.35,881.5,888.16,659.97
2018,6,19,14,30,894.0,104.0,3.4,25.1,853.0,852.84,638.08
2018,6,19,14,45,886.0,102.0,3.5,24.9,818.5,812.88,612.86
2018,6,19,15,0,878.0,100.0,3.6,24.7,784.0,770.78,585.78
2018,6,19,15,15,867.0,98.0,3.6,24.7,744.5,724.59,554.55
2018,6,19,15,30,856.0,96.0,3.6,24.7,705.0,676.94,521.06
2018,6,19,15,45,843.0,94.0,3.65,24.05,662.0,626.82,485.2
2018,6,19,16,0,830.0,92.0,3.7,23.4,619.0,575.92,447.53
2018,6,19,16,15,813.0,89.0,3.7,22.95,572.5,521.33,405.35
2018,6,19,16,30,796.0,86.0,3.7,22.5,526.0,466.52,361.6
2018,6,19,16,45,773.0,82.5,3.7,22.05,477.0,409.13,314.45
2018,6,19,17,0,750.0,79.0,3.7,21.6,428.0,353.12,266.94
2018,6,19,17,15,718.5,76.0,3.7,21.05,378.5,296.59,218.13
2018,6,19,17,30,687.0,73.0,3.7,20.5,329.0,240.96,169.46
2018,6,19,17,45,644.0,67.5,3.65,19.9,279.5,185.6,121.93
2018,6,19,18,0,601.0,62.0,3.6,19.3,230.0,134.96,80.53
2018,6,19,18,15,538.5,56.0,3.5,18.7,184.0,87.28,47.16
2018,6,19,18,30,476.0,50.0,3.4,18.1,138.0,46.98,27.6
2018,6,19,18,45,380.5,41.5,3.3,17.5,99.0,32.56,22.29
2018,6,19,19,0,285.0,33.0,3.2,16.9,60.0,27.11,15.78
2018,6,19,19,15,170.0,21.0,3.2,16.55,34.5,16.76,0.0
2018,6,19,19,30,55.0,9.0,3.2,16.2,9.0,8.58,0.0
2018,6,19,19,45,27.5,4.5,3.15,15.8,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,4,45,65.5,8.5,2.75,12.25,10.5,0.0,0.0
2018,6,20,5,0,131.0,17.0,2.8,12.4,21.0,16.2,0.0
2018,6,20,5,15,252.5,27.0,2.9,12.85,51.5,22.33,8.66
2018,6,20,5,30,374.0,37.0,3.0,13.3,82.0,29.49,19.6
2018,6,20,5,45,364.5,45.0,3.05,13.75,105.5,34.26,24.54
2018,6,20,6,0,355.0,53.0,3.1,14.2,129.0,60.38,35.05
2018,6,20,6,15,189.0,79.0,3.15,14.75,120.5,89.12,61.97
2018,6,20,6,30,23.0,105.0,3.2,15.3,112.0,98.49,76.97
2018,6,20,6,45,25.0,125.0,3.25,15.85,134.0,119.13,94.06
2018,6,20,7,0,27.0,145.0,3.3,16.4,156.0,140.21,111.26
2018,6,20,7,15,46.5,171.0,3.25,16.9,192.5,173.01,137.47
2018,6,20,7,30,66.0,197.0,3.2,17.4,229.0,208.27,165.49
2018,6,20,7,45,106.0,222.5,3.2,17.9,280.5,256.44,203.51
2018,6,20,8,0,146.0,248.0,3.2,18.4,332.0,307.79,243.67
2018,6,20,8,15,390.5,206.5,3.15,18.85,457.5,420.4,332.88
2018,6,20,8,30,635.0,165.0,3.1,19.3,583.0,552.9,435.5
2018,6,20,8,45,769.5,126.5,3.05,19.8,666.0,634.67,497.28
2018,6,20,9,0,904.0,88.0,3.0,20.3,749.0,723.9,562.46
2018,6,20,9,15,908.0,92.5,3.05,20.7,786.5,769.82,592.76
2018,6,20,9,30,912.0,97.0,3.1,21.1,824.0,813.5,621.36
2018,6,20,9,45,908.5,104.5,3.15,21.5,854.0,851.61,645.77
2018,6,20,10,0,905.0,112.0,3.2,21.9,884.0,886.57,667.82
2018,6,20,10,15,912.5,112.5,3.25,22.2,912.0,921.05,689.64
2018,6,20,10,30,920.0,113.0,3.3,22.5,940.0,952.82,709.5
2018,6,20,10,45,927.0,113.0,3.4,22.75,962.5,980.75,727.23
2018,6,20,11,0,934.0,113.0,3.5,23.0,985.0,1005.63,742.93
2018,6,20,11,15,937.5,113.0,3.6,23.1,999.0,1023.92,754.76
2018,6,20,11,30,941.0,113.0,3.7,23.2,1013.0,1038.8,764.48
2018,6,20,11,45,944.5,112.0,3.75,23.35,1020.0,1049.21,770.85
2018,6,20,12,0,948.0,111.0,3.8,23.5,1027.0,1056.08,775.04
2018,6,20,12,15,947.5,111.0,3.9,23.5,1026.0,1056.4,775.89
2018,6,20,12,30,947.0,111.0,4.0,23.5,1025.0,1053.13,774.52
2018,6,20,12,45,946.0,110.0,4.05,23.45,1016.5,1044.79,769.74
2018,6,20,13,0,945.0,109.0,4.1,23.4,1008.0,1032.88,762.73
2018,6,20,13,15,942.5,108.5,4.15,23.3,992.5,1016.5,752.98
2018,6,20,13,30,940.0,108.0,4.2,23.2,977.0,996.69,741.0
2018,6,20,13,45,936.0,106.5,4.25,23.1,954.5,971.18,725.18
2018,6,20,14,0,932.0,105.0,4.3,23.0,932.0,942.5,707.2
2018,6,20,14,15,925.5,104.0,4.3,22.85,902.5,909.14,685.81
2018,6,20,14,30,919.0,103.0,4.3,22.7,873.0,873.07,662.43
2018,6,20,14,45,910.5,101.0,4.3,22.5,837.5,831.87,635.39
2018,6,20,15,0,902.0,99.0,4.3,22.3,802.0,788.49,606.54
2018,6,20,15,15,891.0,97.5,4.3,22.3,762.0,741.85,574.55
2018,6,20,15,30,880.0,96.0,4.3,22.3,722.0,693.68,540.34
2018,6,20,15,45,867.0,93.0,4.25,21.8,677.5,641.49,501.92
2018,6,20,16,0,854.0,90.0,4.2,21.3,633.0,588.47,461.73
2018,6,20,16,15,837.0,87.0,4.15,20.95,585.5,532.75,417.96
2018,6,20,16,30,820.0,84.0,4.1,20.6,538.0,476.62,372.51
2018,6,20,16,45,798.0,81.0,4.05,20.25,488.5,418.87,324.38
2018,6,20,17,0,776.0,78.0,4.0,19.9,439.0,362.33,275.8
2018,6,20,17,15,746.0,74.0,3.95,19.4,388.5,303.84,224.83
2018,6,20,17,30,716.0,70.0,3.9,18.9,338.0,248.02,175.4
2018,6,20,17,45,675.0,65.5,3.8,18.45,288.5,190.4,125.37
2018,6,20,18,0,634.0,61.0,3.7,18.0,239.0,139.11,82.93
2018,6,20,18,15,571.5,55.0,3.6,17.5,191.5,89.44,47.85
2018,6,20,18,30,509.0,49.0,3.5,17.0,144.0,47.15,27.15
2018,6,20,18,45,413.0,41.0,3.4,16.45,103.5,32.08,22.0
2018,6,20,19,0,317.0,33.0,3.3,15.9,63.0,27.09,15.92
2018,6,20,19,15,190.5,21.0,3.3,15.55,36.5,17.67,0.0
2018,6,20,19,30,64.0,9.0,3.3,15.2,10.0,8.58,0.0
2018,6,20,19,45,32.0,4.5,3.25,14.85,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,21,4,45,61.5,8.0,2.75,11.7,10.0,0.0,0.0
2018,6,21,5,0,123.0,16.0,2.8,11.9,20.0,15.25,0.0
2018,6,21,5,15,244.5,27.0,2.8,12.35,51.0,22.36,8.5
2018,6,21,5,30,366.0,38.0,2.8,12.8,82.0,30.48,20.48
2018,6,21,5,45,453.0,45.5,2.8,13.3,125.0,34.89,25.14
2018,6,21,6,0,540.0,53.0,2.8,13.8,168.0,69.3,37.29
2018,6,21,6,15,578.0,60.0,2.75,14.4,212.0,113.64,65.92
2018,6,21,6,30,616.0,67.0,2.7,15.0,256.0,162.41,104.79
2018,6,21,6,45,642.0,75.0,2.7,15.65,303.0,213.65,149.41
2018,6,21,7,0,668.0,83.0,2.7,16.3,350.0,267.57,197.18
2018,6,21,7,15,720.5,83.5,2.65,16.9,406.5,327.57,248.92
2018,6,21,7,30,773.0,84.0,2.6,17.5,463.0,390.64,302.27
2018,6,21,7,45,808.5,84.0,2.5,18.1,516.5,450.24,351.67
2018,6,21,8,0,844.0,84.0,2.4,18.7,570.0,512.64,401.49
2018,6,21,8,15,860.5,86.0,2.35,19.3,617.0,567.84,444.29
2018,6,21,8,30,877.0,88.0,2.3,19.9,664.0,622.9,485.4
2018,6,21,8,45,890.0,89.5,2.25,20.5,707.5,674.77,522.72
2018,6,21,9,0,903.0,91.0,2.2,21.1,751.0,725.62,557.38
2018,6,21,9,15,914.0,92.0,2.15,21.65,790.5,773.22,587.52
2018,6,21,9,30,925.0,93.0,2.1,22.2,830.0,819.11,615.86
2018,6,21,9,45,919.5,101.0,2.05,22.8,859.0,856.62,637.86
2018,6,21,10,0,914.0,109.0,2.0,23.4,888.0,890.81,657.34
2018,6,21,10,15,935.0,101.5,1.95,23.85,920.5,929.48,679.82
2018,6,21,10,30,956.0,94.0,1.9,24.3,953.0,966.07,700.52
2018,6,21,10,45,960.0,95.0,1.9,24.8,974.0,993.11,715.34
2018,6,21,11,0,964.0,96.0,1.9,25.3,995.0,1016.85,728.07
2018,6,21,11,15,966.5,96.0,2.0,25.6,1008.5,1034.72,738.98
2018,6,21,11,30,969.0,96.0,2.1,25.9,1022.0,1049.04,747.78
2018,6,21,11,45,971.0,95.5,2.2,26.15,1029.0,1058.76,753.95
2018,6,21,12,0,973.0,95.0,2.3,26.4,1036.0,1064.82,757.95
2018,6,21,12,15,968.5,98.0,2.45,26.55,1033.5,1064.27,758.79
2018,6,21,12,30,964.0,101.0,2.6,26.7,1031.0,1060.04,757.4
2018,6,21,12,45,954.5,106.0,2.75,26.8,1020.5,1049.27,752.06
2018,6,21,13,0,945.0,111.0,2.9,26.9,1010.0,1035.04,744.54
