Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,15,923.0,121.5,3.0,26.85,987.5,1010.93,730.65
2018,6,21,13,30,901.0,132.0,3.1,26.8,965.0,983.99,714.91
2018,6,21,13,45,898.5,129.5,3.15,26.8,943.5,959.8,700.34
2018,6,21,14,0,896.0,127.0,3.2,26.8,922.0,932.48,683.63
2018,6,21,14,15,907.5,116.0,3.25,26.7,899.0,905.92,667.63
2018,6,21,14,30,919.0,105.0,3.3,26.6,876.0,875.51,648.93
2018,6,21,14,45,898.5,109.0,3.3,26.45,837.0,830.74,620.17
2018,6,21,15,0,878.0,113.0,3.3,26.3,798.0,784.63,590.22
2018,6,21,15,15,847.0,117.5,3.3,26.3,750.5,732.89,555.59
2018,6,21,15,30,816.0,122.0,3.3,26.3,703.0,678.53,516.83
2018,6,21,15,45,810.5,115.0,3.25,26.0,661.5,629.42,481.48
2018,6,21,16,0,805.0,108.0,3.2,25.7,620.0,578.94,444.05
2018,6,21,16,15,797.5,100.0,3.2,25.4,575.0,525.25,403.19
2018,6,21,16,30,790.0,92.0,3.2,25.1,530.0,470.82,360.35
2018,6,21,16,45,777.5,86.5,3.2,24.75,484.0,416.21,315.91
2018,6,21,17,0,765.0,81.0,3.2,24.4,438.0,361.83,270.16
2018,6,21,17,15,735.5,77.0,3.15,23.8,388.0,304.08,221.04
2018,6,21,17,30,706.0,73.0,3.1,23.2,338.0,248.96,173.32
2018,6,21,17,45,661.5,68.5,3.05,22.6,287.5,191.1,124.34
2018,6,21,18,0,617.0,64.0,3.0,22.0,237.0,140.05,83.05
2018,6,21,18,15,551.5,57.5,2.85,21.15,189.5,90.63,48.73
2018,6,21,18,30,486.0,51.0,2.7,20.3,142.0,48.96,28.27
2018,6,21,18,45,387.0,43.0,2.55,19.45,102.0,33.9,23.26
2018,6,21,19,0,288.0,35.0,2.4,18.6,62.0,29.05,17.33
2018,6,21,19,15,171.5,21.5,2.35,18.1,35.5,17.15,0.0
2018,6,21,19,30,55.0,8.0,2.3,17.6,9.0,7.63,0.0
2018,6,21,19,45,27.5,4.0,2.3,17.15,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,22,4,45,53.5,8.0,1.55,14.0,9.5,0.0,0.0
2018,6,22,5,0,107.0,16.0,1.5,14.4,19.0,15.25,0.0
2018,6,22,5,15,223.5,27.5,1.5,15.15,49.0,22.91,8.45
2018,6,22,5,30,340.0,39.0,1.5,15.9,79.0,31.48,21.03
2018,6,22,5,45,428.0,47.0,1.5,16.65,121.5,36.27,25.98
2018,6,22,6,0,516.0,55.0,1.5,17.4,164.0,69.42,37.71
2018,6,22,6,15,575.0,60.5,1.45,18.1,212.0,113.23,64.71
2018,6,22,6,30,634.0,66.0,1.4,18.8,260.0,163.93,103.42
2018,6,22,6,45,675.5,70.5,1.35,19.5,310.5,216.44,147.54
2018,6,22,7,0,717.0,75.0,1.3,20.2,361.0,275.19,197.63
2018,6,22,7,15,747.0,79.0,1.25,21.1,412.0,331.62,245.52
2018,6,22,7,30,777.0,83.0,1.2,22.0,463.0,390.61,293.99
2018,6,22,7,45,800.0,86.0,1.15,22.9,513.0,447.72,339.34
2018,6,22,8,0,823.0,89.0,1.1,23.8,563.0,506.03,383.63
2018,6,22,8,15,840.0,91.5,1.05,24.65,610.0,561.4,423.97
2018,6,22,8,30,857.0,94.0,1.0,25.5,657.0,616.1,462.08
2018,6,22,8,45,856.0,101.5,1.0,26.35,695.5,663.85,494.08
2018,6,22,9,0,855.0,109.0,1.0,27.2,734.0,709.39,523.39
2018,6,22,9,15,878.5,106.0,1.0,27.85,777.5,760.36,554.45
2018,6,22,9,30,902.0,103.0,1.0,28.5,821.0,810.69,584.12
2018,6,22,9,45,907.0,106.0,1.0,29.15,853.5,850.96,606.74
2018,6,22,10,0,912.0,109.0,1.0,29.8,886.0,888.71,627.49
2018,6,22,10,15,918.5,110.0,1.1,30.2,914.0,923.09,648.1
2018,6,22,10,30,925.0,111.0,1.2,30.6,942.0,954.71,666.92
2018,6,22,10,45,929.5,111.0,1.25,31.05,962.0,980.52,681.23
2018,6,22,11,0,934.0,111.0,1.3,31.5,982.0,1003.17,693.64
2018,6,22,11,15,935.5,111.5,1.45,31.65,995.0,1020.13,705.08
2018,6,22,11,30,937.0,112.0,1.6,31.8,1008.0,1033.63,714.51
2018,6,22,11,45,938.5,112.0,1.7,31.95,1014.5,1043.13,720.85
2018,6,22,12,0,940.0,112.0,1.8,32.1,1021.0,1049.09,725.16
2018,6,22,12,15,938.5,113.0,1.95,32.1,1019.5,1049.5,727.32
2018,6,22,12,30,937.0,114.0,2.1,32.1,1018.0,1046.36,727.37
2018,6,22,12,45,913.5,126.5,2.2,32.15,1002.0,1029.39,718.22
2018,6,22,13,0,890.0,139.0,2.3,32.2,986.0,1009.23,707.19
2018,6,22,13,15,868.0,148.0,2.4,32.1,963.0,984.25,693.52
2018,6,22,13,30,846.0,157.0,2.5,32.0,940.0,964.33,682.93
2018,6,22,13,45,826.5,163.5,2.6,31.95,913.0,934.17,665.55
2018,6,22,14,0,807.0,170.0,2.7,31.9,886.0,901.82,646.63
2018,6,22,14,15,806.5,164.0,2.75,31.8,860.0,871.69,628.72
2018,6,22,14,30,806.0,158.0,2.8,31.7,834.0,838.85,608.84
2018,6,22,14,45,803.0,151.0,2.9,31.55,801.0,800.41,585.44
2018,6,22,15,0,800.0,144.0,3.0,31.4,768.0,759.71,560.16
2018,6,22,15,15,792.5,138.0,3.0,31.4,729.5,714.64,530.11
2018,6,22,15,30,785.0,132.0,3.0,31.4,691.0,668.02,497.68
2018,6,22,15,45,777.0,124.5,3.0,30.95,649.0,618.28,463.13
2018,6,22,16,0,769.0,117.0,3.0,30.5,607.0,567.47,426.72
2018,6,22,16,15,765.5,108.5,3.0,30.05,564.5,517.22,389.5
2018,6,22,16,30,762.0,100.0,3.0,29.6,522.0,465.88,350.07
2018,6,22,16,45,752.0,92.5,3.0,29.15,476.5,411.86,307.18
2018,6,22,17,0,742.0,85.0,3.0,28.7,431.0,357.85,262.81
2018,6,22,17,15,711.0,81.0,2.95,27.95,381.5,299.09,214.11
2018,6,22,17,30,680.0,77.0,2.9,27.2,332.0,244.69,168.07
2018,6,22,17,45,633.0,72.0,2.85,26.4,282.0,189.28,122.14
2018,6,22,18,0,586.0,67.0,2.8,25.6,232.0,139.04,82.33
2018,6,22,18,15,516.5,60.0,2.7,24.65,184.5,90.6,49.19
2018,6,22,18,30,447.0,53.0,2.6,23.7,137.0,50.41,29.32
2018,6,22,18,45,350.0,44.0,2.5,22.75,98.0,34.78,23.65
2018,6,22,19,0,253.0,35.0,2.4,21.8,59.0,27.47,15.88
2018,6,22,19,15,149.0,22.0,2.4,21.3,34.0,17.55,0.0
2018,6,22,19,30,45.0,9.0,2.4,20.8,9.0,8.58,0.0
2018,6,22,19,45,22.5,4.5,2.4,20.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,18.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,6,23,4,45,62.0,7.5,1.65,18.0,9.5,0.0,0.0
2018,6,23,5,0,124.0,15.0,1.6,18.3,19.0,14.3,0.0
2018,6,23,5,15,246.0,25.5,1.7,19.0,49.0,20.94,6.78
2018,6,23,5,30,368.0,36.0,1.8,19.7,79.0,28.65,18.26
2018,6,23,5,45,456.0,43.0,1.85,20.4,121.5,32.71,22.48
2018,6,23,6,0,544.0,50.0,1.9,21.1,164.0,65.79,33.52
2018,6,23,6,15,600.5,55.0,1.9,21.7,212.0,110.47,60.53
2018,6,23,6,30,657.0,60.0,1.9,22.3,260.0,163.85,101.07
2018,6,23,6,45,696.5,63.5,1.85,22.85,310.0,215.97,144.73
2018,6,23,7,0,736.0,67.0,1.8,23.4,360.0,272.26,192.87
2018,6,23,7,15,765.0,70.0,1.85,24.15,410.5,328.39,240.83
2018,6,23,7,30,794.0,73.0,1.9,24.9,461.0,386.92,289.51
2018,6,23,7,45,815.5,76.0,1.9,25.6,510.5,444.21,335.73
2018,6,23,8,0,837.0,79.0,1.9,26.3,560.0,502.93,381.29
2018,6,23,8,15,853.5,81.0,1.9,27.05,607.0,557.76,422.28
2018,6,23,8,30,870.0,83.0,1.9,27.8,654.0,612.48,461.64
2018,6,23,8,45,883.0,84.5,1.95,28.55,697.0,664.04,497.65
2018,6,23,9,0,896.0,86.0,2.0,29.3,740.0,714.61,531.14
2018,6,23,9,15,904.5,88.5,2.0,29.95,778.5,761.62,559.98
2018,6,23,9,30,913.0,91.0,2.0,30.6,817.0,806.77,587.04
2018,6,23,9,45,919.5,92.5,2.0,31.25,850.0,847.19,610.52
2018,6,23,10,0,926.0,94.0,2.0,31.9,883.0,885.17,632.07
2018,6,23,10,15,932.5,95.0,2.0,32.35,911.0,920.02,651.86
2018,6,23,10,30,939.0,96.0,2.0,32.8,939.0,952.05,669.69
2018,6,23,10,45,943.5,97.0,2.0,33.25,960.5,979.25,684.38
2018,6,23,11,0,948.0,98.0,2.0,33.7,982.0,1003.24,697.04
2018,6,23,11,15,951.5,98.0,2.05,33.95,996.5,1021.92,707.61
2018,6,23,11,30,955.0,98.0,2.1,34.2,1011.0,1037.14,716.18
2018,6,23,11,45,957.0,98.5,2.15,34.4,1018.5,1047.85,722.26
2018,6,23,12,0,959.0,99.0,2.2,34.6,1026.0,1054.95,726.3
2018,6,23,12,15,959.0,100.0,2.25,34.7,1026.0,1056.94,727.68
2018,6,23,12,30,959.0,101.0,2.3,34.8,1026.0,1055.29,727.01
2018,6,23,12,45,956.0,101.0,2.35,34.9,1017.0,1046.04,721.86
2018,6,23,13,0,953.0,101.0,2.4,35.0,1008.0,1033.23,714.67
2018,6,23,13,15,951.5,100.5,2.45,35.0,993.5,1017.83,706.29
2018,6,23,13,30,950.0,100.0,2.5,35.0,979.0,998.95,695.79
2018,6,23,13,45,946.5,99.0,2.55,35.0,957.0,974.31,681.73
2018,6,23,14,0,943.0,98.0,2.6,35.0,935.0,946.44,665.63
2018,6,23,14,15,907.0,112.5,2.6,34.95,896.5,902.86,639.2
2018,6,23,14,30,871.0,127.0,2.6,34.9,858.0,858.12,611.86
2018,6,23,14,45,864.5,123.0,2.6,34.8,823.5,818.34,587.56
2018,6,23,15,0,858.0,119.0,2.6,34.7,789.0,776.33,561.48
2018,6,23,15,15,876.5,104.5,2.6,34.7,758.5,740.01,538.68
2018,6,23,15,30,895.0,90.0,2.6,34.7,728.0,699.6,512.46
2018,6,23,15,45,880.0,88.5,2.55,34.35,683.0,647.03,476.12
2018,6,23,16,0,865.0,87.0,2.5,34.0,638.0,593.77,438.27
2018,6,23,16,15,841.5,86.5,2.45,33.55,589.0,536.54,396.55
2018,6,23,16,30,818.0,86.0,2.4,33.1,540.0,479.56,353.65
2018,6,23,16,45,779.5,85.5,2.35,32.65,485.5,417.33,305.62
2018,6,23,17,0,741.0,85.0,2.3,32.2,431.0,358.08,258.48
2018,6,23,17,15,701.5,82.5,2.2,31.2,380.0,298.12,210.22
2018,6,23,17,30,662.0,80.0,2.1,30.2,329.0,243.45,165.26
2018,6,23,17,45,598.0,77.0,2.0,29.15,277.0,187.51,120.51
2018,6,23,18,0,534.0,74.0,1.9,28.1,225.0,138.73,83.28
2018,6,23,18,15,462.5,66.0,1.85,27.0,178.5,92.21,51.85
2018,6,23,18,30,391.0,58.0,1.8,25.9,132.0,54.25,32.7
2018,6,23,18,45,293.5,46.0,1.75,24.8,92.5,35.31,23.88
2018,6,23,19,0,196.0,34.0,1.7,23.7,53.0,26.59,15.09
2018,6,23,19,15,115.5,20.5,1.75,23.15,30.0,16.27,0.0
2018,6,23,19,30,35.0,7.0,1.8,22.6,7.0,6.67,0.0
2018,6,23,19,45,17.5,3.5,1.8,22.0,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,21.05,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,20.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,4,45,25.5,6.0,2.3,16.15,6.5,0.0,0.0
2018,6,24,5,0,51.0,12.0,2.4,16.3,13.0,11.44,0.0
2018,6,24,5,15,116.0,26.5,2.45,16.7,37.5,20.89,6.54
2018,6,24,5,30,181.0,41.0,2.5,17.1,62.0,31.8,21.1
2018,6,24,5,45,246.0,57.0,2.55,17.55,100.0,43.45,32.04
2018,6,24,6,0,311.0,73.0,2.6,18.0,138.0,73.19,46.85
2018,6,24,6,15,364.5,86.0,2.6,18.55,182.0,111.26,71.99
2018,6,24,6,30,418.0,99.0,2.6,19.1,226.0,155.62,105.89
2018,6,24,6,45,462.0,110.0,2.65,19.65,274.0,202.28,144.27
2018,6,24,7,0,506.0,121.0,2.7,20.2,322.0,253.81,187.52
2018,6,24,7,15,540.0,129.5,2.7,20.7,370.0,304.34,230.26
2018,6,24,7,30,574.0,138.0,2.7,21.2,418.0,360.12,276.43
2018,6,24,7,45,601.0,144.5,2.75,21.75,465.0,412.01,318.67
2018,6,24,8,0,628.0,151.0,2.8,22.3,512.0,465.89,361.31
2018,6,24,8,15,649.5,156.5,2.85,22.7,557.0,517.46,401.27
2018,6,24,8,30,671.0,162.0,2.9,23.1,602.0,569.88,440.78
2018,6,24,8,45,688.5,167.5,3.0,23.5,645.0,620.25,477.91
2018,6,24,9,0,706.0,173.0,3.1,23.9,688.0,670.54,514.1
2018,6,24,9,15,734.0,170.0,3.15,24.15,730.5,719.84,549.25
2018,6,24,9,30,762.0,167.0,3.2,24.4,773.0,767.45,582.42
2018,6,24,9,45,800.0,154.5,3.3,24.7,814.5,815.13,614.0
2018,6,24,10,0,838.0,142.0,3.4,25.0,856.0,862.59,645.07
2018,6,24,10,15,844.0,144.5,3.4,25.1,883.0,896.5,666.59
2018,6,24,10,30,850.0,147.0,3.4,25.2,910.0,921.41,682.04
2018,6,24,10,45,852.5,150.0,3.45,25.3,930.0,946.61,698.05
2018,6,24,11,0,855.0,153.0,3.5,25.4,950.0,968.81,712.06
2018,6,24,11,15,855.5,155.5,3.5,25.35,963.0,985.5,722.58
2018,6,24,11,30,856.0,158.0,3.5,25.3,976.0,998.99,731.1
2018,6,24,11,45,852.5,162.5,3.5,25.3,981.5,1016.47,742.18
2018,6,24,12,0,849.0,167.0,3.5,25.3,987.0,1021.83,745.38
2018,6,24,12,15,851.0,165.5,3.5,25.25,987.0,1023.26,746.39
2018,6,24,12,30,853.0,164.0,3.5,25.2,987.0,1021.34,745.35
2018,6,24,12,45,856.0,161.0,3.5,25.15,981.0,1015.53,741.91
2018,6,24,13,0,859.0,158.0,3.5,25.1,975.0,997.74,730.74
2018,6,24,13,15,852.0,159.0,3.45,25.0,958.5,988.18,724.93
2018,6,24,13,30,845.0,160.0,3.4,24.9,942.0,967.0,711.47
2018,6,24,13,45,833.0,162.5,3.4,24.8,918.0,939.82,694.47
2018,6,24,14,0,821.0,165.0,3.4,24.7,894.0,910.13,675.77
2018,6,24,14,15,811.0,164.0,3.4,24.5,865.0,876.4,654.51
2018,6,24,14,30,801.0,163.0,3.4,24.3,836.0,840.48,631.61
2018,6,24,14,45,787.0,162.0,3.45,24.1,800.5,799.38,605.16
2018,6,24,15,0,773.0,161.0,3.5,23.9,765.0,756.81,577.29
2018,6,24,15,15,759.0,157.5,3.5,23.9,725.5,711.65,545.24
2018,6,24,15,30,745.0,154.0,3.5,23.9,686.0,664.11,510.86
2018,6,24,15,45,726.0,150.5,3.55,23.35,642.0,612.73,474.05
2018,6,24,16,0,707.0,147.0,3.6,22.8,598.0,561.39,436.16
2018,6,24,16,15,685.0,141.5,3.65,22.4,551.0,506.85,394.46
2018,6,24,16,30,663.0,136.0,3.7,22.0,504.0,453.23,352.21
2018,6,24,16,45,635.0,129.5,3.7,21.65,455.5,397.32,306.86
2018,6,24,17,0,607.0,123.0,3.7,21.3,407.0,343.55,262.04
2018,6,24,17,15,570.5,115.0,3.65,20.8,357.5,288.12,215.3
2018,6,24,17,30,534.0,107.0,3.6,20.3,308.0,236.35,171.06
2018,6,24,17,45,488.0,97.5,3.55,19.75,260.5,183.64,126.82
2018,6,24,18,0,442.0,88.0,3.5,19.2,213.0,137.65,89.68
2018,6,24,18,15,382.0,76.0,3.35,18.7,169.0,93.67,57.97
2018,6,24,18,30,322.0,64.0,3.2,18.2,125.0,56.73,36.74
2018,6,24,18,45,247.0,49.0,3.1,17.65,88.0,37.64,26.67
2018,6,24,19,0,172.0,34.0,3.0,17.1,51.0,26.56,15.61
2018,6,24,19,15,101.0,20.5,2.9,16.75,29.0,16.26,0.0
2018,6,24,19,30,30.0,7.0,2.8,16.4,7.0,6.67,0.0
2018,6,24,19,45,15.0,3.5,2.75,16.05,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,4,45,35.0,7.5,2.95,13.55,8.5,0.0,0.0
2018,6,25,5,0,70.0,15.0,3.0,13.7,17.0,14.3,0.0
2018,6,25,5,15,162.5,28.0,3.0,14.1,44.0,22.18,7.05
2018,6,25,5,30,255.0,41.0,3.0,14.5,71.0,31.9,21.4
2018,6,25,5,45,337.5,52.0,3.05,14.9,111.0,39.64,29.06
2018,6,25,6,0,420.0,63.0,3.1,15.3,151.0,70.87,42.5
2018,6,25,6,15,314.0,72.5,3.05,15.75,148.0,94.13,60.65
2018,6,25,6,30,208.0,82.0,3.0,16.2,145.0,107.11,75.87
2018,6,25,6,45,182.0,97.0,2.9,16.6,159.5,128.49,95.69
2018,6,25,7,0,156.0,112.0,2.8,17.0,174.0,146.91,112.85
2018,6,25,7,15,168.5,127.5,2.75,17.45,202.5,175.8,137.15
2018,6,25,7,30,181.0,143.0,2.7,17.9,231.0,206.08,162.28
2018,6,25,7,45,281.5,149.5,2.65,18.3,303.0,268.67,212.58
2018,6,25,8,0,382.0,156.0,2.6,18.7,375.0,344.53,273.01
2018,6,25,8,15,326.0,168.5,2.6,19.15,366.5,347.15,275.14
2018,6,25,8,30,270.0,181.0,2.6,19.6,358.0,339.37,268.72
2018,6,25,8,45,141.0,203.5,2.6,20.0,296.5,288.1,226.71
2018,6,25,9,0,12.0,226.0,2.6,20.4,235.0,220.01,170.33
2018,6,25,9,15,24.5,262.5,2.6,20.8,281.5,268.47,207.68
2018,6,25,9,30,37.0,299.0,2.6,21.2,328.0,315.13,242.73
2018,6,25,9,45,267.5,281.5,2.65,21.6,508.0,499.31,386.02
2018,6,25,10,0,498.0,264.0,2.7,22.0,688.0,695.07,530.05
2018,6,25,10,15,698.5,189.0,2.75,22.35,804.0,815.85,615.85
2018,6,25,10,30,899.0,114.0,2.8,22.7,920.0,933.32,693.21
2018,6,25,10,45,904.0,114.5,2.8,23.0,941.0,959.64,708.13
2018,6,25,11,0,909.0,115.0,2.8,23.3,962.0,982.89,721.79
2018,6,25,11,15,912.0,115.5,2.85,23.55,976.0,1001.05,732.71
2018,6,25,11,30,915.0,116.0,2.9,23.8,990.0,1015.87,741.55
2018,6,25,11,45,916.5,116.0,2.95,24.05,996.5,1025.32,747.01
2018,6,25,12,0,918.0,116.0,3.0,24.3,1003.0,1031.33,750.38
2018,6,25,12,15,919.5,115.0,3.1,24.45,1003.0,1032.87,751.71
2018,6,25,12,30,921.0,114.0,3.2,24.6,1003.0,1030.92,750.92
2018,6,25,12,45,923.0,111.5,3.25,24.7,996.0,1024.46,747.04
2018,6,25,13,0,925.0,109.0,3.3,24.8,989.0,1014.47,740.99
2018,6,25,13,15,923.0,108.5,3.4,24.8,974.5,999.09,732.18
2018,6,25,13,30,921.0,108.0,3.5,24.8,960.0,980.35,721.18
2018,6,25,13,45,917.0,106.5,3.55,24.85,938.0,955.46,705.63
2018,6,25,14,0,913.0,105.0,3.6,24.9,916.0,927.48,688.01
2018,6,25,14,15,907.5,104.0,3.65,24.8,888.5,895.72,668.16
2018,6,25,14,30,902.0,103.0,3.7,24.7,861.0,861.24,646.31
2018,6,25,14,45,896.0,100.5,3.7,24.55,827.5,822.3,621.07
2018,6,25,15,0,890.0,98.0,3.7,24.4,794.0,781.03,593.96
2018,6,25,15,15,879.0,96.5,3.7,24.4,754.5,735.01,562.85
2018,6,25,15,30,868.0,95.0,3.7,24.4,715.0,687.48,529.72
2018,6,25,15,45,857.0,92.5,3.8,23.9,672.5,637.7,494.03
2018,6,25,16,0,846.0,90.0,3.9,23.4,630.0,586.89,456.35
2018,6,25,16,15,831.0,87.5,3.9,22.95,584.0,533.13,414.81
2018,6,25,16,30,816.0,85.0,3.9,22.5,538.0,478.88,371.5
2018,6,25,16,45,795.0,81.0,3.95,22.05,488.5,420.76,323.86
2018,6,25,17,0,774.0,77.0,4.0,21.6,439.0,363.76,275.57
2018,6,25,17,15,744.0,73.5,4.0,21.0,389.0,305.79,225.5
2018,6,25,17,30,714.0,70.0,4.0,20.4,339.0,250.48,176.86
2018,6,25,17,45,671.0,65.5,4.0,19.8,289.0,192.44,126.85
2018,6,25,18,0,628.0,61.0,4.0,19.2,239.0,140.94,84.35
2018,6,25,18,15,566.0,55.5,3.9,18.6,192.0,91.86,49.39
2018,6,25,18,30,504.0,50.0,3.8,18.0,145.0,50.08,28.31
2018,6,25,18,45,407.5,42.0,3.75,17.4,104.5,32.87,22.62
2018,6,25,19,0,311.0,34.0,3.7,16.8,64.0,27.92,16.75
2018,6,25,19,15,186.5,21.5,3.65,16.4,37.0,18.04,0.0
2018,6,25,19,30,62.0,9.0,3.6,16.0,10.0,8.58,0.0
2018,6,25,19,45,31.0,4.5,3.55,15.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,4,45,30.5,7.0,2.45,12.05,8.0,0.0,0.0
2018,6,26,5,0,61.0,14.0,2.5,12.3,16.0,13.34,0.0
2018,6,26,5,15,146.5,28.5,2.5,12.8,43.0,22.61,6.92
2018,6,26,5,30,232.0,43.0,2.5,13.3,70.0,33.54,22.87
2018,6,26,5,45,311.0,56.0,2.5,13.8,110.0,42.81,31.97
2018,6,26,6,0,390.0,69.0,2.5,14.3,150.0,72.82,45.3
2018,6,26,6,15,451.0,79.0,2.45,14.85,197.0,113.59,71.38
2018,6,26,6,30,512.0,89.0,2.4,15.4,244.0,162.87,109.28
2018,6,26,6,45,558.0,96.5,2.35,15.95,293.5,212.05,150.54
2018,6,26,7,0,604.0,104.0,2.3,16.5,343.0,266.34,197.13
2018,6,26,7,15,638.5,110.0,2.25,17.0,393.0,320.2,243.65
2018,6,26,7,30,673.0,116.0,2.2,17.5,443.0,377.3,291.86
2018,6,26,7,45,701.0,119.5,2.2,18.05,492.0,432.03,337.11
2018,6,26,8,0,729.0,123.0,2.2,18.6,541.0,488.66,382.41
2018,6,26,8,15,750.5,127.0,2.2,19.1,588.5,543.78,425.19
2018,6,26,8,30,772.0,131.0,2.2,19.6,636.0,599.78,467.21
2018,6,26,8,45,790.5,133.0,2.2,20.1,680.0,651.64,504.97
2018,6,26,9,0,809.0,135.0,2.2,20.6,724.0,703.24,541.44
2018,6,26,9,15,824.5,136.0,2.25,21.1,764.0,751.08,574.29
2018,6,26,9,30,840.0,137.0,2.3,21.6,804.0,797.82,604.49
2018,6,26,9,45,843.0,141.5,2.35,22.05,834.5,836.52,628.89
2018,6,26,10,0,846.0,146.0,2.4,22.5,865.0,872.76,651.42
2018,6,26,10,15,853.5,147.5,2.45,22.85,893.0,907.32,672.89
2018,6,26,10,30,861.0,149.0,2.5,23.2,921.0,932.85,688.25
2018,6,26,10,45,879.5,141.5,2.6,23.55,946.0,963.16,707.24
2018,6,26,11,0,898.0,134.0,2.7,23.9,971.0,991.02,724.51
2018,6,26,11,15,902.5,134.0,2.75,24.1,985.5,1009.99,735.98
2018,6,26,11,30,907.0,134.0,2.8,24.3,1000.0,1025.71,745.48
2018,6,26,11,45,911.0,132.5,2.9,24.45,1007.5,1036.14,752.29
2018,6,26,12,0,915.0,131.0,3.0,24.6,1015.0,1043.17,757.04
2018,6,26,12,15,919.0,129.0,3.05,24.65,1016.0,1046.28,759.24
2018,6,26,12,30,923.0,127.0,3.1,24.7,1017.0,1045.89,759.33
2018,6,26,12,45,930.5,120.5,3.2,24.75,1011.5,1040.98,757.06
2018,6,26,13,0,938.0,114.0,3.3,24.8,1006.0,1032.37,752.5
2018,6,26,13,15,936.5,112.0,3.35,24.75,991.0,1015.85,742.77
2018,6,26,13,30,935.0,110.0,3.4,24.7,976.0,995.88,730.86
2018,6,26,13,45,915.5,117.0,3.45,24.6,948.0,964.92,711.83
2018,6,26,14,0,896.0,124.0,3.5,24.5,920.0,931.53,691.11
2018,6,26,14,15,874.5,129.5,3.55,24.3,886.0,892.77,666.86
2018,6,26,14,30,853.0,135.0,3.6,24.1,852.0,852.28,641.16
2018,6,26,14,45,882.0,115.5,3.65,23.9,830.0,826.5,625.37
2018,6,26,15,0,911.0,96.0,3.7,23.7,808.0,795.59,605.78
2018,6,26,15,15,900.5,94.0,3.7,23.7,768.0,748.6,573.96
2018,6,26,15,30,890.0,92.0,3.7,23.7,728.0,700.0,540.31
2018,6,26,15,45,880.0,89.5,3.75,23.1,685.0,649.86,504.42
2018,6,26,16,0,870.0,87.0,3.8,22.5,642.0,598.55,466.42
2018,6,26,16,15,854.0,83.5,3.8,22.1,594.0,542.13,422.79
2018,6,26,16,30,838.0,80.0,3.8,21.7,546.0,485.67,377.65
2018,6,26,16,45,817.5,76.5,3.8,21.3,496.0,426.56,328.98
2018,6,26,17,0,797.0,73.0,3.8,20.9,446.0,369.01,279.97
2018,6,26,17,15,770.0,70.0,3.8,20.35,396.5,311.18,229.7
2018,6,26,17,30,743.0,67.0,3.8,19.8,347.0,255.63,180.48
2018,6,26,17,45,701.5,62.5,3.75,19.25,296.0,198.3,130.69
2018,6,26,18,0,660.0,58.0,3.7,18.7,245.0,145.48,86.84
2018,6,26,18,15,598.0,52.5,3.65,18.1,197.0,92.24,48.49
2018,6,26,18,30,536.0,47.0,3.6,17.5,149.0,48.52,26.36
2018,6,26,18,45,438.5,40.0,3.5,16.95,107.5,31.03,21.09
2018,6,26,19,0,341.0,33.0,3.4,16.4,66.0,26.93,16.01
2018,6,26,19,15,206.5,21.0,3.35,16.0,38.0,17.52,0.0
2018,6,26,19,30,72.0,9.0,3.3,15.6,10.0,8.58,0.0
2018,6,26,19,45,36.0,4.5,3.25,15.2,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,38.0,7.5,3.0,12.5,8.5,0.0,0.0
2018,6,27,5,0,76.0,15.0,3.1,12.7,17.0,14.3,0.0
2018,6,27,5,15,167.5,27.0,3.15,13.2,42.5,21.4,5.73
2018,6,27,5,30,259.0,39.0,3.2,13.7,68.0,30.33,20.06
2018,6,27,5,45,200.0,42.0,3.25,14.15,71.0,31.62,22.11
2018,6,27,6,0,141.0,45.0,3.3,14.6,74.0,44.28,28.11
2018,6,27,6,15,70.5,53.5,3.3,15.1,68.0,55.67,38.78
2018,6,27,6,30,0.0,62.0,3.3,15.6,62.0,57.64,43.48
2018,6,27,6,45,0.0,74.0,3.3,16.1,74.0,68.7,52.7
2018,6,27,7,0,0.0,86.0,3.3,16.6,86.0,79.82,61.79
2018,6,27,7,15,0.0,105.0,3.25,17.05,105.0,97.37,76.09
2018,6,27,7,30,0.0,124.0,3.2,17.5,124.0,115.03,90.25
2018,6,27,7,45,1.0,141.5,3.2,18.0,142.0,131.86,103.5
2018,6,27,8,0,2.0,159.0,3.2,18.5,160.0,148.88,116.74
2018,6,27,8,15,19.5,187.5,3.2,18.85,200.0,185.42,145.74
2018,6,27,8,30,37.0,216.0,3.2,19.2,240.0,226.15,177.73
2018,6,27,8,45,42.0,240.5,3.2,19.6,269.5,255.14,199.83
2018,6,27,9,0,47.0,265.0,3.2,20.0,299.0,284.67,222.11
2018,6,27,9,15,69.0,305.5,3.2,20.35,358.5,342.65,266.29
2018,6,27,9,30,91.0,346.0,3.2,20.7,418.0,402.64,311.1
2018,6,27,9,45,338.5,299.0,3.25,21.05,584.0,574.09,443.93
2018,6,27,10,0,586.0,252.0,3.3,21.4,750.0,759.36,580.45
2018,6,27,10,15,743.5,189.0,3.3,21.6,841.5,854.94,647.41
2018,6,27,10,30,901.0,126.0,3.3,21.8,933.0,946.54,707.85
2018,6,27,10,45,908.0,125.0,3.35,22.05,954.5,973.39,724.06
2018,6,27,11,0,915.0,124.0,3.4,22.3,976.0,997.25,738.8
2018,6,27,11,15,918.5,124.0,3.45,22.35,990.0,1015.59,750.49
2018,6,27,11,30,922.0,124.0,3.5,22.4,1004.0,1030.59,760.08
2018,6,27,11,45,924.5,123.0,3.55,22.5,1010.5,1040.21,766.1
2018,6,27,12,0,927.0,122.0,3.6,22.6,1017.0,1046.36,769.99
2018,6,27,12,15,927.5,121.5,3.65,22.55,1016.5,1047.51,771.19
2018,6,27,12,30,928.0,121.0,3.7,22.5,1016.0,1045.15,770.22
2018,6,27,12,45,927.5,119.5,3.75,22.45,1008.0,1037.29,765.76
2018,6,27,13,0,927.0,118.0,3.8,22.4,1000.0,1025.91,759.11
2018,6,27,13,15,924.5,117.5,3.85,22.3,985.0,1010.13,749.75
2018,6,27,13,30,922.0,117.0,3.9,22.2,970.0,990.97,738.2
2018,6,27,13,45,919.0,113.5,3.95,22.05,947.0,965.09,722.28
2018,6,27,14,0,916.0,110.0,4.0,21.9,924.0,936.03,704.17
2018,6,27,14,15,910.0,108.5,4.05,21.7,895.5,903.33,683.58
2018,6,27,14,30,904.0,107.0,4.1,21.5,867.0,867.91,660.94
2018,6,27,14,45,897.5,104.5,4.15,21.3,833.0,828.55,635.31
2018,6,27,15,0,891.0,102.0,4.2,21.1,799.0,786.88,607.75
2018,6,27,15,15,880.0,100.0,4.2,21.1,759.0,740.35,575.71
2018,6,27,15,30,869.0,98.0,4.2,21.1,719.0,692.3,541.56
2018,6,27,15,45,854.5,96.0,4.3,20.55,675.0,640.75,503.95
2018,6,27,16,0,840.0,94.0,4.4,20.0,631.0,588.51,464.76
2018,6,27,16,15,821.5,91.0,4.45,19.65,583.0,532.77,421.02
2018,6,27,16,30,803.0,88.0,4.5,19.3,535.0,476.8,375.68
2018,6,27,16,45,778.5,85.5,4.55,18.9,485.5,419.31,327.75
2018,6,27,17,0,754.0,83.0,4.6,18.5,436.0,363.31,279.55
2018,6,27,17,15,721.0,79.0,4.6,18.05,385.5,304.94,228.5
2018,6,27,17,30,688.0,75.0,4.6,17.6,335.0,247.63,177.71
2018,6,27,17,45,641.5,71.0,4.6,17.15,285.5,192.61,129.72
2018,6,27,18,0,595.0,67.0,4.6,16.7,236.0,142.66,88.13
2018,6,27,18,15,529.5,60.5,4.5,16.25,189.0,94.19,53.11
2018,6,27,18,30,464.0,54.0,4.4,15.8,142.0,53.5,31.71
2018,6,27,18,45,363.0,45.5,4.3,15.35,102.0,36.12,25.64
2018,6,27,19,0,262.0,37.0,4.2,14.9,62.0,29.09,17.88
2018,6,27,19,15,155.0,23.0,4.15,14.6,36.0,18.36,0.0
2018,6,27,19,30,48.0,9.0,4.1,14.3,10.0,8.58,0.0
2018,6,27,19,45,24.0,4.5,4.05,14.05,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,4,45,31.5,7.0,3.4,12.65,8.0,0.0,0.0
2018,6,28,5,0,63.0,14.0,3.5,12.9,16.0,13.34,0.0
2018,6,28,5,15,163.5,27.5,3.55,13.4,43.5,21.83,5.38
2018,6,28,5,30,264.0,41.0,3.6,13.9,71.0,31.99,21.39
2018,6,28,5,45,358.0,50.0,3.7,14.4,111.5,39.37,28.84
2018,6,28,6,0,452.0,59.0,3.8,14.9,152.0,67.28,39.19
2018,6,28,6,15,515.5,65.5,3.8,15.5,199.0,108.37,64.25
2018,6,28,6,30,579.0,72.0,3.8,16.1,246.0,156.97,101.35
2018,6,28,6,45,625.5,76.5,3.8,16.75,295.5,207.29,144.0
2018,6,28,7,0,672.0,81.0,3.8,17.4,345.0,262.64,192.23
2018,6,28,7,15,704.5,85.0,3.75,17.9,395.5,317.6,240.68
2018,6,28,7,30,737.0,89.0,3.7,18.4,446.0,376.94,291.77
2018,6,28,7,45,762.5,91.5,3.65,18.95,495.0,432.58,338.7
2018,6,28,8,0,788.0,94.0,3.6,19.5,544.0,489.76,385.35
2018,6,28,8,15,806.0,96.5,3.5,20.0,590.0,544.04,428.25
2018,6,28,8,30,824.0,99.0,3.4,20.5,636.0,598.49,469.79
2018,6,28,8,45,838.5,100.5,3.35,20.95,679.0,648.32,506.85
2018,6,28,9,0,853.0,102.0,3.3,21.4,722.0,698.16,542.78
2018,6,28,9,15,864.0,104.0,3.25,21.85,760.5,744.92,573.8
2018,6,28,9,30,875.0,106.0,3.2,22.3,799.0,790.13,603.04
2018,6,28,9,45,883.0,107.0,3.15,22.75,832.0,830.12,628.17
2018,6,28,10,0,891.0,108.0,3.1,23.2,865.0,867.89,651.42
2018,6,28,10,15,896.5,109.0,3.1,23.5,891.5,901.04,671.97
2018,6,28,10,30,902.0,110.0,3.1,23.8,918.0,931.44,690.53
2018,6,28,10,45,906.0,111.0,3.1,24.1,938.5,957.55,706.15
2018,6,28,11,0,910.0,112.0,3.1,24.4,959.0,980.55,719.69
2018,6,28,11,15,913.0,112.5,3.15,24.6,973.0,998.88,730.86
2018,6,28,11,30,916.0,113.0,3.2,24.8,987.0,1013.87,739.94
2018,6,28,11,45,917.0,113.5,3.3,24.95,993.5,1023.5,746.17
2018,6,28,12,0,918.0,114.0,3.4,25.1,1000.0,1029.65,750.28
2018,6,28,12,15,919.5,113.0,3.45,25.2,1000.0,1031.34,751.38
2018,6,28,12,30,921.0,112.0,3.5,25.3,1000.0,1029.53,750.34
2018,6,28,12,45,923.0,109.0,3.6,25.35,993.0,1022.7,746.68
2018,6,28,13,0,925.0,106.0,3.7,25.4,986.0,1012.34,740.8
2018,6,28,13,15,922.0,105.5,3.75,25.35,971.0,996.13,731.1
2018,6,28,13,30,919.0,105.0,3.8,25.3,956.0,976.57,719.27
2018,6,28,13,45,914.0,104.5,3.9,25.25,934.0,951.92,704.34
2018,6,28,14,0,909.0,104.0,4.0,25.2,912.0,924.22,687.31
2018,6,28,14,15,902.5,103.5,4.0,25.05,884.0,892.31,667.06
2018,6,28,14,30,896.0,103.0,4.0,24.9,856.0,857.74,644.88
2018,6,28,14,45,887.5,101.5,4.05,24.75,821.5,818.08,619.22
2018,6,28,15,0,879.0,100.0,4.1,24.6,787.0,776.29,591.78
2018,6,28,15,15,868.0,98.5,4.1,24.6,748.0,730.76,560.83
2018,6,28,15,30,857.0,97.0,4.1,24.6,709.0,683.74,527.87
2018,6,28,15,45,832.5,98.5,4.1,24.1,662.5,629.86,488.58
2018,6,28,16,0,808.0,100.0,4.1,23.6,616.0,576.89,448.85
2018,6,28,16,15,802.0,93.0,4.1,23.2,572.5,524.92,408.71
2018,6,28,16,30,796.0,86.0,4.1,22.8,529.0,472.03,366.45
2018,6,28,16,45,772.5,83.0,4.15,22.4,480.0,414.86,319.52
2018,6,28,17,0,749.0,80.0,4.2,22.0,431.0,359.08,272.26
2018,6,28,17,15,718.0,76.5,4.2,21.45,381.5,302.11,223.14
2018,6,28,17,30,687.0,73.0,4.2,20.9,332.0,246.0,174.07
2018,6,28,17,45,643.5,68.5,4.2,20.3,283.0,191.17,126.84
2018,6,28,18,0,600.0,64.0,4.2,19.7,234.0,141.06,85.52
2018,6,28,18,15,535.5,58.0,4.1,19.05,187.5,92.79,51.04
2018,6,28,18,30,471.0,52.0,4.0,18.4,141.0,52.15,29.96
2018,6,28,18,45,374.0,43.0,3.95,17.75,101.0,33.73,23.33
2018,6,28,19,0,277.0,34.0,3.9,17.1,61.0,27.86,16.71
2018,6,28,19,15,164.5,21.0,3.8,16.7,35.0,16.69,0.0
2018,6,28,19,30,52.0,8.0,3.7,16.3,9.0,7.63,0.0
2018,6,28,19,45,26.0,4.0,3.65,15.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,29,4,45,58.0,7.0,0.9,14.2,8.5,0.0,0.0
2018,6,29,5,0,116.0,14.0,0.9,14.5,17.0,13.34,0.0
2018,6,29,5,15,236.5,24.0,1.0,15.25,45.5,19.79,3.7
2018,6,29,5,30,357.0,34.0,1.1,16.0,74.0,27.07,17.06
2018,6,29,5,45,447.0,41.0,1.2,16.7,116.0,31.21,21.51
2018,6,29,6,0,537.0,48.0,1.3,17.4,158.0,60.47,31.1
2018,6,29,6,15,595.5,53.0,1.35,18.05,205.5,104.68,57.16
2018,6,29,6,30,654.0,58.0,1.4,18.7,253.0,157.77,97.37
2018,6,29,6,45,695.0,61.5,1.45,19.4,303.5,209.92,141.22
2018,6,29,7,0,736.0,65.0,1.5,20.1,354.0,266.42,189.95
2018,6,29,7,15,764.5,68.0,1.55,20.9,404.0,322.35,238.29
2018,6,29,7,30,793.0,71.0,1.6,21.7,454.0,380.66,287.34
2018,6,29,7,45,815.5,73.0,1.6,22.5,503.5,438.26,334.22
2018,6,29,8,0,838.0,75.0,1.6,23.3,553.0,495.75,379.24
2018,6,29,8,15,854.5,77.5,1.65,23.95,600.0,551.24,421.54
2018,6,29,8,30,871.0,80.0,1.7,24.6,647.0,606.65,462.28
2018,6,29,8,45,866.5,88.5,1.75,25.25,684.5,654.1,495.79
2018,6,29,9,0,862.0,97.0,1.8,25.9,722.0,699.01,526.4
2018,6,29,9,15,868.5,101.0,1.9,26.4,760.0,744.85,556.03
2018,6,29,9,30,875.0,105.0,2.0,26.9,798.0,788.78,583.95
2018,6,29,9,45,860.0,119.0,2.05,27.4,824.0,822.98,604.65
2018,6,29,10,0,845.0,133.0,2.1,27.9,850.0,853.27,622.66
2018,6,29,10,15,848.5,136.5,2.15,28.2,876.5,885.77,642.5
2018,6,29,10,30,852.0,140.0,2.2,28.5,903.0,915.54,660.44
2018,6,29,10,45,829.5,155.5,2.25,28.85,912.5,937.17,672.96
2018,6,29,11,0,807.0,171.0,2.3,29.2,922.0,948.57,679.03
2018,6,29,11,15,829.5,161.0,2.4,29.35,943.0,974.0,695.2
2018,6,29,11,30,852.0,151.0,2.5,29.5,964.0,988.45,704.31
2018,6,29,11,45,895.0,127.0,2.6,29.6,986.0,1015.21,721.49
2018,6,29,12,0,938.0,103.0,2.7,29.7,1008.0,1038.67,736.51
2018,6,29,12,15,915.5,116.5,2.75,29.75,999.5,1031.03,731.78
2018,6,29,12,30,893.0,130.0,2.8,29.8,991.0,1019.77,725.14
2018,6,29,12,45,847.0,154.5,2.9,29.8,966.0,992.59,709.04
2018,6,29,13,0,801.0,179.0,3.0,29.8,941.0,972.28,697.36
2018,6,29,13,15,800.5,176.0,3.05,29.75,927.0,957.35,688.82
2018,6,29,13,30,800.0,173.0,3.1,29.7,913.0,939.37,678.28
2018,6,29,13,45,818.5,158.0,3.15,29.6,900.0,923.94,669.56
2018,6,29,14,0,837.0,143.0,3.2,29.5,887.0,898.48,654.24
2018,6,29,14,15,853.5,129.5,3.25,29.35,867.0,875.96,641.0
2018,6,29,14,30,870.0,116.0,3.3,29.2,847.0,849.42,624.97
2018,6,29,14,45,832.5,127.0,3.3,29.1,803.5,799.65,592.72
2018,6,29,15,0,795.0,138.0,3.3,29.0,760.0,753.54,562.71
2018,6,29,15,15,790.5,131.5,3.3,29.0,723.5,710.48,533.94
2018,6,29,15,30,786.0,125.0,3.3,29.0,687.0,665.61,502.29
2018,6,29,15,45,779.0,118.5,3.35,28.5,646.0,617.53,468.64
2018,6,29,16,0,772.0,112.0,3.4,28.0,605.0,568.26,433.02
2018,6,29,16,15,765.5,103.5,3.4,27.6,561.5,516.32,393.96
2018,6,29,16,30,759.0,95.0,3.4,27.2,518.0,463.58,352.92
2018,6,29,16,45,753.0,87.0,3.35,26.85,473.5,410.95,310.34
2018,6,29,17,0,747.0,79.0,3.3,26.5,429.0,357.89,265.96
2018,6,29,17,15,721.5,74.0,3.3,25.85,380.5,301.31,218.21
2018,6,29,17,30,696.0,69.0,3.3,25.2,332.0,246.92,171.36
2018,6,29,17,45,655.0,65.0,3.25,24.5,283.5,190.71,123.8
2018,6,29,18,0,614.0,61.0,3.2,23.8,235.0,140.73,83.18
2018,6,29,18,15,552.5,55.0,3.15,22.95,188.5,91.86,48.73
2018,6,29,18,30,491.0,49.0,3.1,22.1,142.0,50.23,27.42
2018,6,29,18,45,396.5,41.0,3.05,21.25,102.0,31.89,21.4
2018,6,29,19,0,302.0,33.0,3.0,20.4,62.0,26.88,15.67
2018,6,29,19,15,181.5,21.0,3.0,19.9,36.0,17.51,0.0
2018,6,29,19,30,61.0,9.0,3.0,19.4,10.0,8.58,0.0
2018,6,29,19,45,30.5,4.5,2.95,18.9,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,30,4,45,74.0,7.5,1.1,18.8,9.0,0.0,0.0
2018,6,30,5,0,148.0,15.0,1.1,19.0,18.0,14.3,0.0
2018,6,30,5,15,277.5,23.5,1.05,19.65,47.5,19.38,2.67
2018,6,30,5,30,407.0,32.0,1.0,20.3,77.0,25.29,15.19
2018,6,30,5,45,491.5,38.0,1.0,20.95,119.0,28.67,18.91
2018,6,30,6,0,576.0,44.0,1.0,21.6,161.0,60.5,29.81
2018,6,30,6,15,631.0,48.5,0.95,22.2,209.0,105.77,55.66
2018,6,30,6,30,686.0,53.0,0.9,22.8,257.0,157.51,94.03
2018,6,30,6,45,723.5,57.0,0.85,23.4,307.5,211.2,138.46
2018,6,30,7,0,761.0,61.0,0.8,24.0,358.0,268.82,187.16
2018,6,30,7,15,788.0,63.5,0.85,24.7,408.5,325.16,234.91
2018,6,30,7,30,815.0,66.0,0.9,25.4,459.0,384.94,284.06
2018,6,30,7,45,803.5,77.5,0.9,26.1,499.5,435.89,325.09
2018,6,30,8,0,792.0,89.0,0.9,26.8,540.0,485.69,363.33
2018,6,30,8,15,791.0,98.5,1.0,27.5,581.0,536.7,401.35
2018,6,30,8,30,790.0,108.0,1.1,28.2,622.0,586.05,436.79
2018,6,30,8,45,799.0,113.5,1.15,28.85,663.5,636.07,471.31
2018,6,30,9,0,808.0,119.0,1.2,29.5,705.0,684.98,503.97
2018,6,30,9,15,814.5,125.0,1.3,30.05,742.5,731.22,534.07
2018,6,30,9,30,821.0,131.0,1.4,30.6,780.0,775.7,561.68
2018,6,30,9,45,860.5,118.0,1.45,31.2,824.0,822.12,589.55
2018,6,30,10,0,900.0,105.0,1.5,31.8,868.0,872.0,619.13
2018,6,30,10,15,922.0,97.5,1.55,32.15,901.0,911.46,642.31
2018,6,30,10,30,944.0,90.0,1.6,32.5,934.0,948.97,664.16
2018,6,30,10,45,946.5,91.0,1.65,32.9,954.0,974.81,678.55
2018,6,30,11,0,949.0,92.0,1.7,33.3,974.0,997.33,691.01
2018,6,30,11,15,951.0,92.0,1.75,33.45,987.5,1014.96,701.24
2018,6,30,11,30,953.0,92.0,1.8,33.6,1001.0,1029.08,709.46
2018,6,30,11,45,954.0,92.5,1.85,33.8,1008.0,1039.17,715.22
2018,6,30,12,0,955.0,93.0,1.9,34.0,1015.0,1045.64,718.92
2018,6,30,12,15,952.5,95.0,1.95,34.05,1014.0,1046.51,719.84
2018,6,30,12,30,950.0,97.0,2.0,34.1,1013.0,1043.75,718.71
2018,6,30,12,45,942.5,100.0,2.05,34.15,1002.5,1033.48,713.17
2018,6,30,13,0,935.0,103.0,2.1,34.2,992.0,1019.75,705.65
2018,6,30,13,15,931.5,102.5,2.15,34.15,976.5,1002.99,696.63
2018,6,30,13,30,928.0,102.0,2.2,34.1,961.0,982.87,685.56
2018,6,30,13,45,923.5,101.0,2.25,34.1,939.0,958.05,671.43
2018,6,30,14,0,919.0,100.0,2.3,34.1,917.0,930.11,655.31
2018,6,30,14,15,913.0,99.5,2.4,33.95,889.0,898.41,637.5
2018,6,30,14,30,907.0,99.0,2.5,33.8,861.0,863.97,617.7
2018,6,30,14,45,899.0,97.0,2.55,33.65,826.5,823.88,593.56
2018,6,30,15,0,891.0,95.0,2.6,33.5,792.0,781.56,567.64
2018,6,30,15,15,880.0,93.5,2.6,33.5,752.5,735.58,538.26
2018,6,30,15,30,869.0,92.0,2.6,33.5,713.0,688.07,507.15
2018,6,30,15,45,850.0,92.5,2.7,32.85,668.5,636.18,472.23
2018,6,30,16,0,831.0,93.0,2.8,32.2,624.0,583.99,435.79
2018,6,30,16,15,803.0,93.0,2.8,31.65,574.5,526.59,393.79
2018,6,30,16,30,775.0,93.0,2.8,31.1,525.0,469.89,350.94
2018,6,30,16,45,725.5,95.5,2.85,30.55,470.0,407.93,303.01
2018,6,30,17,0,676.0,98.0,2.9,30.0,415.0,348.54,255.79
2018,6,30,17,15,629.0,95.0,2.95,29.0,363.5,290.6,209.09
2018,6,30,17,30,582.0,92.0,3.0,28.0,312.0,237.33,165.37
2018,6,30,17,45,539.0,84.5,3.0,27.05,265.0,185.68,122.97
2018,6,30,18,0,496.0,77.0,3.0,26.1,218.0,138.84,85.87
2018,6,30,18,15,431.0,68.0,2.95,25.05,173.0,93.79,54.42
2018,6,30,18,30,366.0,59.0,2.9,24.0,128.0,55.27,33.24
2018,6,30,18,45,279.5,46.0,2.9,23.0,90.0,35.26,24.05
2018,6,30,19,0,193.0,33.0,2.9,22.0,52.0,25.75,14.64
2018,6,30,19,15,114.0,20.0,2.85,21.5,29.5,15.84,0.0
2018,6,30,19,30,35.0,7.0,2.8,21.0,7.0,6.67,0.0
2018,6,30,19,45,17.5,3.5,2.8,20.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,18.45,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,1,4,45,32.0,6.0,2.45,16.4,6.5,0.0,0.0
2018,7,1,5,0,64.0,12.0,2.5,16.5,13.0,11.44,0.0
2018,7,1,5,15,150.0,25.0,2.55,16.9,38.5,19.82,2.16
2018,7,1,5,30,236.0,38.0,2.6,17.3,64.0,29.61,18.9
2018,7,1,5,45,306.0,50.0,2.6,17.7,101.0,38.19,27.37
2018,7,1,6,0,376.0,62.0,2.6,18.1,138.0,64.38,38.74
2018,7,1,6,15,412.0,74.0,2.6,18.6,178.5,103.13,63.53
2018,7,1,6,30,448.0,86.0,2.6,19.1,219.0,146.14,96.7
2018,7,1,6,45,488.5,96.0,2.55,19.55,265.5,192.52,135.09
