Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,21,4,45,7.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,21,5,0,14.0,4.0,1.9,15.8,4.0,0.0,0.0
2018,7,21,5,15,69.0,16.0,1.95,16.2,20.5,15.25,0.0
2018,7,21,5,30,124.0,28.0,2.0,16.6,37.0,22.12,7.62
2018,7,21,5,45,203.5,42.5,2.05,17.0,70.5,32.99,22.2
2018,7,21,6,0,283.0,57.0,2.1,17.4,104.0,50.1,32.17
2018,7,21,6,15,320.5,70.0,2.15,17.9,140.5,84.22,52.61
2018,7,21,6,30,358.0,83.0,2.2,18.4,177.0,122.83,81.33
2018,7,21,6,45,399.5,94.5,2.2,18.95,220.5,165.35,115.82
2018,7,21,7,0,441.0,106.0,2.2,19.5,264.0,212.64,155.53
2018,7,21,7,15,505.0,110.0,2.25,20.05,317.0,264.7,198.91
2018,7,21,7,30,569.0,114.0,2.3,20.6,370.0,325.51,249.13
2018,7,21,7,45,607.5,116.5,2.3,21.15,419.0,378.58,292.87
2018,7,21,8,0,646.0,119.0,2.3,21.7,468.0,434.93,338.04
2018,7,21,8,15,583.0,153.0,2.3,22.2,489.5,470.26,365.54
2018,7,21,8,30,520.0,187.0,2.3,22.7,511.0,495.23,383.9
2018,7,21,8,45,581.0,178.5,2.35,23.2,565.0,556.21,429.5
2018,7,21,9,0,642.0,170.0,2.4,23.7,619.0,618.75,475.09
2018,7,21,9,15,692.5,157.5,2.45,24.1,667.5,673.09,514.07
2018,7,21,9,30,743.0,145.0,2.5,24.5,716.0,727.97,552.25
2018,7,21,9,45,743.5,153.5,2.5,24.9,746.5,766.3,576.53
2018,7,21,10,0,744.0,162.0,2.5,25.3,777.0,802.28,599.01
2018,7,21,10,15,753.0,163.5,2.55,25.65,804.5,836.27,620.38
2018,7,21,10,30,762.0,165.0,2.6,26.0,832.0,868.13,640.17
2018,7,21,10,45,770.0,165.5,2.65,26.3,854.0,895.75,657.17
2018,7,21,11,0,778.0,166.0,2.7,26.6,876.0,920.84,672.49
2018,7,21,11,15,719.0,201.5,2.8,26.8,866.0,918.65,670.59
2018,7,21,11,30,660.0,237.0,2.9,27.0,856.0,907.52,663.12
2018,7,21,11,45,727.0,201.0,2.95,27.15,888.0,944.29,687.06
2018,7,21,12,0,794.0,165.0,3.0,27.3,920.0,973.9,705.84
2018,7,21,12,15,800.5,161.0,3.05,27.35,922.0,978.09,708.49
2018,7,21,12,30,807.0,157.0,3.1,27.4,924.0,979.03,709.36
2018,7,21,12,45,818.5,147.5,3.15,27.45,920.5,967.3,702.12
2018,7,21,13,0,830.0,138.0,3.2,27.5,917.0,961.5,698.93
2018,7,21,13,15,828.0,136.5,3.25,27.4,903.5,946.97,690.46
2018,7,21,13,30,826.0,135.0,3.3,27.3,890.0,929.33,680.04
2018,7,21,13,45,783.5,154.5,3.35,27.2,857.0,898.99,661.2
2018,7,21,14,0,741.0,174.0,3.4,27.1,824.0,860.1,636.56
2018,7,21,14,15,754.5,160.0,3.4,26.9,803.5,836.37,622.02
2018,7,21,14,30,768.0,146.0,3.4,26.7,783.0,809.09,604.9
2018,7,21,14,45,766.5,140.0,3.4,26.55,753.5,774.19,582.3
2018,7,21,15,0,765.0,134.0,3.4,26.4,724.0,736.93,557.91
2018,7,21,15,15,753.0,130.5,3.4,26.4,686.0,692.27,527.59
2018,7,21,15,30,741.0,127.0,3.4,26.4,648.0,646.45,494.71
2018,7,21,15,45,731.5,121.5,3.45,25.8,608.0,599.33,461.43
2018,7,21,16,0,722.0,116.0,3.5,25.2,568.0,551.31,426.38
2018,7,21,16,15,697.5,113.5,3.5,24.8,522.0,496.9,384.87
2018,7,21,16,30,673.0,111.0,3.5,24.4,476.0,443.8,343.15
2018,7,21,16,45,659.0,102.0,3.5,24.0,431.0,390.32,299.9
2018,7,21,17,0,645.0,93.0,3.5,23.6,386.0,337.42,255.71
2018,7,21,17,15,615.5,87.0,3.45,23.05,339.0,283.2,209.64
2018,7,21,17,30,586.0,81.0,3.4,22.5,292.0,231.75,165.12
2018,7,21,17,45,541.5,74.0,3.35,21.95,245.5,179.3,120.55
2018,7,21,18,0,497.0,67.0,3.3,21.4,199.0,131.87,81.78
2018,7,21,18,15,430.0,59.0,3.2,20.9,155.5,86.84,49.54
2018,7,21,18,30,363.0,51.0,3.1,20.4,112.0,49.95,29.42
2018,7,21,18,45,272.5,39.0,3.0,19.9,76.5,30.15,19.62
2018,7,21,19,0,182.0,27.0,2.9,19.4,41.0,21.27,7.98
2018,7,21,19,15,105.0,16.5,2.85,19.1,23.0,15.73,0.0
2018,7,21,19,30,28.0,6.0,2.8,18.8,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.75,18.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.1,16.3,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.1,16.4,4.0,0.0,0.0
2018,7,22,5,15,102.0,16.0,2.15,16.75,22.0,15.25,0.0
2018,7,22,5,30,180.0,27.0,2.2,17.1,40.0,21.37,6.25
2018,7,22,5,45,276.5,38.0,2.25,17.5,75.0,29.47,19.11
2018,7,22,6,0,373.0,49.0,2.3,17.9,110.0,45.85,27.6
2018,7,22,6,15,262.0,59.5,2.35,18.35,109.5,70.47,43.37
2018,7,22,6,30,151.0,70.0,2.4,18.8,109.0,83.49,57.72
2018,7,22,6,45,94.0,100.0,2.4,19.3,126.0,109.9,82.4
2018,7,22,7,0,37.0,130.0,2.4,19.8,143.0,128.69,100.1
2018,7,22,7,15,82.0,157.0,2.4,20.35,192.0,170.69,133.04
2018,7,22,7,30,127.0,184.0,2.4,20.9,241.0,219.68,171.58
2018,7,22,7,45,275.5,177.5,2.45,21.45,320.0,288.49,225.06
2018,7,22,8,0,424.0,171.0,2.5,22.0,399.0,374.6,292.22
2018,7,22,8,15,560.5,147.5,2.5,22.45,478.0,452.81,352.98
2018,7,22,8,30,697.0,124.0,2.5,22.9,557.0,540.73,420.09
2018,7,22,8,45,754.0,111.0,2.55,23.4,611.0,599.76,464.11
2018,7,22,9,0,811.0,98.0,2.6,23.9,665.0,659.87,508.09
2018,7,22,9,15,745.5,136.0,2.65,24.3,680.5,689.23,526.91
2018,7,22,9,30,680.0,174.0,2.7,24.7,696.0,710.36,539.44
2018,7,22,9,45,671.5,189.0,2.7,25.15,724.0,746.16,562.73
2018,7,22,10,0,663.0,204.0,2.7,25.6,752.0,779.19,583.5
2018,7,22,10,15,706.5,189.0,2.8,25.8,791.0,824.77,614.11
2018,7,22,10,30,750.0,174.0,2.9,26.0,830.0,866.61,641.37
2018,7,22,10,45,805.0,147.0,2.95,26.25,867.0,909.9,668.93
2018,7,22,11,0,860.0,120.0,3.0,26.5,904.0,945.58,691.22
2018,7,22,11,15,863.5,120.5,3.1,26.6,918.5,964.63,703.38
2018,7,22,11,30,867.0,121.0,3.2,26.7,933.0,980.49,713.65
2018,7,22,11,45,869.5,120.5,3.25,26.8,940.5,991.09,720.23
2018,7,22,12,0,872.0,120.0,3.3,26.9,948.0,998.34,724.78
2018,7,22,12,15,873.5,119.5,3.4,26.9,949.0,1001.22,727.26
2018,7,22,12,30,875.0,119.0,3.5,26.9,950.0,1000.69,727.66
2018,7,22,12,45,875.5,117.0,3.55,26.95,943.0,994.23,723.82
2018,7,22,13,0,876.0,115.0,3.6,27.0,936.0,984.36,717.88
2018,7,22,13,15,873.0,114.0,3.65,26.9,921.5,968.69,708.65
2018,7,22,13,30,870.0,113.0,3.7,26.8,907.0,949.78,697.35
2018,7,22,13,45,866.0,111.5,3.7,26.75,886.0,926.27,682.58
2018,7,22,14,0,862.0,110.0,3.7,26.7,865.0,899.74,665.8
2018,7,22,14,15,855.5,108.5,3.75,26.55,837.5,868.14,646.07
2018,7,22,14,30,849.0,107.0,3.8,26.4,810.0,833.94,624.44
2018,7,22,14,45,841.0,105.0,3.8,26.2,777.0,795.61,599.64
2018,7,22,15,0,833.0,103.0,3.8,26.0,744.0,755.16,573.13
2018,7,22,15,15,821.5,101.0,3.8,26.0,705.5,710.24,542.71
2018,7,22,15,30,810.0,99.0,3.8,26.0,667.0,663.92,510.58
2018,7,22,15,45,796.0,96.0,3.75,25.5,624.5,615.29,475.39
2018,7,22,16,0,782.0,93.0,3.7,25.0,582.0,564.04,437.3
2018,7,22,16,15,741.5,97.5,3.7,24.7,531.5,505.54,392.21
2018,7,22,16,30,701.0,102.0,3.7,24.4,481.0,448.71,347.24
2018,7,22,16,45,689.5,93.0,3.7,24.05,436.0,394.8,303.39
2018,7,22,17,0,678.0,84.0,3.7,23.7,391.0,341.16,258.29
2018,7,22,17,15,655.5,77.5,3.65,23.3,344.5,286.88,211.6
2018,7,22,17,30,633.0,71.0,3.6,22.9,298.0,234.53,165.71
2018,7,22,17,45,588.0,65.5,3.55,22.5,250.5,180.68,119.63
2018,7,22,18,0,543.0,60.0,3.5,22.1,203.0,131.83,79.55
2018,7,22,18,15,477.0,52.5,3.45,21.65,158.5,84.62,45.8
2018,7,22,18,30,411.0,45.0,3.4,21.2,114.0,45.34,24.91
2018,7,22,18,45,315.0,36.0,3.3,20.75,78.5,28.43,18.04
2018,7,22,19,0,219.0,27.0,3.2,20.3,43.0,22.37,7.97
2018,7,22,19,15,127.0,16.5,3.2,20.0,24.0,15.73,0.0
2018,7,22,19,30,35.0,6.0,3.2,19.7,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.15,19.4,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,23,4,45,17.5,2.5,2.5,15.35,2.0,0.0,0.0
2018,7,23,5,0,35.0,5.0,2.5,15.4,4.0,0.0,0.0
2018,7,23,5,15,130.5,15.5,2.5,15.8,22.5,14.77,0.0
2018,7,23,5,30,226.0,26.0,2.5,16.2,41.0,21.72,5.39
2018,7,23,5,45,325.5,35.0,2.55,16.65,77.0,27.82,17.72
2018,7,23,6,0,425.0,44.0,2.6,17.1,113.0,41.81,23.96
2018,7,23,6,15,492.5,50.5,2.6,17.7,157.5,80.71,43.38
2018,7,23,6,30,560.0,57.0,2.6,18.3,202.0,127.72,76.61
2018,7,23,6,45,607.0,62.5,2.6,18.9,250.5,177.7,117.71
2018,7,23,7,0,654.0,68.0,2.6,19.5,299.0,232.95,165.26
2018,7,23,7,15,688.0,72.0,2.6,20.15,349.0,289.13,214.31
2018,7,23,7,30,722.0,76.0,2.6,20.8,399.0,346.86,263.85
2018,7,23,7,45,748.0,79.0,2.6,21.4,448.0,403.09,311.11
2018,7,23,8,0,774.0,82.0,2.6,22.0,497.0,461.03,358.14
2018,7,23,8,15,793.5,84.0,2.6,22.65,543.5,515.86,401.19
2018,7,23,8,30,813.0,86.0,2.6,23.3,590.0,570.34,442.47
2018,7,23,8,45,828.5,88.0,2.6,23.9,634.0,622.69,480.87
2018,7,23,9,0,844.0,90.0,2.6,24.5,678.0,674.46,517.61
2018,7,23,9,15,857.0,91.0,2.65,25.05,718.0,722.55,549.28
2018,7,23,9,30,870.0,92.0,2.7,25.6,758.0,769.29,579.39
2018,7,23,9,45,881.0,91.5,2.75,26.1,792.5,811.29,605.91
2018,7,23,10,0,892.0,91.0,2.8,26.6,827.0,851.29,630.76
2018,7,23,10,15,898.5,92.5,2.8,27.0,855.5,887.16,652.51
2018,7,23,10,30,905.0,94.0,2.8,27.4,884.0,920.33,672.26
2018,7,23,10,45,910.0,94.5,2.85,27.8,906.0,948.19,688.79
2018,7,23,11,0,915.0,95.0,2.9,28.2,928.0,972.94,703.29
2018,7,23,11,15,918.5,95.5,2.95,28.4,943.5,993.0,715.34
2018,7,23,11,30,922.0,96.0,3.0,28.6,959.0,1009.66,725.29
2018,7,23,11,45,922.5,97.0,3.05,28.8,966.5,1020.38,731.54
2018,7,23,12,0,923.0,98.0,3.1,29.0,974.0,1027.51,735.64
2018,7,23,12,15,919.5,101.0,3.15,29.05,973.5,1029.07,736.78
2018,7,23,12,30,916.0,104.0,3.2,29.1,973.0,1027.02,735.77
2018,7,23,12,45,909.0,107.5,3.3,29.15,964.5,1018.44,731.11
2018,7,23,13,0,902.0,111.0,3.4,29.2,956.0,1006.41,724.34
2018,7,23,13,15,899.0,110.5,3.45,29.0,941.5,990.89,715.73
2018,7,23,13,30,896.0,110.0,3.5,28.8,927.0,972.01,704.99
2018,7,23,13,45,891.5,109.5,3.6,28.6,906.0,948.47,691.53
2018,7,23,14,0,887.0,109.0,3.7,28.4,885.0,921.85,675.95
2018,7,23,14,15,882.0,106.5,3.75,28.2,857.0,889.81,656.35
2018,7,23,14,30,877.0,104.0,3.8,28.0,829.0,855.0,634.74
2018,7,23,14,45,871.0,101.5,3.85,27.75,796.0,816.77,610.7
2018,7,23,15,0,865.0,99.0,3.9,27.5,763.0,776.19,584.74
2018,7,23,15,15,853.5,97.5,3.9,27.5,724.0,730.42,554.05
2018,7,23,15,30,842.0,96.0,3.9,27.5,685.0,683.16,521.84
2018,7,23,15,45,830.5,91.5,3.85,27.05,641.5,631.66,484.88
2018,7,23,16,0,819.0,87.0,3.8,26.6,598.0,579.18,446.13
2018,7,23,16,15,780.5,91.0,3.75,26.25,546.5,520.26,400.98
2018,7,23,16,30,742.0,95.0,3.7,25.9,495.0,462.73,355.71
2018,7,23,16,45,724.0,88.5,3.65,25.6,447.5,406.43,310.1
2018,7,23,17,0,706.0,82.0,3.6,25.3,400.0,351.02,263.76
2018,7,23,17,15,675.0,76.5,3.55,24.8,350.5,292.04,213.88
2018,7,23,17,30,644.0,71.0,3.5,24.3,301.0,237.23,166.53
2018,7,23,17,45,530.0,72.5,3.4,23.8,242.0,175.21,116.78
2018,7,23,18,0,416.0,74.0,3.3,23.3,183.0,125.18,79.17
2018,7,23,18,15,360.0,62.0,3.25,22.65,141.5,82.38,48.28
2018,7,23,18,30,304.0,50.0,3.2,22.0,100.0,46.32,27.43
2018,7,23,18,45,242.0,37.5,3.1,21.35,69.0,29.0,18.4
2018,7,23,19,0,180.0,25.0,3.0,20.7,38.0,19.7,5.61
2018,7,23,19,15,109.5,15.5,3.0,20.25,21.5,14.77,0.0
2018,7,23,19,30,39.0,6.0,3.0,19.8,5.0,0.0,0.0
2018,7,23,19,45,19.5,3.0,3.05,19.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,4,45,13.5,2.5,2.7,15.95,2.0,0.0,0.0
2018,7,24,5,0,27.0,5.0,2.7,16.0,4.0,0.0,0.0
2018,7,24,5,15,113.5,15.5,2.75,16.35,21.5,14.77,0.0
2018,7,24,5,30,200.0,26.0,2.8,16.7,39.0,20.65,3.59
2018,7,24,5,45,288.0,37.0,2.8,17.0,73.5,29.87,19.3
2018,7,24,6,0,376.0,48.0,2.8,17.3,108.0,44.39,26.88
2018,7,24,6,15,332.5,64.5,2.8,17.85,131.5,79.7,48.56
2018,7,24,6,30,289.0,81.0,2.8,18.4,155.0,110.93,74.53
2018,7,24,6,45,234.0,102.0,2.8,18.95,170.5,138.8,100.7
2018,7,24,7,0,179.0,123.0,2.8,19.5,186.0,159.61,121.01
2018,7,24,7,15,251.0,135.0,2.75,20.15,238.5,205.85,157.82
2018,7,24,7,30,323.0,147.0,2.7,20.8,291.0,260.21,201.44
2018,7,24,7,45,507.0,127.5,2.7,21.4,384.0,343.33,266.85
2018,7,24,8,0,691.0,108.0,2.7,22.0,477.0,445.64,346.85
2018,7,24,8,15,745.0,101.0,2.7,22.65,532.5,506.77,394.41
2018,7,24,8,30,799.0,94.0,2.7,23.3,588.0,570.97,443.09
2018,7,24,8,45,816.0,95.0,2.7,23.9,631.5,621.73,480.35
2018,7,24,9,0,833.0,96.0,2.7,24.5,675.0,673.03,516.85
2018,7,24,9,15,843.5,98.5,2.75,25.05,714.5,720.4,548.34
2018,7,24,9,30,854.0,101.0,2.8,25.6,754.0,766.26,577.91
2018,7,24,9,45,860.0,104.5,2.85,26.2,787.5,807.73,603.91
2018,7,24,10,0,866.0,108.0,2.9,26.8,821.0,846.91,628.03
2018,7,24,10,15,874.0,108.5,2.95,27.25,849.5,882.31,649.74
2018,7,24,10,30,882.0,109.0,3.0,27.7,878.0,915.16,669.6
2018,7,24,10,45,890.0,108.5,3.0,28.15,901.0,944.27,686.51
2018,7,24,11,0,898.0,108.0,3.0,28.6,924.0,970.46,701.44
2018,7,24,11,15,902.0,108.0,3.05,28.9,939.5,990.22,713.0
2018,7,24,11,30,906.0,108.0,3.1,29.2,955.0,1006.66,722.51
2018,7,24,11,45,909.5,107.0,3.15,29.45,963.0,1018.17,729.11
2018,7,24,12,0,913.0,106.0,3.2,29.7,971.0,1026.19,733.62
2018,7,24,12,15,911.5,107.0,3.3,29.8,970.5,1027.68,734.94
2018,7,24,12,30,910.0,108.0,3.4,29.9,970.0,1025.61,734.12
2018,7,24,12,45,905.5,110.5,3.45,30.0,963.0,1018.52,729.85
2018,7,24,13,0,901.0,113.0,3.5,30.1,956.0,1007.96,723.48
2018,7,24,13,15,899.0,111.5,3.6,30.0,941.5,992.39,714.89
2018,7,24,13,30,897.0,110.0,3.7,29.9,927.0,973.43,704.14
2018,7,24,13,45,893.5,108.5,3.75,29.85,906.0,949.76,689.86
2018,7,24,14,0,890.0,107.0,3.8,29.8,885.0,922.95,673.51
2018,7,24,14,15,884.0,105.5,3.8,29.6,857.0,890.93,653.74
2018,7,24,14,30,878.0,104.0,3.8,29.4,829.0,856.18,632.05
2018,7,24,14,45,871.0,102.5,3.85,29.2,796.0,818.08,608.12
2018,7,24,15,0,864.0,101.0,3.9,29.0,763.0,777.68,582.34
2018,7,24,15,15,852.5,99.0,3.9,29.0,723.5,731.4,551.49
2018,7,24,15,30,841.0,97.0,3.9,29.0,684.0,683.62,519.08
2018,7,24,15,45,827.5,94.5,3.95,28.4,641.0,632.83,483.36
2018,7,24,16,0,814.0,92.0,4.0,27.8,598.0,582.21,446.56
2018,7,24,16,15,776.5,94.0,4.0,27.4,546.0,521.12,400.22
2018,7,24,16,30,739.0,96.0,4.0,27.0,494.0,462.22,354.24
2018,7,24,16,45,727.0,88.5,4.0,26.6,448.0,407.65,310.19
2018,7,24,17,0,715.0,81.0,4.0,26.2,402.0,353.3,264.79
2018,7,24,17,15,693.5,74.5,3.95,25.6,354.5,297.32,217.11
2018,7,24,17,30,672.0,68.0,3.9,25.0,307.0,241.5,168.68
2018,7,24,17,45,628.0,62.5,3.85,24.4,258.0,185.5,121.03
2018,7,24,18,0,584.0,57.0,3.8,23.8,209.0,134.39,79.31
2018,7,24,18,15,518.0,50.5,3.75,23.15,163.5,85.64,44.89
2018,7,24,18,30,452.0,44.0,3.7,22.5,118.0,44.82,24.05
2018,7,24,18,45,352.5,35.0,3.65,21.9,80.5,27.76,17.25
2018,7,24,19,0,253.0,26.0,3.6,21.3,43.0,21.65,5.75
2018,7,24,19,15,147.0,16.0,3.55,20.9,24.0,15.25,0.0
2018,7,24,19,30,41.0,6.0,3.5,20.5,5.0,0.0,0.0
2018,7,24,19,45,20.5,3.0,3.5,20.15,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,4,45,22.0,2.5,2.45,16.65,2.0,0.0,0.0
2018,7,25,5,0,44.0,5.0,2.5,16.8,4.0,0.0,0.0
2018,7,25,5,15,154.5,14.0,2.5,17.25,22.0,13.34,0.0
2018,7,25,5,30,265.0,23.0,2.5,17.7,40.0,18.98,1.44
2018,7,25,5,45,369.0,31.0,2.55,18.2,77.0,24.33,14.51
2018,7,25,6,0,473.0,39.0,2.6,18.7,114.0,37.32,20.11
2018,7,25,6,15,539.5,45.5,2.5,19.3,160.0,79.0,40.1
2018,7,25,6,30,606.0,52.0,2.4,19.9,206.0,128.64,74.85
2018,7,25,6,45,649.0,56.5,2.35,20.5,254.5,181.32,118.1
2018,7,25,7,0,692.0,61.0,2.3,21.1,303.0,236.88,165.94
2018,7,25,7,15,724.0,65.0,2.25,21.95,353.5,293.02,214.72
2018,7,25,7,30,756.0,69.0,2.2,22.8,404.0,352.11,264.87
2018,7,25,7,45,778.0,72.5,2.2,23.65,453.0,409.07,312.06
2018,7,25,8,0,800.0,76.0,2.2,24.5,502.0,467.27,358.43
2018,7,25,8,15,817.5,78.5,2.2,25.4,549.0,522.71,400.92
2018,7,25,8,30,835.0,81.0,2.2,26.3,596.0,578.15,441.73
2018,7,25,8,45,847.5,83.5,2.2,27.25,639.5,630.26,478.5
2018,7,25,9,0,860.0,86.0,2.2,28.2,683.0,681.47,513.22
2018,7,25,9,15,869.0,89.0,2.2,28.85,722.5,729.48,543.41
2018,7,25,9,30,878.0,92.0,2.2,29.5,762.0,775.79,571.85
2018,7,25,9,45,881.5,96.5,2.2,30.2,795.0,817.24,596.42
2018,7,25,10,0,885.0,101.0,2.2,30.9,828.0,856.13,618.91
2018,7,25,10,15,891.0,102.0,2.3,31.25,856.0,890.93,640.19
2018,7,25,10,30,897.0,103.0,2.4,31.6,884.0,923.01,659.63
2018,7,25,10,45,900.5,105.0,2.5,32.0,906.0,950.88,676.18
2018,7,25,11,0,904.0,107.0,2.6,32.4,928.0,975.59,690.74
2018,7,25,11,15,906.5,108.5,2.75,32.5,943.0,995.56,703.62
2018,7,25,11,30,909.0,110.0,2.9,32.6,958.0,1012.13,714.46
2018,7,25,11,45,910.0,110.5,3.05,32.7,965.5,1022.72,721.64
2018,7,25,12,0,911.0,111.0,3.2,32.8,973.0,1029.78,726.73
2018,7,25,12,15,912.5,110.0,3.3,32.7,973.5,1032.25,729.24
2018,7,25,12,30,914.0,109.0,3.4,32.6,974.0,1031.14,729.64
2018,7,25,12,45,914.5,107.5,3.55,32.45,967.5,1024.93,727.43
2018,7,25,13,0,915.0,106.0,3.7,32.3,961.0,1015.14,723.01
2018,7,25,13,15,912.0,106.0,3.8,32.1,946.5,999.91,714.97
2018,7,25,13,30,909.0,106.0,3.9,31.9,932.0,981.27,704.76
2018,7,25,13,45,888.0,114.0,3.95,31.7,905.0,950.63,686.44
2018,7,25,14,0,867.0,122.0,4.0,31.5,878.0,917.59,666.49
2018,7,25,14,15,831.0,136.0,4.05,31.2,841.5,880.96,644.24
2018,7,25,14,30,795.0,150.0,4.1,30.9,805.0,837.55,617.17
2018,7,25,14,45,790.0,144.5,4.15,30.55,772.5,799.19,593.35
2018,7,25,15,0,785.0,139.0,4.2,30.2,740.0,758.65,567.66
2018,7,25,15,15,777.0,133.0,4.2,30.2,701.5,713.39,537.35
2018,7,25,15,30,769.0,127.0,4.2,30.2,663.0,666.57,504.17
2018,7,25,15,45,766.0,118.5,4.25,29.3,623.0,619.14,471.67
2018,7,25,16,0,763.0,110.0,4.3,28.4,583.0,570.1,436.79
2018,7,25,16,15,771.5,98.0,4.25,27.8,543.5,522.4,400.96
2018,7,25,16,30,780.0,86.0,4.2,27.2,504.0,472.26,361.83
2018,7,25,16,45,740.0,85.5,4.2,26.55,451.0,410.21,312.32
2018,7,25,17,0,700.0,85.0,4.2,25.9,398.0,350.09,262.96
2018,7,25,17,15,683.0,78.0,4.15,25.2,352.0,295.65,216.45
2018,7,25,17,30,666.0,71.0,4.1,24.5,306.0,242.5,170.01
2018,7,25,17,45,620.0,65.0,4.0,23.8,256.5,185.91,121.94
2018,7,25,18,0,574.0,59.0,3.9,23.1,207.0,134.48,80.03
2018,7,25,18,15,503.5,52.0,3.8,22.55,161.0,85.48,45.48
2018,7,25,18,30,433.0,45.0,3.7,22.0,115.0,45.0,24.73
2018,7,25,18,45,327.0,35.5,3.6,21.45,78.0,28.35,17.69
2018,7,25,19,0,221.0,26.0,3.5,20.9,41.0,21.79,4.66
2018,7,25,19,15,125.5,15.5,3.4,20.6,22.5,14.77,0.0
2018,7,25,19,30,30.0,5.0,3.3,20.3,4.0,0.0,0.0
2018,7,25,19,45,15.0,2.5,3.25,20.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,26,5,15,75.5,11.5,2.3,16.75,16.0,10.96,0.0
2018,7,26,5,30,151.0,23.0,2.3,17.2,32.0,18.21,0.0
2018,7,26,5,45,251.5,36.0,2.25,17.6,68.0,28.03,17.51
2018,7,26,6,0,352.0,49.0,2.2,18.0,104.0,44.47,27.54
2018,7,26,6,15,302.0,66.0,2.15,18.55,125.0,78.2,48.38
2018,7,26,6,30,252.0,83.0,2.1,19.1,146.0,107.96,73.41
2018,7,26,6,45,187.5,108.0,2.05,19.7,161.0,134.77,98.83
2018,7,26,7,0,123.0,133.0,2.0,20.3,176.0,153.76,117.47
2018,7,26,7,15,112.5,156.5,1.9,21.0,200.5,180.84,140.01
2018,7,26,7,30,102.0,180.0,1.8,21.7,225.0,206.86,160.93
2018,7,26,7,45,131.0,203.0,1.75,22.4,268.0,248.24,192.98
2018,7,26,8,0,160.0,226.0,1.7,23.1,311.0,292.87,227.0
2018,7,26,8,15,258.0,230.5,1.7,23.75,382.5,363.43,280.66
2018,7,26,8,30,356.0,235.0,1.7,24.4,454.0,440.77,338.41
2018,7,26,8,45,509.0,205.0,1.7,25.05,543.5,533.87,407.26
2018,7,26,9,0,662.0,175.0,1.7,25.7,633.0,638.14,482.02
2018,7,26,9,15,710.0,165.5,1.75,26.25,683.0,694.85,520.84
2018,7,26,9,30,758.0,156.0,1.8,26.8,733.0,751.51,558.91
2018,7,26,9,45,757.5,163.5,1.85,27.35,762.5,788.86,581.68
2018,7,26,10,0,757.0,171.0,1.9,27.9,792.0,823.72,602.7
2018,7,26,10,15,751.0,181.5,2.0,28.25,816.0,857.67,623.87
2018,7,26,10,30,745.0,192.0,2.1,28.6,840.0,885.76,641.12
2018,7,26,10,45,779.5,178.0,2.25,28.9,871.0,919.25,662.43
2018,7,26,11,0,814.0,164.0,2.4,29.2,902.0,955.39,685.31
2018,7,26,11,15,833.0,156.0,2.5,29.3,922.0,980.56,701.18
2018,7,26,11,30,852.0,148.0,2.6,29.4,942.0,994.45,710.03
2018,7,26,11,45,857.0,146.5,2.75,29.5,951.0,1006.49,718.34
2018,7,26,12,0,862.0,145.0,2.9,29.6,960.0,1015.25,724.65
2018,7,26,12,15,859.5,147.0,3.0,29.55,959.5,1016.58,726.35
2018,7,26,12,30,857.0,149.0,3.1,29.5,959.0,1014.54,726.06
2018,7,26,12,45,831.5,162.5,3.15,29.45,943.5,1007.04,722.0
2018,7,26,13,0,806.0,176.0,3.2,29.4,928.0,987.37,710.24
2018,7,26,13,15,723.5,217.5,3.3,29.25,884.5,943.34,683.35
2018,7,26,13,30,641.0,259.0,3.4,29.1,841.0,892.79,651.1
2018,7,26,13,45,609.5,267.0,3.45,28.9,809.5,856.42,627.69
2018,7,26,14,0,578.0,275.0,3.5,28.7,778.0,818.89,603.09
2018,7,26,14,15,505.0,298.0,3.55,28.45,727.0,757.88,561.22
2018,7,26,14,30,432.0,321.0,3.6,28.2,676.0,700.45,521.18
2018,7,26,14,45,416.5,313.0,3.6,27.95,643.5,662.55,495.73
2018,7,26,15,0,401.0,305.0,3.6,27.7,611.0,624.36,469.58
2018,7,26,15,15,510.0,245.5,3.6,27.7,613.5,627.61,475.06
2018,7,26,15,30,619.0,186.0,3.6,27.7,616.0,622.73,473.84
2018,7,26,15,45,671.0,155.5,3.65,27.05,594.0,595.37,455.93
2018,7,26,16,0,723.0,125.0,3.7,26.4,572.0,561.22,432.12
2018,7,26,16,15,710.5,117.5,3.7,26.0,527.5,508.2,391.9
2018,7,26,16,30,698.0,110.0,3.7,25.6,483.0,455.07,350.36
2018,7,26,16,45,685.5,101.0,3.7,25.15,437.0,400.6,306.46
2018,7,26,17,0,673.0,92.0,3.7,24.7,391.0,346.5,261.37
2018,7,26,17,15,653.0,84.0,3.65,24.15,344.5,291.58,214.49
2018,7,26,17,30,633.0,76.0,3.6,23.6,298.0,238.33,168.1
2018,7,26,17,45,594.5,68.5,3.6,23.0,250.5,183.72,121.43
2018,7,26,18,0,556.0,61.0,3.6,22.4,203.0,133.42,80.13
2018,7,26,18,15,489.0,53.5,3.55,21.8,158.0,85.33,46.11
2018,7,26,18,30,422.0,46.0,3.5,21.2,113.0,45.38,25.5
2018,7,26,18,45,320.0,36.0,3.4,20.6,76.5,28.98,18.19
2018,7,26,19,0,218.0,26.0,3.3,20.0,40.0,21.95,3.31
2018,7,26,19,15,124.0,15.5,3.35,19.7,22.0,14.77,0.0
2018,7,26,19,30,30.0,5.0,3.4,19.4,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,19.05,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,5,15,52.5,10.5,3.3,15.45,13.5,10.01,0.0
2018,7,27,5,30,105.0,21.0,3.3,15.8,27.0,16.57,0.0
2018,7,27,5,45,186.0,37.0,3.35,16.15,60.5,28.83,18.15
2018,7,27,6,0,267.0,53.0,3.4,16.5,94.0,45.03,29.16
2018,7,27,6,15,249.5,69.5,3.35,17.0,119.0,77.09,49.74
2018,7,27,6,30,232.0,86.0,3.3,17.5,144.0,107.68,74.57
2018,7,27,6,45,211.5,108.5,3.3,18.0,170.5,139.82,102.82
2018,7,27,7,0,191.0,131.0,3.3,18.5,197.0,169.76,129.45
2018,7,27,7,15,172.0,154.5,3.2,19.1,221.0,197.72,153.73
2018,7,27,7,30,153.0,178.0,3.1,19.7,245.0,224.03,175.82
2018,7,27,7,45,159.0,201.5,3.05,20.3,278.5,258.92,203.69
2018,7,27,8,0,165.0,225.0,3.0,20.9,312.0,294.44,231.41
2018,7,27,8,15,282.5,225.5,3.0,21.45,391.5,371.95,291.87
2018,7,27,8,30,400.0,226.0,3.0,22.0,471.0,462.57,361.32
2018,7,27,8,45,534.0,202.5,2.95,22.5,555.5,547.57,425.71
2018,7,27,9,0,668.0,179.0,2.9,23.0,640.0,646.4,498.59
2018,7,27,9,15,697.0,177.0,2.95,23.45,683.0,697.11,534.28
2018,7,27,9,30,726.0,175.0,3.0,23.9,726.0,748.15,569.75
2018,7,27,9,45,742.0,175.0,3.0,24.4,761.0,790.67,597.53
2018,7,27,10,0,758.0,175.0,3.0,24.9,796.0,831.91,623.41
2018,7,27,10,15,780.0,171.5,3.05,25.3,830.0,870.07,647.42
2018,7,27,10,30,802.0,168.0,3.1,25.7,864.0,909.76,672.24
2018,7,27,10,45,822.0,161.5,3.15,26.1,890.5,942.72,692.35
2018,7,27,11,0,842.0,155.0,3.2,26.5,917.0,973.39,710.89
2018,7,27,11,15,847.5,154.5,3.25,26.75,932.5,993.62,722.99
2018,7,27,11,30,853.0,154.0,3.3,27.0,948.0,1001.82,727.41
2018,7,27,11,45,842.5,162.0,3.35,27.25,951.5,1017.28,736.72
2018,7,27,12,0,832.0,170.0,3.4,27.5,955.0,1020.28,737.99
2018,7,27,12,15,853.0,158.0,3.45,27.6,963.0,1021.35,738.68
2018,7,27,12,30,874.0,146.0,3.5,27.7,971.0,1029.15,743.84
2018,7,27,12,45,861.5,151.0,3.6,27.85,959.0,1016.64,736.13
2018,7,27,13,0,849.0,156.0,3.7,28.0,947.0,1009.91,732.4
2018,7,27,13,15,846.5,154.5,3.75,27.95,932.5,994.12,723.03
2018,7,27,13,30,844.0,153.0,3.8,27.9,918.0,975.07,711.63
2018,7,27,13,45,826.0,158.0,3.85,27.9,892.0,945.02,692.84
2018,7,27,14,0,808.0,163.0,3.9,27.9,866.0,912.58,672.43
2018,7,27,14,15,790.0,165.5,3.9,27.75,834.0,875.53,648.92
2018,7,27,14,30,772.0,168.0,3.9,27.6,802.0,836.69,624.02
2018,7,27,14,45,772.0,160.0,3.9,27.5,771.0,800.62,600.69
2018,7,27,15,0,772.0,152.0,3.9,27.4,740.0,762.03,575.39
2018,7,27,15,15,765.0,145.0,3.9,27.4,702.0,716.91,544.5
2018,7,27,15,30,758.0,138.0,3.9,27.4,664.0,670.18,511.22
2018,7,27,15,45,747.0,131.0,3.85,26.95,621.0,619.85,475.24
2018,7,27,16,0,736.0,124.0,3.8,26.5,578.0,567.96,437.11
2018,7,27,16,15,719.5,118.0,3.75,26.15,532.0,513.54,395.73
2018,7,27,16,30,703.0,112.0,3.7,25.8,486.0,459.39,353.29
2018,7,27,16,45,695.0,103.0,3.7,25.4,442.0,406.52,310.56
2018,7,27,17,0,687.0,94.0,3.7,25.0,398.0,353.51,266.21
2018,7,27,17,15,652.5,88.5,3.75,24.3,348.5,295.47,217.4
2018,7,27,17,30,618.0,83.0,3.8,23.6,299.0,240.74,170.47
2018,7,27,17,45,555.5,77.5,3.8,22.9,248.0,183.99,123.18
2018,7,27,18,0,493.0,72.0,3.8,22.2,197.0,134.46,83.74
2018,7,27,18,15,413.0,62.5,3.85,21.4,151.0,87.3,50.73
2018,7,27,18,30,333.0,53.0,3.9,20.6,105.0,48.26,29.32
2018,7,27,18,45,224.0,38.0,3.9,19.8,67.5,29.6,18.64
2018,7,27,19,0,115.0,23.0,3.9,19.0,30.0,18.17,0.28
2018,7,27,19,15,59.0,12.0,3.85,18.55,15.5,11.44,0.0
2018,7,27,19,30,3.0,1.0,3.8,18.1,1.0,0.0,0.0
2018,7,27,19,45,1.5,0.5,3.8,17.65,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,28,5,15,19.5,7.0,1.95,14.65,8.0,6.67,0.0
2018,7,28,5,30,39.0,14.0,2.0,15.1,16.0,11.89,0.0
2018,7,28,5,45,79.0,32.5,2.0,15.55,42.5,26.7,16.32
2018,7,28,6,0,119.0,51.0,2.0,16.0,69.0,43.11,29.08
2018,7,28,6,15,144.5,72.5,1.95,16.45,102.5,72.76,50.12
2018,7,28,6,30,170.0,94.0,1.9,16.9,136.0,106.06,76.04
2018,7,28,6,45,178.0,115.0,1.85,17.4,168.0,138.91,103.46
2018,7,28,7,0,186.0,136.0,1.8,17.9,200.0,172.37,131.67
2018,7,28,7,15,144.5,156.0,1.75,18.45,210.5,190.46,148.36
2018,7,28,7,30,103.0,176.0,1.7,19.0,221.0,203.69,160.03
2018,7,28,7,45,111.0,200.0,1.65,19.6,254.0,237.05,186.34
2018,7,28,8,0,119.0,224.0,1.6,20.2,287.0,271.38,212.74
2018,7,28,8,15,153.5,246.5,1.55,20.75,335.5,319.37,249.32
2018,7,28,8,30,188.0,269.0,1.5,21.3,384.0,370.85,287.78
2018,7,28,8,45,262.0,279.0,1.5,21.85,452.5,443.36,341.76
2018,7,28,9,0,336.0,289.0,1.5,22.4,521.0,518.21,396.12
2018,7,28,9,15,429.0,284.0,1.55,22.85,598.0,603.84,457.61
2018,7,28,9,30,522.0,279.0,1.6,23.3,675.0,691.08,518.64
2018,7,28,9,45,536.5,283.5,1.65,23.8,706.5,729.7,543.62
2018,7,28,10,0,551.0,288.0,1.7,24.3,738.0,767.57,568.1
2018,7,28,10,15,566.0,292.5,1.8,24.75,769.0,804.92,592.43
2018,7,28,10,30,581.0,297.0,1.9,25.2,800.0,841.09,615.7
2018,7,28,10,45,581.5,303.5,2.0,25.65,818.0,864.36,629.99
2018,7,28,11,0,582.0,310.0,2.1,26.1,836.0,885.36,642.82
2018,7,28,11,15,593.0,310.0,2.2,26.5,853.5,907.64,656.92
2018,7,28,11,30,604.0,310.0,2.3,26.9,871.0,928.13,669.79
2018,7,28,11,45,598.0,314.5,2.4,27.3,874.0,933.35,672.42
2018,7,28,12,0,592.0,319.0,2.5,27.7,877.0,935.91,673.51
2018,7,28,12,15,621.0,302.5,2.55,27.95,888.0,950.5,683.52
2018,7,28,12,30,650.0,286.0,2.6,28.2,899.0,962.21,691.6
2018,7,28,12,45,660.0,274.5,2.7,28.4,892.5,956.71,688.85
2018,7,28,13,0,670.0,263.0,2.8,28.6,886.0,948.15,684.29
2018,7,28,13,15,653.0,265.5,2.9,28.6,865.0,924.14,669.46
2018,7,28,13,30,636.0,268.0,3.0,28.6,844.0,897.89,653.14
2018,7,28,13,45,586.5,283.0,3.1,28.55,804.0,851.41,622.5
2018,7,28,14,0,537.0,298.0,3.2,28.5,764.0,803.91,590.85
2018,7,28,14,15,589.0,266.0,3.25,28.35,761.5,802.54,592.81
2018,7,28,14,30,641.0,234.0,3.3,28.2,759.0,794.97,590.15
2018,7,28,14,45,649.5,220.0,3.35,28.0,732.5,763.76,570.23
2018,7,28,15,0,658.0,206.0,3.4,27.8,706.0,729.8,548.17
2018,7,28,15,15,664.0,192.5,3.4,27.8,674.5,691.79,522.12
2018,7,28,15,30,670.0,179.0,3.4,27.8,643.0,651.37,493.82
2018,7,28,15,45,677.0,165.5,3.4,27.25,608.0,609.27,464.64
2018,7,28,16,0,684.0,152.0,3.4,26.7,573.0,564.86,432.78
2018,7,28,16,15,662.0,145.0,3.4,26.25,525.5,508.87,390.86
2018,7,28,16,30,640.0,138.0,3.4,25.8,478.0,453.85,348.42
2018,7,28,16,45,607.0,131.5,3.4,25.35,428.0,395.77,302.42
2018,7,28,17,0,574.0,125.0,3.4,24.9,378.0,340.44,257.33
2018,7,28,17,15,532.5,116.5,3.4,24.25,328.0,281.53,208.85
2018,7,28,17,30,491.0,108.0,3.4,23.6,278.0,229.06,164.9
2018,7,28,17,45,436.5,97.0,3.35,22.9,230.0,176.23,121.43
2018,7,28,18,0,382.0,86.0,3.3,22.2,182.0,129.7,84.57
2018,7,28,18,15,316.5,70.5,3.25,21.5,138.0,84.86,52.35
2018,7,28,18,30,251.0,55.0,3.2,20.8,94.0,48.03,30.34
2018,7,28,18,45,169.5,38.0,3.15,20.1,60.0,29.6,18.49
2018,7,28,19,0,88.0,21.0,3.1,19.4,26.0,17.5,0.0
2018,7,28,19,15,44.0,10.5,3.15,19.0,13.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,29,5,15,25.5,8.0,2.3,15.5,9.5,7.63,0.0
2018,7,29,5,30,51.0,16.0,2.3,15.7,19.0,13.5,0.0
2018,7,29,5,45,73.5,33.5,2.3,15.9,42.0,27.45,16.73
2018,7,29,6,0,96.0,51.0,2.3,16.1,65.0,44.34,30.31
2018,7,29,6,15,124.5,70.0,2.3,16.45,96.0,70.28,48.78
2018,7,29,6,30,153.0,89.0,2.3,16.8,127.0,99.47,71.35
2018,7,29,6,45,173.5,109.5,2.3,17.15,161.5,133.22,99.11
2018,7,29,7,0,194.0,130.0,2.3,17.5,196.0,169.61,129.52
2018,7,29,7,15,185.5,152.5,2.3,18.0,224.0,200.14,155.77
2018,7,29,7,30,177.0,175.0,2.3,18.5,252.0,230.27,181.0
2018,7,29,7,45,161.5,199.5,2.25,19.0,276.5,258.28,203.74
2018,7,29,8,0,146.0,224.0,2.2,19.5,301.0,284.54,224.25
2018,7,29,8,15,191.5,243.0,2.2,20.1,354.0,336.59,264.46
2018,7,29,8,30,237.0,262.0,2.2,20.7,407.0,397.29,310.46
2018,7,29,8,45,300.5,270.0,2.2,21.35,467.5,459.41,356.9
2018,7,29,9,0,364.0,278.0,2.2,22.0,528.0,526.88,406.29
2018,7,29,9,15,458.5,264.0,2.2,22.4,598.0,606.33,464.31
2018,7,29,9,30,553.0,250.0,2.2,22.8,668.0,686.88,521.73
2018,7,29,9,45,604.5,239.5,2.25,23.2,716.0,743.97,561.12
2018,7,29,10,0,656.0,229.0,2.3,23.6,764.0,800.72,599.77
2018,7,29,10,15,661.0,235.0,2.35,23.7,790.5,833.91,621.52
2018,7,29,10,30,666.0,241.0,2.4,23.8,817.0,865.0,641.84
2018,7,29,10,45,654.5,252.5,2.45,23.9,830.5,883.92,653.51
2018,7,29,11,0,643.0,264.0,2.5,24.0,844.0,899.74,663.19
2018,7,29,11,15,682.5,247.0,2.6,23.9,872.0,933.75,687.19
2018,7,29,11,30,722.0,230.0,2.7,23.8,900.0,965.83,708.72
2018,7,29,11,45,611.0,289.0,2.75,23.75,859.0,922.17,678.09
2018,7,29,12,0,500.0,348.0,2.8,23.7,818.0,873.66,643.07
2018,7,29,12,15,546.0,323.5,2.85,23.6,837.0,896.33,660.69
2018,7,29,12,30,592.0,299.0,2.9,23.5,856.0,917.37,676.62
2018,7,29,12,45,618.5,287.0,3.0,23.4,865.0,928.24,685.53
2018,7,29,13,0,645.0,275.0,3.1,23.3,874.0,935.92,692.47
2018,7,29,13,15,575.0,304.5,3.15,23.2,832.0,886.16,657.96
2018,7,29,13,30,505.0,334.0,3.2,23.1,790.0,837.71,624.3
2018,7,29,13,45,519.5,316.5,3.25,23.0,776.0,821.51,615.13
2018,7,29,14,0,534.0,299.0,3.3,22.9,762.0,802.59,603.77
2018,7,29,14,15,501.0,303.0,3.35,22.75,726.0,760.49,574.89
2018,7,29,14,30,468.0,307.0,3.4,22.6,690.0,718.38,545.76
2018,7,29,14,45,427.0,304.5,3.4,22.45,642.5,663.79,507.13
2018,7,29,15,0,386.0,302.0,3.4,22.3,595.0,604.34,464.56
2018,7,29,15,15,283.0,308.5,3.4,22.3,517.0,517.35,399.34
2018,7,29,15,30,180.0,315.0,3.4,22.3,439.0,432.67,334.89
2018,7,29,15,45,182.5,291.5,3.55,22.0,410.0,401.31,312.61
2018,7,29,16,0,185.0,268.0,3.7,21.7,381.0,369.43,289.19
2018,7,29,16,15,177.0,245.5,3.7,21.4,346.5,332.3,260.94
2018,7,29,16,30,169.0,223.0,3.7,21.1,312.0,295.82,232.68
2018,7,29,16,45,208.0,187.5,3.75,20.85,286.0,268.32,210.83
2018,7,29,17,0,247.0,152.0,3.8,20.6,260.0,238.16,185.62
2018,7,29,17,15,369.5,125.5,3.8,20.2,264.0,237.8,181.24
2018,7,29,17,30,492.0,99.0,3.8,19.8,268.0,220.78,160.84
2018,7,29,17,45,438.5,89.0,3.8,19.4,221.5,169.13,117.3
2018,7,29,18,0,385.0,79.0,3.8,19.0,175.0,123.66,80.58
2018,7,29,18,15,320.5,66.0,3.65,18.6,133.5,81.03,49.73
2018,7,29,18,30,256.0,53.0,3.5,18.2,92.0,46.2,29.28
2018,7,29,18,45,171.5,36.5,3.4,17.85,58.5,28.44,17.58
2018,7,29,19,0,87.0,20.0,3.3,17.5,25.0,16.7,0.0
2018,7,29,19,15,43.5,10.0,3.25,17.3,12.5,9.53,0.0
2018,7,29,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,30,5,15,16.0,6.5,2.6,14.65,7.5,6.2,0.0
2018,7,30,5,30,32.0,13.0,2.6,14.9,15.0,11.06,0.0
2018,7,30,5,45,63.0,31.0,2.65,15.15,39.0,26.76,16.04
2018,7,30,6,0,94.0,49.0,2.7,15.4,63.0,42.68,29.04
2018,7,30,6,15,93.5,69.5,2.65,15.85,88.0,67.52,47.72
2018,7,30,6,30,93.0,90.0,2.6,16.3,113.0,92.84,68.59
2018,7,30,6,45,94.0,111.0,2.55,16.75,138.5,119.13,90.83
2018,7,30,7,0,95.0,132.0,2.5,17.2,164.0,145.76,113.35
2018,7,30,7,15,124.0,154.5,2.4,17.85,203.5,182.75,143.24
2018,7,30,7,30,153.0,177.0,2.3,18.5,243.0,223.27,175.76
2018,7,30,7,45,203.0,195.5,2.25,19.1,294.5,272.39,214.66
2018,7,30,8,0,253.0,214.0,2.2,19.7,346.0,329.87,259.6
2018,7,30,8,15,322.0,229.0,2.15,20.35,414.0,396.96,311.13
2018,7,30,8,30,391.0,244.0,2.1,21.0,482.0,470.74,366.51
2018,7,30,8,45,425.5,255.5,2.1,21.65,532.0,530.13,409.64
2018,7,30,9,0,460.0,267.0,2.1,22.3,582.0,587.59,450.42
2018,7,30,9,15,481.0,275.5,2.15,22.8,622.5,634.24,482.91
2018,7,30,9,30,502.0,284.0,2.2,23.3,663.0,681.27,515.08
2018,7,30,9,45,514.0,290.0,2.25,23.85,693.5,718.66,539.78
2018,7,30,10,0,526.0,296.0,2.3,24.4,724.0,755.21,563.54
2018,7,30,10,15,534.0,303.0,2.4,24.7,751.0,788.2,585.34
2018,7,30,10,30,542.0,310.0,2.5,25.0,778.0,819.71,605.95
2018,7,30,10,45,559.0,310.5,2.55,25.35,804.0,851.45,626.41
2018,7,30,11,0,576.0,311.0,2.6,25.7,830.0,881.73,645.69
2018,7,30,11,15,583.0,312.5,2.65,25.9,845.5,901.57,658.19
2018,7,30,11,30,590.0,314.0,2.7,26.1,861.0,919.16,669.27
2018,7,30,11,45,589.0,316.5,2.75,26.3,866.0,927.41,674.12
2018,7,30,12,0,588.0,319.0,2.8,26.5,871.0,933.04,677.39
2018,7,30,12,15,605.5,308.0,2.85,26.65,877.0,941.44,683.36
2018,7,30,12,30,623.0,297.0,2.9,26.8,883.0,947.08,687.56
2018,7,30,12,45,653.5,274.0,2.95,27.0,884.0,950.87,691.05
2018,7,30,13,0,684.0,251.0,3.0,27.2,885.0,951.06,691.99
2018,7,30,13,15,684.0,246.5,3.0,27.2,872.0,936.41,682.77
2018,7,30,13,30,684.0,242.0,3.0,27.2,859.0,918.93,671.88
2018,7,30,13,45,682.0,236.0,3.05,27.15,838.5,895.33,657.46
2018,7,30,14,0,680.0,230.0,3.1,27.1,818.0,869.15,641.26
2018,7,30,14,15,675.0,224.5,3.1,26.95,792.0,838.37,621.57
2018,7,30,14,30,670.0,219.0,3.1,26.8,766.0,805.44,600.2
2018,7,30,14,45,666.0,211.0,3.1,26.65,735.0,768.86,576.1
2018,7,30,15,0,662.0,203.0,3.1,26.5,704.0,730.38,550.3
2018,7,30,15,15,647.0,197.0,3.1,26.5,665.0,684.05,518.01
2018,7,30,15,30,632.0,191.0,3.1,26.5,626.0,637.11,484.68
2018,7,30,15,45,607.0,186.5,3.1,25.95,582.0,584.82,447.64
2018,7,30,16,0,582.0,182.0,3.1,25.4,538.0,530.74,408.34
