Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,15,548.5,177.5,3.15,24.9,491.0,476.04,367.43
2018,7,30,16,30,515.0,173.0,3.2,24.4,444.0,423.65,327.16
2018,7,30,16,45,469.0,165.5,3.2,23.95,393.5,365.65,281.53
2018,7,30,17,0,423.0,158.0,3.2,23.5,343.0,312.02,238.46
2018,7,30,17,15,381.0,143.5,3.2,22.75,294.0,257.91,194.61
2018,7,30,17,30,339.0,129.0,3.2,22.0,245.0,207.4,153.21
2018,7,30,17,45,284.5,111.5,3.2,21.25,197.5,158.11,113.42
2018,7,30,18,0,230.0,94.0,3.2,20.5,150.0,115.35,79.94
2018,7,30,18,15,183.5,72.0,3.2,19.85,110.0,76.18,50.6
2018,7,30,18,30,137.0,50.0,3.2,19.2,70.0,43.25,28.24
2018,7,30,18,45,89.5,31.5,3.15,18.55,42.5,25.93,15.31
2018,7,30,19,0,42.0,13.0,3.1,17.9,15.0,11.07,0.0
2018,7,30,19,15,21.0,6.5,3.1,17.6,7.5,6.2,0.0
2018,7,30,19,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,31,5,15,18.0,6.0,2.1,14.2,7.0,5.72,0.0
2018,7,31,5,30,36.0,12.0,2.1,14.6,14.0,10.24,0.0
2018,7,31,5,45,74.0,29.5,2.15,14.95,38.5,24.35,13.9
2018,7,31,6,0,112.0,47.0,2.2,15.3,63.0,39.54,26.35
2018,7,31,6,15,140.0,68.0,2.15,15.8,96.0,68.46,46.82
2018,7,31,6,30,168.0,89.0,2.1,16.3,129.0,101.33,72.34
2018,7,31,6,45,181.5,108.5,2.05,16.75,161.5,133.83,99.37
2018,7,31,7,0,195.0,128.0,2.0,17.2,194.0,168.07,128.29
2018,7,31,7,15,185.5,150.5,1.95,17.75,221.5,198.35,154.34
2018,7,31,7,30,176.0,173.0,1.9,18.3,249.0,228.17,179.26
2018,7,31,7,45,156.0,197.5,1.85,18.85,271.0,254.26,200.43
2018,7,31,8,0,136.0,222.0,1.8,19.4,293.0,278.09,218.94
2018,7,31,8,15,159.0,244.5,1.85,20.0,335.0,320.88,251.79
2018,7,31,8,30,182.0,267.0,1.9,20.6,377.0,365.94,285.72
2018,7,31,8,45,262.5,276.0,1.9,21.2,448.5,441.5,342.64
2018,7,31,9,0,343.0,285.0,1.9,21.8,520.0,519.91,400.24
2018,7,31,9,15,441.5,273.5,1.9,22.4,594.5,603.81,460.81
2018,7,31,9,30,540.0,262.0,1.9,23.0,669.0,689.42,520.97
2018,7,31,9,45,586.0,249.5,1.95,23.6,710.0,737.32,553.28
2018,7,31,10,0,632.0,237.0,2.0,24.2,751.0,789.17,587.92
2018,7,31,10,15,637.0,244.0,2.05,24.65,777.5,822.66,608.93
2018,7,31,10,30,642.0,251.0,2.1,25.1,804.0,854.13,628.47
2018,7,31,10,45,644.0,255.5,2.15,25.5,822.5,878.18,643.07
2018,7,31,11,0,646.0,260.0,2.2,25.9,841.0,899.78,656.02
2018,7,31,11,15,642.5,265.5,2.3,26.15,851.5,914.47,665.18
2018,7,31,11,30,639.0,271.0,2.4,26.4,862.0,926.37,672.58
2018,7,31,11,45,647.0,268.5,2.45,26.7,871.0,938.98,680.32
2018,7,31,12,0,655.0,266.0,2.5,27.0,880.0,948.89,686.33
2018,7,31,12,15,654.5,265.5,2.55,27.05,879.5,949.46,686.88
2018,7,31,12,30,654.0,265.0,2.6,27.1,879.0,947.15,685.72
2018,7,31,12,45,658.0,260.5,2.7,27.15,874.0,942.47,683.7
2018,7,31,13,0,662.0,256.0,2.8,27.2,869.0,934.89,679.84
2018,7,31,13,15,664.5,249.5,2.85,27.15,856.5,920.93,671.75
2018,7,31,13,30,667.0,243.0,2.9,27.1,844.0,904.15,661.82
2018,7,31,13,45,675.0,231.5,2.95,27.05,827.0,884.69,650.15
2018,7,31,14,0,683.0,220.0,3.0,27.0,810.0,862.22,636.43
2018,7,31,14,15,685.0,211.5,3.05,26.85,786.5,834.49,619.38
2018,7,31,14,30,687.0,203.0,3.1,26.7,763.0,804.18,600.34
2018,7,31,14,45,689.5,192.0,3.1,26.5,733.5,769.25,577.61
2018,7,31,15,0,692.0,181.0,3.1,26.3,704.0,731.91,552.81
2018,7,31,15,15,682.5,174.0,3.1,26.3,666.5,687.44,521.83
2018,7,31,15,30,673.0,167.0,3.1,26.3,629.0,641.81,489.43
2018,7,31,15,45,671.5,155.0,3.15,25.75,590.0,595.42,457.05
2018,7,31,16,0,670.0,143.0,3.2,25.2,551.0,547.54,422.47
2018,7,31,16,15,658.0,133.5,3.25,24.75,507.0,495.13,383.03
2018,7,31,16,30,646.0,124.0,3.3,24.3,463.0,442.68,342.21
2018,7,31,16,45,631.0,114.0,3.3,23.85,417.0,388.63,298.69
2018,7,31,17,0,616.0,104.0,3.3,23.4,371.0,335.34,254.34
2018,7,31,17,15,587.0,96.0,3.3,22.75,324.0,280.51,207.99
2018,7,31,17,30,558.0,88.0,3.3,22.1,277.0,228.49,163.17
2018,7,31,17,45,508.0,79.0,3.25,21.45,229.0,174.45,117.73
2018,7,31,18,0,458.0,70.0,3.2,20.8,181.0,126.25,78.89
2018,7,31,18,15,385.0,59.5,3.2,20.15,137.5,79.69,46.03
2018,7,31,18,30,312.0,49.0,3.2,19.5,94.0,43.12,26.38
2018,7,31,18,45,213.5,34.5,3.15,18.9,60.0,26.98,15.91
2018,7,31,19,0,115.0,20.0,3.1,18.3,26.0,15.87,0.0
2018,7,31,19,15,57.5,10.0,3.1,17.95,13.0,9.53,0.0
2018,7,31,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,5,15,32.0,8.5,2.4,14.0,10.0,8.1,0.0
2018,8,1,5,30,64.0,17.0,2.4,14.4,20.0,14.25,0.0
2018,8,1,5,45,131.0,35.0,2.4,14.75,50.5,28.57,17.02
2018,8,1,6,0,198.0,53.0,2.4,15.1,81.0,44.76,33.1
2018,8,1,6,15,217.5,69.0,2.3,15.6,111.0,74.63,49.2
2018,8,1,6,30,237.0,85.0,2.2,16.1,141.0,106.9,73.99
2018,8,1,6,45,244.0,104.0,2.1,16.65,174.0,141.82,103.46
2018,8,1,7,0,251.0,123.0,2.0,17.2,207.0,177.69,134.3
2018,8,1,7,15,227.0,145.5,1.95,17.8,231.0,207.95,161.1
2018,8,1,7,30,203.0,168.0,1.9,18.4,255.0,233.61,183.17
2018,8,1,7,45,187.0,194.0,1.9,19.0,282.0,264.33,208.18
2018,8,1,8,0,171.0,220.0,1.9,19.6,309.0,293.23,230.78
2018,8,1,8,15,283.0,222.0,1.9,20.25,386.0,369.66,290.08
2018,8,1,8,30,395.0,224.0,1.9,20.9,463.0,458.75,357.67
2018,8,1,8,45,508.0,207.0,1.95,21.55,538.5,536.49,415.85
2018,8,1,9,0,621.0,190.0,2.0,22.2,614.0,626.28,481.38
2018,8,1,9,15,664.5,183.5,2.1,22.7,661.5,681.4,520.39
2018,8,1,9,30,708.0,177.0,2.2,23.2,709.0,738.05,559.94
2018,8,1,9,45,751.5,163.5,2.25,23.75,752.0,788.59,593.31
2018,8,1,10,0,795.0,150.0,2.3,24.3,795.0,837.25,624.05
2018,8,1,10,15,790.5,159.5,2.4,24.7,820.0,869.49,644.15
2018,8,1,10,30,786.0,169.0,2.5,25.1,845.0,898.63,662.23
2018,8,1,10,45,772.0,181.0,2.6,25.5,859.5,918.23,673.97
2018,8,1,11,0,758.0,193.0,2.7,25.9,874.0,934.16,683.41
2018,8,1,11,15,756.5,197.0,2.8,26.15,886.0,950.77,693.78
2018,8,1,11,30,755.0,201.0,2.9,26.4,898.0,964.3,702.19
2018,8,1,11,45,761.5,200.0,3.0,26.6,908.0,977.73,710.78
2018,8,1,12,0,768.0,199.0,3.1,26.8,918.0,988.13,717.47
2018,8,1,12,15,786.0,188.5,3.15,26.95,924.5,997.46,723.34
2018,8,1,12,30,804.0,178.0,3.2,27.1,931.0,1003.43,727.14
2018,8,1,12,45,800.5,178.0,3.25,27.2,923.0,995.1,721.95
2018,8,1,13,0,797.0,178.0,3.3,27.3,915.0,983.54,714.87
2018,8,1,13,15,778.5,184.5,3.35,27.35,894.5,960.75,700.67
2018,8,1,13,30,760.0,191.0,3.4,27.4,874.0,935.33,684.8
2018,8,1,13,45,761.5,185.0,3.45,27.4,855.0,913.88,671.69
2018,8,1,14,0,763.0,179.0,3.5,27.4,836.0,889.44,656.53
2018,8,1,14,15,775.0,166.0,3.55,27.35,814.5,864.34,641.02
2018,8,1,14,30,787.0,153.0,3.6,27.3,793.0,835.68,623.02
2018,8,1,14,45,783.5,147.0,3.6,27.2,761.0,797.95,598.56
2018,8,1,15,0,780.0,141.0,3.6,27.1,729.0,757.92,572.32
2018,8,1,15,15,758.0,140.0,3.6,27.1,686.0,707.2,537.63
2018,8,1,15,30,736.0,139.0,3.6,27.1,643.0,657.04,501.63
2018,8,1,15,45,730.5,130.5,3.65,26.6,602.5,608.65,467.48
2018,8,1,16,0,725.0,122.0,3.7,26.1,562.0,559.01,431.27
2018,8,1,16,15,702.5,118.0,3.75,25.65,515.5,503.63,389.31
2018,8,1,16,30,680.0,114.0,3.8,25.2,469.0,449.16,346.69
2018,8,1,16,45,651.5,108.5,3.8,24.8,420.5,391.82,300.46
2018,8,1,17,0,623.0,103.0,3.8,24.4,372.0,336.64,254.64
2018,8,1,17,15,584.0,96.5,3.8,23.65,323.0,279.65,206.87
2018,8,1,17,30,545.0,90.0,3.8,22.9,274.0,226.64,161.69
2018,8,1,17,45,480.5,82.5,3.8,22.15,224.5,171.93,116.49
2018,8,1,18,0,416.0,75.0,3.8,21.4,175.0,123.26,78.09
2018,8,1,18,15,343.0,62.0,3.75,20.6,131.5,78.26,46.38
2018,8,1,18,30,270.0,49.0,3.7,19.8,88.0,42.12,26.16
2018,8,1,18,45,179.0,33.5,3.65,19.05,55.0,26.19,15.01
2018,8,1,19,0,88.0,18.0,3.6,18.3,22.0,14.24,0.0
2018,8,1,19,15,44.0,9.0,3.65,17.9,11.0,8.58,0.0
2018,8,1,19,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,5,15,30.0,8.0,2.55,13.65,9.5,7.63,0.0
2018,8,2,5,30,60.0,16.0,2.6,14.0,19.0,13.45,0.0
2018,8,2,5,45,125.5,34.0,2.7,14.4,49.0,27.79,16.1
2018,8,2,6,0,191.0,52.0,2.8,14.8,79.0,43.74,32.2
2018,8,2,6,15,138.5,62.5,2.75,15.3,86.0,63.66,42.94
2018,8,2,6,30,86.0,73.0,2.7,15.8,93.0,77.41,56.06
2018,8,2,6,45,73.0,98.5,2.7,16.25,118.5,104.22,79.44
2018,8,2,7,0,60.0,124.0,2.7,16.7,144.0,129.24,101.1
2018,8,2,7,15,162.5,144.0,2.7,17.35,210.5,185.34,144.91
2018,8,2,7,30,265.0,164.0,2.7,18.0,277.0,254.69,200.07
2018,8,2,7,45,337.5,173.5,2.7,18.6,336.0,311.78,245.86
2018,8,2,8,0,410.0,183.0,2.7,19.2,395.0,380.05,299.94
2018,8,2,8,15,490.0,182.0,2.75,19.8,460.0,446.59,351.99
2018,8,2,8,30,570.0,181.0,2.8,20.4,525.0,520.37,408.51
2018,8,2,8,45,623.0,178.5,2.85,21.0,580.5,585.1,456.8
2018,8,2,9,0,676.0,176.0,2.9,21.6,636.0,650.57,504.54
2018,8,2,9,15,700.5,176.5,3.0,22.1,678.5,701.08,540.5
2018,8,2,9,30,725.0,177.0,3.1,22.6,721.0,751.58,575.78
2018,8,2,9,45,732.5,181.5,3.15,23.15,753.0,792.01,602.48
2018,8,2,10,0,740.0,186.0,3.2,23.7,785.0,830.59,626.89
2018,8,2,10,15,763.0,182.0,3.25,24.1,819.0,872.03,653.36
2018,8,2,10,30,786.0,178.0,3.3,24.5,853.0,908.14,675.93
2018,8,2,10,45,791.5,179.5,3.35,24.9,874.5,935.46,692.49
2018,8,2,11,0,797.0,181.0,3.4,25.3,896.0,960.0,707.21
2018,8,2,11,15,804.0,180.5,3.45,25.5,912.0,981.08,720.2
2018,8,2,11,30,811.0,180.0,3.5,25.7,928.0,999.16,731.29
2018,8,2,11,45,818.0,178.0,3.55,25.9,937.5,1012.58,739.41
2018,8,2,12,0,825.0,176.0,3.6,26.1,947.0,1022.76,745.54
2018,8,2,12,15,846.5,164.0,3.65,26.15,955.5,1033.92,752.87
2018,8,2,12,30,868.0,152.0,3.7,26.2,964.0,1032.15,751.89
2018,8,2,12,45,874.0,147.0,3.7,26.25,959.0,1028.14,749.32
2018,8,2,13,0,880.0,142.0,3.7,26.3,954.0,1020.56,744.55
2018,8,2,13,15,844.5,158.0,3.75,26.2,927.0,998.55,731.23
2018,8,2,13,30,809.0,174.0,3.8,26.1,900.0,965.57,710.73
2018,8,2,13,45,809.5,168.5,3.8,26.05,879.5,942.57,696.42
2018,8,2,14,0,810.0,163.0,3.8,26.0,859.0,916.45,679.93
2018,8,2,14,15,808.5,157.5,3.8,25.8,832.5,885.54,660.58
2018,8,2,14,30,807.0,152.0,3.8,25.6,806.0,851.83,639.21
2018,8,2,14,45,789.0,152.0,3.75,25.4,768.5,807.57,610.15
2018,8,2,15,0,771.0,152.0,3.7,25.2,731.0,762.01,579.92
2018,8,2,15,15,763.5,145.0,3.7,25.2,692.5,716.21,548.35
2018,8,2,15,30,756.0,138.0,3.7,25.2,654.0,669.75,515.02
2018,8,2,15,45,738.0,134.0,3.75,24.6,609.5,616.9,477.38
2018,8,2,16,0,720.0,130.0,3.8,24.0,565.0,563.92,438.46
2018,8,2,16,15,697.0,125.0,3.8,23.55,517.5,507.4,395.28
2018,8,2,16,30,674.0,120.0,3.8,23.1,470.0,451.87,351.51
2018,8,2,16,45,647.0,113.0,3.85,22.65,421.0,393.93,304.62
2018,8,2,17,0,620.0,106.0,3.9,22.2,372.0,338.04,257.96
2018,8,2,17,15,579.5,100.5,3.85,21.55,323.5,281.64,210.19
2018,8,2,17,30,539.0,95.0,3.8,20.9,275.0,229.41,165.28
2018,8,2,17,45,470.5,87.5,3.8,20.2,225.0,172.56,118.22
2018,8,2,18,0,402.0,80.0,3.8,19.5,175.0,125.37,81.0
2018,8,2,18,15,328.5,65.0,3.7,18.9,130.5,79.37,48.21
2018,8,2,18,30,255.0,50.0,3.6,18.3,86.0,42.38,26.87
2018,8,2,18,45,167.0,33.5,3.55,17.65,53.5,26.25,14.85
2018,8,2,19,0,79.0,17.0,3.5,17.0,21.0,13.45,0.0
2018,8,2,19,15,39.5,8.5,3.45,16.7,10.5,8.1,0.0
2018,8,2,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,3,5,15,10.5,4.0,2.05,13.35,4.5,3.81,0.0
2018,8,3,5,30,21.0,8.0,2.1,13.8,9.0,7.63,0.0
2018,8,3,5,45,46.5,22.0,2.1,14.2,27.5,19.55,9.42
2018,8,3,6,0,72.0,36.0,2.1,14.6,46.0,32.01,22.07
2018,8,3,6,15,101.5,59.5,2.05,15.1,80.0,59.65,40.96
2018,8,3,6,30,131.0,83.0,2.0,15.6,114.0,91.71,66.08
2018,8,3,6,45,158.5,109.5,1.95,16.1,156.0,130.1,97.43
2018,8,3,7,0,186.0,136.0,1.9,16.6,198.0,172.27,132.27
2018,8,3,7,15,212.5,161.5,1.8,17.1,243.5,216.79,168.93
2018,8,3,7,30,239.0,187.0,1.7,17.6,289.0,266.58,209.28
2018,8,3,7,45,264.0,208.5,1.6,18.1,334.0,313.57,246.61
2018,8,3,8,0,289.0,230.0,1.5,18.6,379.0,363.13,285.02
2018,8,3,8,15,311.0,250.0,1.4,19.4,424.5,412.02,321.49
2018,8,3,8,30,333.0,270.0,1.3,20.2,470.0,462.74,358.12
2018,8,3,8,45,354.5,285.5,1.25,20.95,513.0,510.35,391.64
2018,8,3,9,0,376.0,301.0,1.2,21.7,556.0,559.23,425.09
2018,8,3,9,15,420.0,299.5,1.2,22.55,600.5,608.72,458.83
2018,8,3,9,30,464.0,298.0,1.2,23.4,645.0,667.19,497.77
2018,8,3,9,45,535.0,275.0,1.15,24.3,693.5,722.66,533.99
2018,8,3,10,0,606.0,252.0,1.1,25.2,742.0,783.18,572.44
2018,8,3,10,15,618.5,257.0,1.15,25.85,772.5,820.62,595.09
2018,8,3,10,30,631.0,262.0,1.2,26.5,803.0,856.54,616.65
2018,8,3,10,45,637.0,266.0,1.2,27.2,824.5,883.66,631.45
2018,8,3,11,0,643.0,270.0,1.2,27.9,846.0,908.51,644.69
2018,8,3,11,15,642.5,274.5,1.3,28.3,858.0,925.13,654.8
2018,8,3,11,30,642.0,279.0,1.4,28.7,870.0,939.02,663.28
2018,8,3,11,45,642.0,281.0,1.55,29.1,876.0,948.17,669.57
2018,8,3,12,0,642.0,283.0,1.7,29.5,882.0,954.51,674.1
2018,8,3,12,15,626.5,290.5,1.85,29.7,875.0,947.82,670.61
2018,8,3,12,30,611.0,298.0,2.0,29.9,868.0,938.28,665.38
2018,8,3,12,45,592.0,306.5,2.15,30.05,855.5,923.53,656.82
2018,8,3,13,0,573.0,315.0,2.3,30.2,843.0,906.17,646.51
2018,8,3,13,15,568.5,312.0,2.4,30.2,828.5,889.85,637.25
2018,8,3,13,30,564.0,309.0,2.5,30.2,814.0,871.24,626.41
2018,8,3,13,45,565.0,300.5,2.6,30.2,796.0,850.04,614.02
2018,8,3,14,0,566.0,292.0,2.7,30.2,778.0,826.56,599.98
2018,8,3,14,15,570.0,281.0,2.8,30.0,756.0,801.0,584.96
2018,8,3,14,30,574.0,270.0,2.9,29.8,734.0,773.14,568.11
2018,8,3,14,45,570.0,260.0,3.0,29.65,704.0,737.51,545.4
2018,8,3,15,0,566.0,250.0,3.1,29.5,674.0,700.32,521.17
2018,8,3,15,15,554.0,241.0,3.1,29.5,637.5,656.82,491.22
2018,8,3,15,30,542.0,232.0,3.1,29.5,601.0,612.75,460.33
2018,8,3,15,45,526.0,220.5,3.2,28.8,558.5,563.3,426.45
2018,8,3,16,0,510.0,209.0,3.3,28.1,516.0,514.13,391.7
2018,8,3,16,15,488.0,196.0,3.35,27.5,470.0,460.77,352.49
2018,8,3,16,30,466.0,183.0,3.4,26.9,424.0,408.8,313.17
2018,8,3,16,45,437.5,169.5,3.4,26.25,377.0,355.2,271.5
2018,8,3,17,0,409.0,156.0,3.4,25.6,330.0,304.19,230.79
2018,8,3,17,15,371.5,140.0,3.4,24.85,282.5,250.87,187.73
2018,8,3,17,30,334.0,124.0,3.4,24.1,235.0,200.61,146.64
2018,8,3,17,45,288.0,105.5,3.4,23.3,189.5,152.5,107.74
2018,8,3,18,0,242.0,87.0,3.4,22.5,144.0,109.98,74.35
2018,8,3,18,15,192.0,66.5,3.3,21.9,104.5,71.28,45.95
2018,8,3,18,30,142.0,46.0,3.2,21.3,65.0,39.2,24.96
2018,8,3,18,45,92.5,29.0,3.1,20.65,39.5,23.94,12.49
2018,8,3,19,0,43.0,12.0,3.0,20.0,14.0,11.44,0.0
2018,8,3,19,15,21.5,6.0,2.95,19.7,7.0,5.72,0.0
2018,8,3,19,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,1.75,16.5,4.0,3.34,0.0
2018,8,4,5,30,20.0,7.0,1.8,16.9,8.0,6.67,0.0
2018,8,4,5,45,45.0,21.0,1.85,17.25,26.0,18.71,8.32
2018,8,4,6,0,70.0,35.0,1.9,17.6,44.0,31.1,20.95
2018,8,4,6,15,98.5,57.5,1.95,18.0,76.5,57.73,38.96
2018,8,4,6,30,127.0,80.0,2.0,18.4,109.0,88.59,62.92
2018,8,4,6,45,153.5,106.5,2.0,18.8,150.5,126.52,93.66
2018,8,4,7,0,180.0,133.0,2.0,19.2,192.0,168.11,127.8
2018,8,4,7,15,206.0,159.0,2.05,19.7,237.5,212.56,164.17
2018,8,4,7,30,232.0,185.0,2.1,20.2,283.0,260.2,202.68
2018,8,4,7,45,257.5,208.0,2.1,20.7,329.5,310.49,242.56
2018,8,4,8,0,283.0,231.0,2.1,21.2,376.0,361.39,282.07
2018,8,4,8,15,308.0,247.5,2.15,21.9,420.0,408.25,317.56
2018,8,4,8,30,333.0,264.0,2.2,22.6,464.0,457.2,353.82
2018,8,4,8,45,361.0,277.0,2.25,23.3,508.5,506.51,389.59
2018,8,4,9,0,389.0,290.0,2.3,24.0,553.0,557.66,425.89
2018,8,4,9,15,455.0,279.0,2.4,24.85,605.0,620.52,470.55
2018,8,4,9,30,521.0,268.0,2.5,25.7,657.0,682.32,513.57
2018,8,4,9,45,615.5,232.0,2.55,26.55,713.0,748.23,559.23
2018,8,4,10,0,710.0,196.0,2.6,27.4,769.0,816.34,605.09
2018,8,4,10,15,723.5,198.0,2.75,27.85,800.0,854.75,629.31
2018,8,4,10,30,737.0,200.0,2.9,28.3,831.0,891.34,652.38
2018,8,4,10,45,756.5,196.0,3.0,28.7,858.0,925.28,673.36
2018,8,4,11,0,776.0,192.0,3.1,29.1,885.0,952.01,689.54
2018,8,4,11,15,763.5,203.0,3.25,29.2,894.5,971.11,702.02
2018,8,4,11,30,751.0,214.0,3.4,29.3,904.0,981.57,709.02
2018,8,4,11,45,764.5,209.5,3.5,29.4,917.0,998.44,719.97
2018,8,4,12,0,778.0,205.0,3.6,29.5,930.0,1005.78,724.8
2018,8,4,12,15,770.0,209.5,3.7,29.5,927.0,1010.66,728.52
2018,8,4,12,30,762.0,214.0,3.8,29.5,924.0,1005.75,726.02
2018,8,4,12,45,775.0,204.0,3.9,29.45,921.0,997.15,721.43
2018,8,4,13,0,788.0,194.0,4.0,29.4,918.0,992.08,719.24
2018,8,4,13,15,796.5,186.5,4.05,29.3,908.0,981.54,713.37
2018,8,4,13,30,805.0,179.0,4.1,29.2,898.0,967.51,705.31
2018,8,4,13,45,779.5,187.0,4.2,29.1,869.5,933.68,684.45
2018,8,4,14,0,754.0,195.0,4.3,29.0,841.0,902.66,665.41
2018,8,4,14,15,730.0,199.0,4.35,28.75,807.0,862.59,640.21
2018,8,4,14,30,706.0,203.0,4.4,28.5,773.0,821.21,613.86
2018,8,4,14,45,684.0,202.5,4.4,28.25,735.0,775.98,583.41
2018,8,4,15,0,662.0,202.0,4.4,28.0,697.0,730.05,551.93
2018,8,4,15,15,650.5,194.5,4.4,28.0,658.5,684.53,519.95
2018,8,4,15,30,639.0,187.0,4.4,28.0,620.0,638.1,486.68
2018,8,4,15,45,613.5,182.5,4.4,27.2,575.5,584.93,449.06
2018,8,4,16,0,588.0,178.0,4.4,26.4,531.0,532.64,411.03
2018,8,4,16,15,557.0,173.5,4.35,25.85,485.5,476.1,368.28
2018,8,4,16,30,526.0,169.0,4.3,25.3,440.0,424.34,328.05
2018,8,4,16,45,489.0,159.5,4.25,24.8,391.0,367.62,283.03
2018,8,4,17,0,452.0,150.0,4.2,24.3,342.0,314.32,239.74
2018,8,4,17,15,419.0,134.5,4.1,23.6,294.0,260.39,195.34
2018,8,4,17,30,386.0,119.0,4.0,22.9,246.0,210.03,153.3
2018,8,4,17,45,350.0,101.5,3.9,22.25,201.5,161.05,112.66
2018,8,4,18,0,314.0,84.0,3.8,21.6,157.0,116.42,76.77
2018,8,4,18,15,257.5,66.5,3.7,20.9,116.5,74.81,46.74
2018,8,4,18,30,201.0,49.0,3.6,20.2,76.0,40.25,28.38
2018,8,4,18,45,138.5,32.5,3.5,19.55,47.5,25.55,13.31
2018,8,4,19,0,76.0,16.0,3.4,18.9,19.0,15.25,0.0
2018,8,4,19,15,38.0,8.0,3.4,18.55,9.5,7.63,0.0
2018,8,4,19,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,17.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.5,2.4,13.8,5.0,0.0,0.0
2018,8,5,5,30,20.0,9.0,2.5,14.1,10.0,8.58,0.0
2018,8,5,5,45,49.5,25.0,2.55,14.4,30.5,21.84,10.4
2018,8,5,6,0,79.0,41.0,2.6,14.7,51.0,35.69,25.11
2018,8,5,6,15,116.0,66.0,2.55,15.15,88.5,65.67,45.42
2018,8,5,6,30,153.0,91.0,2.5,15.6,126.0,101.12,72.94
2018,8,5,6,45,190.0,116.5,2.45,16.05,171.0,142.46,106.42
2018,8,5,7,0,227.0,142.0,2.4,16.5,216.0,188.87,144.67
2018,8,5,7,15,260.0,163.5,2.3,17.0,262.0,234.98,182.81
2018,8,5,7,30,293.0,185.0,2.2,17.5,308.0,284.91,223.61
2018,8,5,7,45,324.0,201.5,2.15,18.05,354.0,332.89,262.21
2018,8,5,8,0,355.0,218.0,2.1,18.6,400.0,383.93,302.35
2018,8,5,8,15,378.5,233.0,2.05,19.25,444.0,432.35,339.36
2018,8,5,8,30,402.0,248.0,2.0,19.9,488.0,482.55,376.67
2018,8,5,8,45,422.5,261.0,2.0,20.5,530.5,530.41,411.47
2018,8,5,9,0,443.0,274.0,2.0,21.1,573.0,584.74,449.95
2018,8,5,9,15,469.0,278.5,2.0,21.8,612.5,630.68,481.59
2018,8,5,9,30,495.0,283.0,2.0,22.5,652.0,677.4,513.09
2018,8,5,9,45,536.0,277.0,2.05,23.15,693.5,726.39,546.35
2018,8,5,10,0,577.0,271.0,2.1,23.8,735.0,776.41,579.67
2018,8,5,10,15,589.0,276.0,2.15,24.4,764.5,812.59,602.43
2018,8,5,10,30,601.0,281.0,2.2,25.0,794.0,848.79,624.95
2018,8,5,10,45,615.0,281.0,2.25,25.55,818.0,878.87,643.45
2018,8,5,11,0,629.0,281.0,2.3,26.1,842.0,907.08,660.58
2018,8,5,11,15,628.5,285.0,2.4,26.5,853.5,922.99,670.11
2018,8,5,11,30,628.0,289.0,2.5,26.9,865.0,936.21,678.0
2018,8,5,11,45,624.5,292.5,2.55,27.25,869.5,943.2,681.57
2018,8,5,12,0,621.0,296.0,2.6,27.6,874.0,947.37,683.42
2018,8,5,12,15,620.0,294.5,2.65,27.8,871.5,946.34,682.59
2018,8,5,12,30,619.0,293.0,2.7,28.0,869.0,942.51,680.06
2018,8,5,12,45,659.0,269.0,2.75,28.25,877.5,954.62,689.05
2018,8,5,13,0,699.0,245.0,2.8,28.5,886.0,962.87,694.82
2018,8,5,13,15,686.0,247.5,2.85,28.55,868.0,942.2,682.01
2018,8,5,13,30,673.0,250.0,2.9,28.6,850.0,919.03,667.61
2018,8,5,13,45,672.5,243.5,2.95,28.7,830.5,896.29,653.49
2018,8,5,14,0,672.0,237.0,3.0,28.8,811.0,870.92,637.51
2018,8,5,14,15,667.0,230.5,3.05,28.7,784.0,839.04,617.48
2018,8,5,14,30,662.0,224.0,3.1,28.6,757.0,805.03,595.76
2018,8,5,14,45,652.5,217.5,3.15,28.5,723.5,765.38,569.78
2018,8,5,15,0,643.0,211.0,3.2,28.4,690.0,724.26,542.33
2018,8,5,15,15,635.0,202.0,3.2,28.4,653.0,680.53,512.18
2018,8,5,15,30,627.0,193.0,3.2,28.4,616.0,635.64,480.6
2018,8,5,15,45,606.5,185.5,3.3,27.95,572.0,583.23,443.86
2018,8,5,16,0,586.0,178.0,3.4,27.5,528.0,528.56,404.44
2018,8,5,16,15,551.5,172.0,3.4,27.05,479.5,471.46,361.71
2018,8,5,16,30,517.0,166.0,3.4,26.6,431.0,416.86,319.74
2018,8,5,16,45,474.0,159.0,3.35,26.15,382.0,360.45,275.37
2018,8,5,17,0,431.0,152.0,3.3,25.7,333.0,308.11,233.32
2018,8,5,17,15,386.0,137.5,3.25,24.85,283.5,252.56,188.57
2018,8,5,17,30,341.0,123.0,3.2,24.0,234.0,200.87,146.52
2018,8,5,17,45,283.5,104.5,3.15,23.2,186.0,150.14,105.93
2018,8,5,18,0,226.0,86.0,3.1,22.4,138.0,106.43,72.11
2018,8,5,18,15,175.5,64.5,3.05,21.7,98.5,67.89,43.85
2018,8,5,18,30,125.0,43.0,3.0,21.0,59.0,36.15,24.76
2018,8,5,18,45,78.5,26.0,2.95,20.25,34.5,21.56,9.82
2018,8,5,19,0,32.0,9.0,2.9,19.5,10.0,8.58,0.0
2018,8,5,19,15,16.0,4.5,2.9,19.15,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.6,14.8,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,15.1,7.0,5.72,0.0
2018,8,6,5,45,42.0,19.0,1.6,15.45,24.0,17.02,6.44
2018,8,6,6,0,66.0,32.0,1.6,15.8,41.0,26.92,17.45
2018,8,6,6,15,94.5,54.0,1.5,16.25,72.5,54.43,36.63
2018,8,6,6,30,123.0,76.0,1.4,16.7,104.0,84.58,60.13
2018,8,6,6,45,151.0,102.0,1.35,17.1,145.0,122.09,90.62
2018,8,6,7,0,179.0,128.0,1.3,17.5,186.0,163.45,124.64
2018,8,6,7,15,204.5,154.0,1.25,18.0,231.0,207.67,160.9
2018,8,6,7,30,230.0,180.0,1.2,18.5,276.0,257.17,200.79
2018,8,6,7,45,253.0,203.0,1.1,19.0,321.5,304.23,237.85
2018,8,6,8,0,276.0,226.0,1.0,19.5,367.0,353.7,275.73
2018,8,6,8,15,295.5,246.5,1.0,20.25,411.0,401.11,311.02
2018,8,6,8,30,315.0,267.0,1.0,21.0,455.0,450.12,346.49
2018,8,6,8,45,332.0,285.0,1.0,21.75,496.5,496.49,379.04
2018,8,6,9,0,349.0,303.0,1.0,22.5,538.0,543.78,411.36
2018,8,6,9,15,365.5,315.5,1.05,23.35,575.0,585.95,439.55
2018,8,6,9,30,382.0,328.0,1.1,24.2,612.0,628.51,467.41
2018,8,6,9,45,397.0,336.0,1.2,25.05,643.5,665.5,491.39
2018,8,6,10,0,412.0,344.0,1.3,25.9,675.0,702.27,514.89
2018,8,6,10,15,424.0,352.0,1.35,26.6,703.5,743.37,540.5
2018,8,6,10,30,436.0,360.0,1.4,27.3,732.0,776.7,560.7
2018,8,6,10,45,449.0,363.5,1.5,28.0,755.0,805.43,578.34
2018,8,6,11,0,462.0,367.0,1.6,28.7,778.0,832.86,595.03
2018,8,6,11,15,469.5,369.5,1.75,29.1,793.5,852.43,607.69
2018,8,6,11,30,477.0,372.0,1.9,29.5,809.0,870.13,619.18
2018,8,6,11,45,484.5,371.0,2.0,29.9,818.0,882.31,626.75
2018,8,6,12,0,492.0,370.0,2.1,30.3,827.0,892.32,633.0
2018,8,6,12,15,519.0,353.0,2.25,30.65,835.0,903.55,641.42
2018,8,6,12,30,546.0,336.0,2.4,31.0,843.0,912.25,648.21
2018,8,6,12,45,598.0,300.5,2.55,31.3,851.5,925.24,658.81
2018,8,6,13,0,650.0,265.0,2.7,31.6,860.0,934.99,667.29
2018,8,6,13,15,659.0,257.0,2.75,31.65,851.5,925.84,662.18
2018,8,6,13,30,668.0,249.0,2.8,31.7,843.0,913.62,655.29
2018,8,6,13,45,655.0,248.5,2.9,31.7,819.0,885.23,637.85
2018,8,6,14,0,642.0,248.0,3.0,31.7,795.0,854.82,618.99
2018,8,6,14,15,622.0,247.5,3.05,31.6,762.5,816.41,594.43
2018,8,6,14,30,602.0,247.0,3.1,31.5,730.0,776.86,568.79
2018,8,6,14,45,594.5,239.0,3.15,31.35,698.5,739.37,544.61
2018,8,6,15,0,587.0,231.0,3.2,31.2,667.0,700.43,518.97
2018,8,6,15,15,579.0,221.0,3.2,31.2,631.0,655.39,488.2
2018,8,6,15,30,571.0,211.0,3.2,31.2,595.0,611.93,457.89
2018,8,6,15,45,537.5,206.5,3.25,30.6,548.5,556.78,419.4
2018,8,6,16,0,504.0,202.0,3.3,30.0,502.0,503.48,381.26
2018,8,6,16,15,463.0,196.5,3.25,29.4,454.0,447.37,339.85
2018,8,6,16,30,422.0,191.0,3.2,28.8,406.0,394.57,299.98
2018,8,6,16,45,373.0,180.0,3.15,28.15,355.0,333.92,253.51
2018,8,6,17,0,324.0,169.0,3.1,27.5,304.0,281.84,212.81
2018,8,6,17,15,286.0,148.5,3.05,26.55,256.0,229.61,171.56
2018,8,6,17,30,248.0,128.0,3.0,25.6,208.0,181.77,133.35
2018,8,6,17,45,203.0,104.0,2.95,24.6,162.0,134.09,95.59
2018,8,6,18,0,158.0,80.0,2.9,23.6,116.0,92.2,63.11
2018,8,6,18,15,121.0,57.5,2.85,22.85,81.0,58.14,37.63
2018,8,6,18,30,84.0,35.0,2.8,22.1,46.0,29.43,18.95
2018,8,6,18,45,52.5,21.0,2.8,21.3,27.0,17.6,6.4
2018,8,6,19,0,21.0,7.0,2.8,20.5,8.0,6.67,0.0
2018,8,6,19,15,10.5,3.5,2.8,20.1,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.85,14.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.9,15.2,9.0,7.63,0.0
2018,8,7,5,45,70.0,23.0,1.9,15.65,30.5,19.18,7.44
2018,8,7,6,0,110.0,38.0,1.9,16.1,52.0,31.76,21.48
2018,8,7,6,15,153.5,60.0,1.9,16.45,89.0,62.23,40.99
2018,8,7,6,30,197.0,82.0,1.9,16.8,126.0,98.76,68.65
2018,8,7,6,45,235.0,103.0,1.85,17.15,169.0,139.09,101.23
2018,8,7,7,0,273.0,124.0,1.8,17.5,212.0,184.21,138.62
2018,8,7,7,15,303.5,143.0,1.75,18.05,256.5,229.76,176.62
2018,8,7,7,30,334.0,162.0,1.7,18.6,301.0,278.78,216.92
2018,8,7,7,45,359.0,179.0,1.65,19.1,346.0,326.82,255.74
2018,8,7,8,0,384.0,196.0,1.6,19.6,391.0,377.24,295.39
2018,8,7,8,15,405.5,211.5,1.65,20.25,435.5,430.7,336.25
2018,8,7,8,30,427.0,227.0,1.7,20.9,480.0,482.12,374.51
2018,8,7,8,45,437.5,241.0,1.7,21.5,518.0,526.37,406.3
2018,8,7,9,0,448.0,255.0,1.7,22.1,556.0,570.6,437.23
2018,8,7,9,15,456.0,272.0,1.75,22.55,594.5,615.71,468.42
2018,8,7,9,30,464.0,289.0,1.8,23.0,633.0,660.23,498.51
2018,8,7,9,45,448.0,314.0,1.9,23.45,659.0,692.33,519.17
2018,8,7,10,0,432.0,339.0,2.0,23.9,685.0,721.76,537.75
2018,8,7,10,15,446.5,346.5,2.1,24.15,715.5,758.35,562.36
2018,8,7,10,30,461.0,354.0,2.2,24.4,746.0,794.11,586.12
2018,8,7,10,45,467.0,360.5,2.3,24.7,766.5,819.88,602.74
2018,8,7,11,0,473.0,367.0,2.4,25.0,787.0,843.98,618.25
2018,8,7,11,15,467.0,373.5,2.5,25.15,794.0,854.57,624.9
2018,8,7,11,30,461.0,380.0,2.6,25.3,801.0,862.89,630.17
2018,8,7,11,45,470.5,378.0,2.7,25.45,811.0,875.92,639.15
2018,8,7,12,0,480.0,376.0,2.8,25.6,821.0,886.86,646.74
2018,8,7,12,15,483.5,373.0,2.85,25.7,821.0,888.53,647.96
2018,8,7,12,30,487.0,370.0,2.9,25.8,821.0,887.88,647.79
2018,8,7,12,45,497.5,361.0,2.95,25.85,818.5,885.84,647.2
2018,8,7,13,0,508.0,352.0,3.0,25.9,816.0,881.33,645.03
2018,8,7,13,15,492.0,350.5,3.0,25.9,794.0,855.98,628.15
2018,8,7,13,30,476.0,349.0,3.0,25.9,772.0,828.95,610.23
2018,8,7,13,45,499.0,330.0,3.05,25.9,763.5,819.47,605.56
2018,8,7,14,0,522.0,311.0,3.1,25.9,755.0,806.9,598.62
2018,8,7,14,15,522.5,300.0,3.15,25.8,731.5,779.28,580.98
2018,8,7,14,30,523.0,289.0,3.2,25.7,708.0,749.7,561.87
2018,8,7,14,45,524.0,275.0,3.25,25.55,679.0,715.69,539.56
2018,8,7,15,0,525.0,261.0,3.3,25.4,650.0,679.9,515.63
2018,8,7,15,15,512.5,250.0,3.3,25.4,612.0,635.51,484.36
2018,8,7,15,30,500.0,239.0,3.3,25.4,574.0,590.72,452.29
2018,8,7,15,45,490.5,225.0,3.3,24.9,535.0,544.74,419.61
2018,8,7,16,0,481.0,211.0,3.3,24.4,496.0,498.52,385.87
2018,8,7,16,15,466.5,196.5,3.25,23.95,453.5,449.07,348.56
2018,8,7,16,30,452.0,182.0,3.2,23.5,411.0,400.28,310.73
2018,8,7,16,45,434.0,165.5,3.2,23.1,366.5,348.97,269.93
2018,8,7,17,0,416.0,149.0,3.2,22.7,322.0,299.15,229.21
2018,8,7,17,15,385.0,133.0,3.1,22.0,276.0,247.44,186.52
2018,8,7,17,30,354.0,117.0,3.0,21.3,230.0,199.12,146.09
2018,8,7,17,45,313.0,99.5,2.95,20.65,186.0,151.14,106.49
2018,8,7,18,0,272.0,82.0,2.9,20.0,142.0,108.22,72.23
2018,8,7,18,15,195.0,63.0,2.85,19.35,100.5,67.34,43.21
2018,8,7,18,30,118.0,44.0,2.8,18.7,59.0,36.26,24.93
2018,8,7,18,45,73.5,27.0,2.75,18.1,35.0,22.28,8.94
2018,8,7,19,0,29.0,10.0,2.7,17.5,11.0,9.53,0.0
2018,8,7,19,15,14.5,5.0,2.7,17.2,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,8,5,15,18.5,5.5,1.7,14.05,6.0,0.0,0.0
2018,8,8,5,30,37.0,11.0,1.7,14.5,12.0,10.48,0.0
2018,8,8,5,45,84.5,28.0,1.7,14.9,36.5,23.05,9.36
2018,8,8,6,0,132.0,45.0,1.7,15.3,61.0,37.08,26.02
2018,8,8,6,15,179.0,65.0,1.6,15.8,98.0,67.95,44.95
2018,8,8,6,30,226.0,85.0,1.5,16.3,135.0,105.0,72.64
2018,8,8,6,45,279.0,104.0,1.45,16.8,182.0,148.28,107.02
2018,8,8,7,0,332.0,123.0,1.4,17.3,229.0,198.05,147.81
2018,8,8,7,15,375.5,137.0,1.35,17.9,277.0,248.37,189.53
2018,8,8,7,30,419.0,151.0,1.3,18.5,325.0,302.32,233.69
2018,8,8,7,45,418.5,164.5,1.25,19.1,357.0,341.64,266.01
2018,8,8,8,0,418.0,178.0,1.2,19.7,389.0,380.32,296.65
2018,8,8,8,15,368.5,202.5,1.15,20.3,402.5,398.15,310.14
2018,8,8,8,30,319.0,227.0,1.1,20.9,416.0,414.02,321.12
2018,8,8,8,45,256.0,264.5,1.1,21.55,423.5,428.49,329.96
2018,8,8,9,0,193.0,302.0,1.1,22.2,431.0,430.58,329.06
2018,8,8,9,15,298.0,297.5,1.15,22.75,511.0,519.48,394.54
2018,8,8,9,30,403.0,293.0,1.2,23.3,591.0,617.42,463.87
2018,8,8,9,45,496.0,277.0,1.2,23.9,661.5,695.37,517.02
2018,8,8,10,0,589.0,261.0,1.2,24.5,732.0,778.08,571.98
2018,8,8,10,15,596.0,267.5,1.25,24.95,759.0,813.67,593.63
2018,8,8,10,30,603.0,274.0,1.3,25.4,786.0,845.55,613.13
2018,8,8,10,45,611.5,277.0,1.35,25.85,808.0,873.45,630.02
2018,8,8,11,0,620.0,280.0,1.4,26.3,830.0,899.26,645.46
2018,8,8,11,15,617.5,285.0,1.45,26.6,840.5,914.05,653.99
2018,8,8,11,30,615.0,290.0,1.5,26.9,851.0,926.1,660.92
2018,8,8,11,45,650.0,275.5,1.6,27.25,872.5,953.65,679.3
2018,8,8,12,0,685.0,261.0,1.7,27.6,894.0,978.64,695.76
2018,8,8,12,15,695.0,256.0,1.75,27.75,898.5,985.16,699.74
2018,8,8,12,30,705.0,251.0,1.8,27.9,903.0,988.6,702.1
2018,8,8,12,45,699.0,252.5,1.85,28.1,894.5,979.46,696.57
2018,8,8,13,0,693.0,254.0,1.9,28.3,886.0,967.37,689.39
2018,8,8,13,15,691.5,250.5,1.95,28.35,872.0,951.8,680.49
2018,8,8,13,30,690.0,247.0,2.0,28.4,858.0,933.37,669.83
2018,8,8,13,45,676.0,247.0,2.05,28.45,833.0,903.98,651.77
2018,8,8,14,0,662.0,247.0,2.1,28.5,808.0,872.52,632.18
2018,8,8,14,15,631.0,250.0,2.15,28.35,770.0,827.18,603.38
2018,8,8,14,30,600.0,253.0,2.2,28.2,732.0,781.26,573.79
2018,8,8,14,45,617.0,235.5,2.3,28.05,709.0,754.4,558.03
2018,8,8,15,0,634.0,218.0,2.4,27.9,686.0,724.18,539.37
2018,8,8,15,15,611.5,213.0,2.4,27.9,643.5,673.9,504.71
2018,8,8,15,30,589.0,208.0,2.4,27.9,601.0,621.1,467.78
2018,8,8,15,45,565.5,199.5,2.5,27.3,555.5,567.48,430.84
2018,8,8,16,0,542.0,191.0,2.6,26.7,510.0,514.75,393.33
2018,8,8,16,15,524.0,178.0,2.6,26.2,465.0,461.77,354.1
2018,8,8,16,30,506.0,165.0,2.6,25.7,420.0,409.71,314.34
2018,8,8,16,45,488.0,151.5,2.65,25.15,376.0,358.31,273.97
2018,8,8,17,0,470.0,138.0,2.7,24.6,332.0,308.27,233.39
2018,8,8,17,15,434.5,123.5,2.7,23.8,283.5,253.48,188.55
2018,8,8,17,30,399.0,109.0,2.7,23.0,235.0,202.56,146.23
2018,8,8,17,45,351.5,93.5,2.7,22.2,190.0,152.55,105.32
2018,8,8,18,0,304.0,78.0,2.7,21.4,145.0,108.26,70.45
2018,8,8,18,15,227.5,61.0,2.6,20.65,103.5,66.65,41.36
2018,8,8,18,30,151.0,44.0,2.5,19.9,62.0,36.03,24.48
2018,8,8,18,45,86.5,26.5,2.45,19.2,36.0,21.87,7.53
2018,8,8,19,0,22.0,9.0,2.4,18.5,10.0,8.58,0.0
2018,8,8,19,15,11.0,4.5,2.4,18.1,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.5,1.5,14.0,5.0,0.0,0.0
2018,8,9,5,30,38.0,9.0,1.5,14.5,10.0,8.58,0.0
2018,8,9,5,45,88.5,24.5,1.5,15.0,33.5,20.33,6.79
2018,8,9,6,0,139.0,40.0,1.5,15.5,57.0,33.2,22.62
2018,8,9,6,15,192.5,60.5,1.4,16.05,96.0,65.07,42.04
2018,8,9,6,30,246.0,81.0,1.3,16.6,135.0,104.06,70.87
2018,8,9,6,45,279.0,96.0,1.25,17.15,172.5,141.15,100.95
2018,8,9,7,0,312.0,111.0,1.2,17.7,210.0,182.15,135.27
2018,8,9,7,15,351.0,129.0,1.15,18.45,259.0,233.48,177.75
2018,8,9,7,30,390.0,147.0,1.1,19.2,308.0,288.04,222.11
2018,8,9,7,45,424.0,162.0,1.05,19.95,358.0,341.81,264.87
2018,8,9,8,0,458.0,177.0,1.0,20.7,408.0,398.88,308.82
2018,8,9,8,15,480.5,190.0,1.0,21.45,453.5,450.88,347.76
2018,8,9,8,30,503.0,203.0,1.0,22.2,499.0,504.34,386.51
2018,8,9,8,45,538.5,209.0,1.0,22.95,548.5,560.46,426.1
2018,8,9,9,0,574.0,215.0,1.0,23.7,598.0,618.64,465.89
2018,8,9,9,15,587.0,222.0,1.0,24.4,635.0,663.05,494.85
2018,8,9,9,30,600.0,229.0,1.0,25.1,672.0,709.49,524.41
2018,8,9,9,45,628.5,228.5,1.0,25.8,712.0,757.82,554.85
2018,8,9,10,0,657.0,228.0,1.0,26.5,752.0,806.06,584.43
2018,8,9,10,15,675.5,228.0,1.05,27.15,784.0,845.52,608.37
2018,8,9,10,30,694.0,228.0,1.1,27.8,816.0,883.54,631.0
2018,8,9,10,45,702.5,230.5,1.1,28.45,839.0,913.04,646.74
2018,8,9,11,0,711.0,233.0,1.1,29.1,862.0,940.14,660.93
2018,8,9,11,15,717.0,234.0,1.15,29.55,877.5,960.71,672.38
2018,8,9,11,30,723.0,235.0,1.2,30.0,893.0,978.47,682.19
2018,8,9,11,45,728.5,234.0,1.3,30.5,901.5,990.73,689.41
2018,8,9,12,0,734.0,233.0,1.4,31.0,910.0,999.94,694.86
2018,8,9,12,15,734.0,234.0,1.5,31.15,911.0,1002.51,697.34
2018,8,9,12,30,734.0,235.0,1.6,31.3,912.0,1001.89,698.0
2018,8,9,12,45,730.0,235.0,1.75,31.45,903.5,993.05,694.36
2018,8,9,13,0,726.0,235.0,1.9,31.6,895.0,981.12,688.8
2018,8,9,13,15,684.5,249.0,2.0,31.55,863.0,943.82,667.29
2018,8,9,13,30,643.0,263.0,2.1,31.5,831.0,904.67,643.5
2018,8,9,13,45,589.0,278.0,2.15,31.5,788.0,853.43,610.59
2018,8,9,14,0,535.0,293.0,2.2,31.5,745.0,801.12,576.55
2018,8,9,14,15,603.0,257.0,2.3,31.4,750.0,809.52,585.73
2018,8,9,14,30,671.0,221.0,2.4,31.3,755.0,810.15,589.21
