Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,14,45,654.5,217.0,2.45,31.15,718.5,766.73,561.14
2018,8,9,15,0,638.0,213.0,2.5,31.0,682.0,722.33,532.18
2018,8,9,15,15,621.5,206.5,2.5,31.0,642.0,674.78,499.94
2018,8,9,15,30,605.0,200.0,2.5,31.0,602.0,626.81,466.75
2018,8,9,15,45,588.5,190.5,2.55,30.55,559.0,573.03,429.79
2018,8,9,16,0,572.0,181.0,2.6,30.1,516.0,522.3,393.84
2018,8,9,16,15,558.0,168.5,2.6,29.6,472.0,470.39,355.87
2018,8,9,16,30,544.0,156.0,2.6,29.1,428.0,418.9,316.95
2018,8,9,16,45,512.5,144.0,2.55,28.6,378.5,361.12,272.07
2018,8,9,17,0,481.0,132.0,2.5,28.1,329.0,306.19,228.22
2018,8,9,17,15,441.5,119.0,2.4,27.2,280.5,250.97,183.69
2018,8,9,17,30,402.0,106.0,2.3,26.3,232.0,200.07,142.05
2018,8,9,17,45,355.0,91.0,2.25,25.45,187.0,150.48,102.02
2018,8,9,18,0,308.0,76.0,2.2,24.6,142.0,106.55,67.92
2018,8,9,18,15,242.5,58.5,2.2,23.8,102.0,65.07,39.09
2018,8,9,18,30,177.0,41.0,2.2,23.0,62.0,31.82,20.55
2018,8,9,18,45,112.0,26.0,2.2,22.2,37.0,20.51,5.23
2018,8,9,19,0,47.0,11.0,2.2,21.4,12.0,10.48,0.0
2018,8,9,19,15,23.5,5.5,2.25,21.05,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,10,5,15,39.0,6.5,1.9,15.05,7.5,0.0,0.0
2018,8,10,5,30,78.0,13.0,1.9,15.6,15.0,12.39,0.0
2018,8,10,5,45,157.0,27.0,1.95,16.1,42.0,21.36,6.33
2018,8,10,6,0,236.0,41.0,2.0,16.6,69.0,32.62,21.91
2018,8,10,6,15,315.0,55.0,1.95,17.15,111.5,67.49,39.65
2018,8,10,6,30,394.0,69.0,1.9,17.7,154.0,112.09,70.78
2018,8,10,6,45,451.5,80.0,1.85,18.3,202.5,159.59,108.67
2018,8,10,7,0,509.0,91.0,1.8,18.9,251.0,215.7,155.52
2018,8,10,7,15,532.0,102.0,1.75,19.65,296.0,266.15,199.14
2018,8,10,7,30,555.0,113.0,1.7,20.4,341.0,318.86,243.7
2018,8,10,7,45,581.5,122.5,1.7,21.1,389.0,373.63,288.63
2018,8,10,8,0,608.0,132.0,1.7,21.8,437.0,430.55,333.73
2018,8,10,8,15,637.5,137.0,1.7,22.65,485.5,486.52,376.43
2018,8,10,8,30,667.0,142.0,1.7,23.5,534.0,544.28,418.94
2018,8,10,8,45,671.0,153.0,1.65,24.3,573.5,593.22,453.17
2018,8,10,9,0,675.0,164.0,1.6,25.1,613.0,640.91,485.24
2018,8,10,9,15,676.5,174.0,1.65,25.75,648.0,684.33,514.23
2018,8,10,9,30,678.0,184.0,1.7,26.4,683.0,725.91,541.22
2018,8,10,9,45,709.5,180.5,1.7,27.05,725.0,776.19,573.7
2018,8,10,10,0,741.0,177.0,1.7,27.7,767.0,826.31,604.02
2018,8,10,10,15,760.5,175.0,1.75,28.2,799.5,863.11,625.97
2018,8,10,10,30,780.0,173.0,1.8,28.7,832.0,901.87,649.08
2018,8,10,10,45,787.0,174.0,1.9,29.2,854.0,930.03,665.74
2018,8,10,11,0,794.0,175.0,2.0,29.7,876.0,955.46,680.71
2018,8,10,11,15,783.0,183.5,2.1,29.95,884.5,968.04,688.28
2018,8,10,11,30,772.0,192.0,2.2,30.2,893.0,977.05,693.8
2018,8,10,11,45,760.5,200.0,2.3,30.45,895.5,981.58,696.61
2018,8,10,12,0,749.0,208.0,2.4,30.7,898.0,989.53,701.7
2018,8,10,12,15,744.0,211.0,2.5,30.75,896.0,989.17,702.17
2018,8,10,12,30,739.0,214.0,2.6,30.8,894.0,985.59,700.76
2018,8,10,12,45,730.0,217.0,2.7,30.9,884.0,974.85,694.75
2018,8,10,13,0,721.0,220.0,2.8,31.0,874.0,961.1,686.92
2018,8,10,13,15,719.5,216.0,2.95,30.9,859.5,944.56,678.26
2018,8,10,13,30,718.0,212.0,3.1,30.8,845.0,925.08,667.63
2018,8,10,13,45,703.0,213.0,3.2,30.75,819.5,895.28,649.7
2018,8,10,14,0,688.0,214.0,3.3,30.7,794.0,863.37,630.28
2018,8,10,14,15,715.0,193.5,3.35,30.5,778.0,844.64,619.61
2018,8,10,14,30,742.0,173.0,3.4,30.3,762.0,821.54,605.89
2018,8,10,14,45,724.5,172.0,3.5,30.1,725.5,778.09,578.44
2018,8,10,15,0,707.0,171.0,3.6,29.9,689.0,733.49,549.17
2018,8,10,15,15,705.0,161.0,3.6,29.9,653.0,690.23,519.4
2018,8,10,15,30,703.0,151.0,3.6,29.9,617.0,645.1,487.65
2018,8,10,15,45,691.5,143.0,3.65,29.35,574.5,594.26,452.02
2018,8,10,16,0,680.0,135.0,3.7,28.8,532.0,542.84,414.83
2018,8,10,16,15,651.5,129.0,3.7,28.4,482.5,483.99,370.49
2018,8,10,16,30,623.0,123.0,3.7,28.0,433.0,426.84,326.15
2018,8,10,16,45,592.5,115.0,3.7,27.55,384.0,368.92,280.01
2018,8,10,17,0,562.0,107.0,3.7,27.1,335.0,313.58,234.63
2018,8,10,17,15,526.5,97.0,3.6,26.4,287.0,257.65,188.11
2018,8,10,17,30,491.0,87.0,3.5,25.7,239.0,205.47,144.09
2018,8,10,17,45,443.5,76.0,3.45,25.0,194.0,152.6,100.49
2018,8,10,18,0,396.0,65.0,3.4,24.3,149.0,107.07,64.78
2018,8,10,18,15,314.5,53.0,3.25,23.6,108.0,64.3,36.29
2018,8,10,18,30,233.0,41.0,3.1,22.9,67.0,31.92,20.5
2018,8,10,18,45,149.0,27.0,3.0,22.2,40.5,21.45,3.88
2018,8,10,19,0,65.0,13.0,2.9,21.5,14.0,12.39,0.0
2018,8,10,19,15,32.5,6.5,2.85,21.15,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,20.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.65,19.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,5,15,32.0,6.5,2.5,16.5,7.0,0.0,0.0
2018,8,11,5,30,64.0,13.0,2.6,16.9,14.0,12.39,0.0
2018,8,11,5,45,147.0,27.5,2.75,17.25,41.5,21.82,5.27
2018,8,11,6,0,230.0,42.0,2.9,17.6,69.0,33.31,22.27
2018,8,11,6,15,306.5,56.5,2.85,18.15,111.0,68.16,40.32
2018,8,11,6,30,383.0,71.0,2.8,18.7,153.0,112.44,71.28
2018,8,11,6,45,439.0,82.0,2.8,19.2,200.5,159.06,108.5
2018,8,11,7,0,495.0,93.0,2.8,19.7,248.0,212.3,153.17
2018,8,11,7,15,536.5,102.0,2.8,20.5,297.5,267.63,200.34
2018,8,11,7,30,578.0,111.0,2.8,21.3,347.0,325.53,249.02
2018,8,11,7,45,608.5,118.5,2.8,22.05,396.0,381.43,295.22
2018,8,11,8,0,639.0,126.0,2.8,22.8,445.0,439.86,341.96
2018,8,11,8,15,663.5,131.5,2.85,23.55,492.5,495.31,385.08
2018,8,11,8,30,688.0,137.0,2.9,24.3,540.0,551.98,427.71
2018,8,11,8,45,682.0,150.5,2.95,25.0,576.5,598.13,461.04
2018,8,11,9,0,676.0,164.0,3.0,25.7,613.0,642.02,491.68
2018,8,11,9,15,679.0,174.0,3.0,26.25,648.5,686.61,522.17
2018,8,11,9,30,682.0,184.0,3.0,26.8,684.0,729.49,550.65
2018,8,11,9,45,689.5,191.0,3.0,27.3,717.5,771.12,577.83
2018,8,11,10,0,697.0,198.0,3.0,27.8,751.0,811.02,603.19
2018,8,11,10,15,705.0,203.5,3.05,28.15,780.5,847.9,626.35
2018,8,11,10,30,713.0,209.0,3.1,28.5,810.0,882.7,647.94
2018,8,11,10,45,717.0,213.0,3.15,28.8,831.0,909.92,664.52
2018,8,11,11,0,721.0,217.0,3.2,29.1,852.0,934.51,679.38
2018,8,11,11,15,715.5,222.0,3.25,29.2,861.5,948.08,687.61
2018,8,11,11,30,710.0,227.0,3.3,29.3,871.0,958.5,693.97
2018,8,11,11,45,711.5,228.5,3.35,29.35,878.0,969.16,700.74
2018,8,11,12,0,713.0,230.0,3.4,29.4,885.0,976.76,705.63
2018,8,11,12,15,711.5,230.5,3.45,29.4,884.0,977.21,706.15
2018,8,11,12,30,710.0,231.0,3.5,29.4,883.0,974.55,704.81
2018,8,11,12,45,691.5,237.5,3.6,29.4,868.0,957.97,694.85
2018,8,11,13,0,673.0,244.0,3.7,29.4,853.0,938.63,683.18
2018,8,11,13,15,684.5,234.0,3.7,29.35,844.5,929.26,677.68
2018,8,11,13,30,696.0,224.0,3.7,29.3,836.0,916.63,670.05
2018,8,11,13,45,693.0,219.0,3.75,29.2,815.0,892.28,655.09
2018,8,11,14,0,690.0,214.0,3.8,29.1,794.0,865.33,638.42
2018,8,11,14,15,685.0,208.0,3.8,28.9,767.0,833.13,618.13
2018,8,11,14,30,680.0,202.0,3.8,28.7,740.0,798.74,595.93
2018,8,11,14,45,672.0,195.0,3.8,28.5,706.5,758.87,569.45
2018,8,11,15,0,664.0,188.0,3.8,28.3,673.0,717.37,541.39
2018,8,11,15,15,653.0,180.5,3.8,28.3,635.0,671.76,509.43
2018,8,11,15,30,642.0,173.0,3.8,28.3,597.0,625.19,476.17
2018,8,11,15,45,624.5,166.0,3.75,27.7,554.0,574.25,439.86
2018,8,11,16,0,607.0,159.0,3.7,27.1,511.0,523.46,402.66
2018,8,11,16,15,585.5,149.5,3.7,26.65,465.0,468.51,361.14
2018,8,11,16,30,564.0,140.0,3.7,26.2,419.0,414.69,319.25
2018,8,11,16,45,547.0,128.5,3.65,25.75,374.5,359.77,275.21
2018,8,11,17,0,530.0,117.0,3.6,25.3,330.0,308.7,232.85
2018,8,11,17,15,493.5,106.5,3.55,24.65,283.0,254.01,187.21
2018,8,11,17,30,457.0,96.0,3.5,24.0,236.0,203.2,144.26
2018,8,11,17,45,398.5,84.0,3.4,23.35,189.5,151.07,101.64
2018,8,11,18,0,340.0,72.0,3.3,22.7,143.0,105.92,66.62
2018,8,11,18,15,265.5,56.5,3.3,22.0,102.5,63.87,37.85
2018,8,11,18,30,191.0,41.0,3.3,21.3,62.0,31.97,20.53
2018,8,11,18,45,113.0,24.5,3.25,20.65,35.5,19.41,0.8
2018,8,11,19,0,35.0,8.0,3.2,20.0,9.0,7.63,0.0
2018,8,11,19,15,17.5,4.0,3.2,19.6,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,12,5,15,14.0,4.0,1.8,15.35,4.5,0.0,0.0
2018,8,12,5,30,28.0,8.0,1.8,15.7,9.0,7.63,0.0
2018,8,12,5,45,74.5,23.5,1.8,16.05,31.0,19.48,2.78
2018,8,12,6,0,121.0,39.0,1.8,16.4,53.0,32.02,21.23
2018,8,12,6,15,175.5,60.0,1.7,16.85,91.5,63.36,41.0
2018,8,12,6,30,230.0,81.0,1.6,17.3,130.0,101.97,69.58
2018,8,12,6,45,277.5,99.5,1.5,17.8,174.5,144.05,103.13
2018,8,12,7,0,325.0,118.0,1.4,18.3,219.0,191.97,142.54
2018,8,12,7,15,364.5,134.0,1.35,18.95,266.5,242.7,184.59
2018,8,12,7,30,404.0,150.0,1.3,19.6,314.0,296.53,228.55
2018,8,12,7,45,437.5,162.5,1.25,20.3,361.5,348.68,270.26
2018,8,12,8,0,471.0,175.0,1.2,21.0,409.0,404.01,313.15
2018,8,12,8,15,499.0,184.5,1.2,21.65,455.0,456.38,352.76
2018,8,12,8,30,527.0,194.0,1.2,22.3,501.0,510.72,392.59
2018,8,12,8,45,551.0,200.5,1.2,22.95,544.5,561.21,428.44
2018,8,12,9,0,575.0,207.0,1.2,23.6,588.0,612.62,463.88
2018,8,12,9,15,608.0,206.0,1.3,24.15,631.0,666.8,501.45
2018,8,12,9,30,641.0,205.0,1.4,24.7,674.0,719.22,537.06
2018,8,12,9,45,665.0,201.0,1.5,25.3,708.5,761.79,565.25
2018,8,12,10,0,689.0,197.0,1.6,25.9,743.0,803.74,592.61
2018,8,12,10,15,688.5,206.0,1.7,26.35,768.5,836.45,612.88
2018,8,12,10,30,688.0,215.0,1.8,26.8,794.0,866.61,631.45
2018,8,12,10,45,694.0,218.5,1.95,27.2,815.5,894.59,649.17
2018,8,12,11,0,700.0,222.0,2.1,27.6,837.0,920.1,665.26
2018,8,12,11,15,696.5,226.5,2.2,27.8,847.5,934.73,674.4
2018,8,12,11,30,693.0,231.0,2.3,28.0,858.0,946.34,681.76
2018,8,12,11,45,696.0,231.0,2.45,28.25,865.0,956.76,688.8
2018,8,12,12,0,699.0,231.0,2.6,28.5,872.0,964.21,693.98
2018,8,12,12,15,716.0,221.5,2.7,28.5,878.0,972.87,700.3
2018,8,12,12,30,733.0,212.0,2.8,28.5,884.0,978.32,704.65
2018,8,12,12,45,769.5,190.5,2.9,28.5,890.5,981.4,707.59
2018,8,12,13,0,806.0,169.0,3.0,28.5,897.0,987.36,712.52
2018,8,12,13,15,770.5,183.5,3.1,28.35,870.0,955.61,693.49
2018,8,12,13,30,735.0,198.0,3.2,28.2,843.0,927.23,676.79
2018,8,12,13,45,735.0,192.5,3.3,28.05,823.0,904.28,663.52
2018,8,12,14,0,735.0,187.0,3.4,27.9,803.0,878.47,648.19
2018,8,12,14,15,763.0,167.0,3.45,27.6,787.0,855.89,635.06
2018,8,12,14,30,791.0,147.0,3.5,27.3,771.0,833.22,621.78
2018,8,12,14,45,773.5,146.5,3.55,27.05,733.5,788.84,593.29
2018,8,12,15,0,756.0,146.0,3.6,26.8,696.0,743.17,563.64
2018,8,12,15,15,716.0,151.0,3.6,26.8,648.0,687.48,524.35
2018,8,12,15,30,676.0,156.0,3.6,26.8,600.0,631.06,483.37
2018,8,12,15,45,676.5,143.5,3.65,26.05,561.0,584.43,450.85
2018,8,12,16,0,677.0,131.0,3.7,25.3,522.0,536.11,415.8
2018,8,12,16,15,648.0,125.5,3.7,24.8,473.0,477.6,371.09
2018,8,12,16,30,619.0,120.0,3.7,24.3,424.0,420.85,326.41
2018,8,12,16,45,598.0,110.5,3.65,23.85,377.5,365.63,281.46
2018,8,12,17,0,577.0,101.0,3.6,23.4,331.0,311.92,236.38
2018,8,12,17,15,541.5,91.5,3.6,22.75,283.0,255.6,188.66
2018,8,12,17,30,506.0,82.0,3.6,22.1,235.0,203.02,143.5
2018,8,12,17,45,459.0,72.0,3.55,21.5,190.5,151.87,100.51
2018,8,12,18,0,412.0,62.0,3.5,20.9,146.0,106.35,64.4
2018,8,12,18,15,331.0,50.0,3.4,20.3,105.5,61.53,34.29
2018,8,12,18,30,250.0,38.0,3.3,19.7,65.0,29.67,18.6
2018,8,12,18,45,149.0,23.5,3.25,19.1,37.5,18.67,0.0
2018,8,12,19,0,48.0,9.0,3.2,18.5,10.0,8.58,0.0
2018,8,12,19,15,24.0,4.5,3.15,18.2,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,18.5,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,37.0,9.0,2.6,14.4,10.0,8.58,0.0
2018,8,13,5,45,117.5,25.5,2.7,14.8,37.0,20.25,1.4
2018,8,13,6,0,198.0,42.0,2.8,15.2,64.0,33.07,22.08
2018,8,13,6,15,160.5,51.0,2.8,15.7,75.0,54.88,34.65
2018,8,13,6,30,123.0,60.0,2.8,16.2,86.0,70.17,48.08
2018,8,13,6,45,63.5,81.0,2.8,16.7,94.5,87.15,65.32
2018,8,13,7,0,4.0,102.0,2.8,17.2,103.0,95.28,74.57
2018,8,13,7,15,10.5,122.0,2.8,17.75,126.0,116.41,91.76
2018,8,13,7,30,17.0,142.0,2.8,18.3,149.0,138.43,109.43
2018,8,13,7,45,15.5,156.0,2.8,18.85,163.0,152.24,120.24
2018,8,13,8,0,14.0,170.0,2.8,19.4,177.0,165.87,130.69
2018,8,13,8,15,18.0,190.0,2.8,19.85,200.0,187.99,147.85
2018,8,13,8,30,22.0,210.0,2.8,20.3,223.0,210.6,165.16
2018,8,13,8,45,53.5,246.0,2.8,20.8,280.5,271.48,212.64
2018,8,13,9,0,85.0,282.0,2.8,21.3,338.0,331.98,258.86
2018,8,13,9,15,152.0,307.5,2.8,21.7,415.5,417.8,324.22
2018,8,13,9,30,219.0,333.0,2.8,22.1,493.0,503.11,387.6
2018,8,13,9,45,408.0,284.0,2.85,22.5,600.0,633.24,485.48
2018,8,13,10,0,597.0,235.0,2.9,22.9,707.0,764.15,580.63
2018,8,13,10,15,677.5,208.5,2.9,23.15,762.5,829.85,625.96
2018,8,13,10,30,758.0,182.0,2.9,23.4,818.0,896.85,669.6
2018,8,13,10,45,764.5,184.0,2.95,23.7,840.0,920.59,683.8
2018,8,13,11,0,771.0,186.0,3.0,24.0,862.0,946.09,699.53
2018,8,13,11,15,775.5,187.0,3.05,24.1,877.0,965.78,711.94
2018,8,13,11,30,780.0,188.0,3.1,24.2,892.0,982.45,722.46
2018,8,13,11,45,782.5,189.0,3.15,24.3,900.0,993.98,729.71
2018,8,13,12,0,785.0,190.0,3.2,24.4,908.0,1002.27,734.98
2018,8,13,12,15,795.0,184.0,3.3,24.4,911.0,1007.73,739.21
2018,8,13,12,30,805.0,178.0,3.4,24.4,914.0,1009.78,741.34
2018,8,13,12,45,821.5,166.0,3.45,24.4,911.5,1008.63,741.14
2018,8,13,13,0,838.0,154.0,3.5,24.4,909.0,1003.67,738.56
2018,8,13,13,15,836.0,151.5,3.55,24.3,894.0,986.72,728.47
2018,8,13,13,30,834.0,149.0,3.6,24.2,879.0,966.47,716.31
2018,8,13,13,45,832.0,145.5,3.65,24.1,857.5,941.96,701.3
2018,8,13,14,0,830.0,142.0,3.7,24.0,836.0,914.34,684.18
2018,8,13,14,15,823.5,139.0,3.75,23.8,807.0,880.3,662.83
2018,8,13,14,30,817.0,136.0,3.8,23.6,778.0,843.69,639.56
2018,8,13,14,45,809.0,131.5,3.85,23.45,743.0,801.94,612.31
2018,8,13,15,0,801.0,127.0,3.9,23.3,708.0,758.13,583.27
2018,8,13,15,15,786.5,124.5,3.9,23.3,667.5,709.81,550.09
2018,8,13,15,30,772.0,122.0,3.9,23.3,627.0,660.42,513.99
2018,8,13,15,45,744.5,121.0,3.9,22.75,579.5,604.09,472.74
2018,8,13,16,0,717.0,120.0,3.9,22.2,532.0,547.75,430.32
2018,8,13,16,15,684.0,116.0,3.9,21.8,481.0,486.57,382.75
2018,8,13,16,30,651.0,112.0,3.9,21.4,430.0,427.5,335.44
2018,8,13,16,45,637.0,102.5,3.85,20.95,385.0,373.41,290.56
2018,8,13,17,0,623.0,93.0,3.8,20.5,340.0,319.97,244.74
2018,8,13,17,15,577.5,86.5,3.8,20.0,289.5,260.87,193.98
2018,8,13,17,30,532.0,80.0,3.8,19.5,239.0,206.62,146.91
2018,8,13,17,45,468.0,71.0,3.75,19.0,191.0,151.83,101.02
2018,8,13,18,0,404.0,62.0,3.7,18.5,143.0,103.37,62.92
2018,8,13,18,15,317.0,49.5,3.6,18.0,102.0,59.7,33.71
2018,8,13,18,30,230.0,37.0,3.5,17.5,61.0,28.93,17.95
2018,8,13,18,45,135.5,23.0,3.45,17.05,35.0,18.32,0.0
2018,8,13,19,0,41.0,9.0,3.4,16.6,9.0,8.58,0.0
2018,8,13,19,15,20.5,4.5,3.35,16.35,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,5,15,2.0,2.5,2.9,14.4,2.5,0.0,0.0
2018,8,14,5,30,4.0,5.0,3.0,14.7,5.0,4.77,0.0
2018,8,14,5,45,38.0,21.0,3.1,15.0,25.0,18.26,0.0
2018,8,14,6,0,72.0,37.0,3.2,15.3,45.0,31.56,20.66
2018,8,14,6,15,80.0,55.0,3.25,15.75,68.0,53.82,36.45
2018,8,14,6,30,88.0,73.0,3.3,16.2,91.0,77.42,55.64
2018,8,14,6,45,57.5,92.0,3.35,16.65,105.0,95.41,72.47
2018,8,14,7,0,27.0,111.0,3.4,17.1,119.0,109.77,85.93
2018,8,14,7,15,37.0,131.5,3.4,17.6,145.0,134.42,106.13
2018,8,14,7,30,47.0,152.0,3.4,18.1,171.0,160.4,127.19
2018,8,14,7,45,39.0,165.5,3.35,18.6,182.5,173.31,137.48
2018,8,14,8,0,31.0,179.0,3.3,19.1,194.0,185.26,146.64
2018,8,14,8,15,25.0,189.0,3.3,19.5,202.0,190.87,150.55
2018,8,14,8,30,19.0,199.0,3.3,19.9,210.0,198.38,155.85
2018,8,14,8,45,88.5,233.5,3.3,20.3,291.0,281.74,222.23
2018,8,14,9,0,158.0,268.0,3.3,20.7,372.0,374.64,294.39
2018,8,14,9,15,319.0,264.5,3.3,21.1,491.0,504.15,394.51
2018,8,14,9,30,480.0,261.0,3.3,21.5,610.0,648.4,501.83
2018,8,14,9,45,545.5,247.0,3.3,21.85,662.5,708.59,544.7
2018,8,14,10,0,611.0,233.0,3.3,22.2,715.0,774.62,591.28
2018,8,14,10,15,662.5,218.0,3.3,22.45,758.0,826.79,627.44
2018,8,14,10,30,714.0,203.0,3.3,22.7,801.0,879.14,662.06
2018,8,14,10,45,675.0,226.5,3.35,22.95,804.0,886.09,665.31
2018,8,14,11,0,636.0,250.0,3.4,23.2,807.0,888.3,665.08
2018,8,14,11,15,667.5,239.0,3.45,23.35,832.0,920.31,686.9
2018,8,14,11,30,699.0,228.0,3.5,23.5,857.0,950.25,706.32
2018,8,14,11,45,741.5,207.5,3.5,23.6,880.0,978.78,724.57
2018,8,14,12,0,784.0,187.0,3.5,23.7,903.0,998.64,737.06
2018,8,14,12,15,788.0,185.5,3.55,23.75,904.5,1002.57,739.65
2018,8,14,12,30,792.0,184.0,3.6,23.8,906.0,1003.15,740.29
2018,8,14,12,45,796.5,179.0,3.65,23.9,900.0,997.29,736.65
2018,8,14,13,0,801.0,174.0,3.7,24.0,894.0,988.0,730.9
2018,8,14,13,15,799.5,171.5,3.75,23.95,879.5,972.01,721.21
2018,8,14,13,30,798.0,169.0,3.8,23.9,865.0,952.82,709.46
2018,8,14,13,45,797.0,164.0,3.85,23.85,843.5,928.41,694.22
2018,8,14,14,0,796.0,159.0,3.9,23.8,822.0,900.97,676.9
2018,8,14,14,15,789.5,155.5,3.9,23.65,793.5,867.3,655.23
2018,8,14,14,30,783.0,152.0,3.9,23.5,765.0,831.17,631.74
2018,8,14,14,45,776.0,146.5,3.95,23.3,730.5,790.33,605.08
2018,8,14,15,0,769.0,141.0,4.0,23.1,696.0,747.45,576.64
2018,8,14,15,15,754.0,137.5,4.0,23.1,655.5,698.95,542.5
2018,8,14,15,30,739.0,134.0,4.0,23.1,615.0,650.68,507.07
2018,8,14,15,45,724.0,128.5,3.95,22.55,571.5,598.27,468.7
2018,8,14,16,0,709.0,123.0,3.9,22.0,528.0,545.53,428.94
2018,8,14,16,15,687.0,117.0,3.9,21.6,480.5,488.5,384.51
2018,8,14,16,30,665.0,111.0,3.9,21.2,433.0,432.44,339.43
2018,8,14,16,45,634.5,104.0,3.9,20.8,383.5,373.09,290.45
2018,8,14,17,0,604.0,97.0,3.9,20.4,334.0,316.26,242.15
2018,8,14,17,15,559.5,90.0,3.85,19.85,284.5,258.07,192.19
2018,8,14,17,30,515.0,83.0,3.8,19.3,235.0,204.64,145.87
2018,8,14,17,45,454.5,72.5,3.75,18.8,187.5,150.12,100.16
2018,8,14,18,0,394.0,62.0,3.7,18.3,140.0,101.5,61.85
2018,8,14,18,15,308.0,49.0,3.6,17.85,99.0,58.17,32.89
2018,8,14,18,30,222.0,36.0,3.5,17.4,58.0,28.19,17.08
2018,8,14,18,45,131.0,22.0,3.35,16.95,33.0,17.55,0.0
2018,8,14,19,0,40.0,8.0,3.2,16.5,8.0,7.63,0.0
2018,8,14,19,15,20.0,4.0,3.15,16.25,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,5,15,16.5,4.5,2.45,14.7,4.5,0.0,0.0
2018,8,15,5,30,33.0,9.0,2.6,15.1,9.0,8.58,0.0
2018,8,15,5,45,108.5,25.0,2.7,15.5,34.5,20.56,0.0
2018,8,15,6,0,184.0,41.0,2.8,15.9,60.0,32.13,20.91
2018,8,15,6,15,254.0,56.0,2.85,16.35,98.5,64.28,39.14
2018,8,15,6,30,324.0,71.0,2.9,16.8,137.0,105.05,68.15
2018,8,15,6,45,275.5,89.0,2.95,17.3,156.5,134.36,95.56
2018,8,15,7,0,227.0,107.0,3.0,17.8,176.0,157.82,118.67
2018,8,15,7,15,258.5,126.5,2.95,18.3,219.0,201.42,155.36
2018,8,15,7,30,290.0,146.0,2.9,18.8,262.0,248.72,194.74
2018,8,15,7,45,330.0,158.5,2.85,19.3,307.5,296.37,233.79
2018,8,15,8,0,370.0,171.0,2.8,19.8,353.0,352.33,278.64
2018,8,15,8,15,470.0,166.5,2.8,20.25,422.0,424.2,335.37
2018,8,15,8,30,570.0,162.0,2.8,20.7,491.0,508.62,400.5
2018,8,15,8,45,525.5,190.5,2.75,21.15,512.5,536.16,419.93
2018,8,15,9,0,481.0,219.0,2.7,21.6,534.0,561.25,436.85
2018,8,15,9,15,450.5,248.0,2.7,21.95,558.0,591.73,457.48
2018,8,15,9,30,420.0,277.0,2.7,22.3,582.0,618.26,474.65
2018,8,15,9,45,506.5,255.0,2.75,22.7,640.5,685.42,523.63
2018,8,15,10,0,593.0,233.0,2.8,23.1,699.0,759.84,576.4
2018,8,15,10,15,714.5,183.0,2.85,23.35,765.0,837.34,630.49
2018,8,15,10,30,836.0,133.0,2.9,23.6,831.0,907.46,676.32
2018,8,15,10,45,846.5,131.0,2.95,23.85,854.0,936.62,694.17
2018,8,15,11,0,857.0,129.0,3.0,24.1,877.0,963.01,710.49
2018,8,15,11,15,862.5,128.5,3.1,24.2,892.5,983.11,723.5
2018,8,15,11,30,868.0,128.0,3.2,24.3,908.0,999.97,734.49
2018,8,15,11,45,873.5,126.5,3.25,24.4,916.5,1012.44,742.32
2018,8,15,12,0,879.0,125.0,3.3,24.5,925.0,1021.45,748.04
2018,8,15,12,15,879.0,124.5,3.4,24.55,924.5,1022.42,749.17
2018,8,15,12,30,879.0,124.0,3.5,24.6,924.0,1019.81,748.14
2018,8,15,12,45,876.5,124.0,3.55,24.6,915.5,1011.64,743.35
2018,8,15,13,0,874.0,124.0,3.6,24.6,907.0,999.96,736.4
2018,8,15,13,15,871.5,122.0,3.6,24.5,891.5,982.79,725.85
2018,8,15,13,30,869.0,120.0,3.6,24.4,876.0,962.26,713.16
2018,8,15,13,45,866.0,117.5,3.65,24.35,854.0,937.46,697.82
2018,8,15,14,0,863.0,115.0,3.7,24.3,832.0,909.52,680.34
2018,8,15,14,15,856.0,113.5,3.7,24.1,803.0,876.08,659.14
2018,8,15,14,30,849.0,112.0,3.7,23.9,774.0,840.01,636.01
2018,8,15,14,45,842.0,108.5,3.7,23.75,739.5,799.45,609.42
2018,8,15,15,0,835.0,105.0,3.7,23.6,705.0,756.66,580.98
2018,8,15,15,15,821.5,103.0,3.7,23.6,664.5,711.85,550.44
2018,8,15,15,30,808.0,101.0,3.7,23.6,624.0,662.09,514.97
2018,8,15,15,45,793.0,97.0,3.7,23.15,579.5,608.34,475.64
2018,8,15,16,0,778.0,93.0,3.7,22.7,535.0,554.08,434.69
2018,8,15,16,15,757.0,89.5,3.65,22.4,487.5,496.93,389.83
2018,8,15,16,30,736.0,86.0,3.6,22.1,440.0,440.46,344.07
2018,8,15,16,45,707.5,81.0,3.6,21.75,390.0,380.33,294.21
2018,8,15,17,0,679.0,76.0,3.6,21.4,340.0,321.47,243.89
2018,8,15,17,15,637.0,71.0,3.5,20.9,290.0,261.76,192.17
2018,8,15,17,30,595.0,66.0,3.4,20.4,240.0,206.4,143.69
2018,8,15,17,45,534.5,59.0,3.35,19.9,192.0,150.5,96.57
2018,8,15,18,0,474.0,52.0,3.3,19.4,144.0,101.8,58.42
2018,8,15,18,15,381.5,42.5,3.2,18.9,102.0,56.54,29.43
2018,8,15,18,30,289.0,33.0,3.1,18.4,60.0,27.03,15.72
2018,8,15,18,45,173.5,20.5,3.0,17.9,34.0,17.36,0.0
2018,8,15,19,0,58.0,8.0,2.9,17.4,8.0,7.63,0.0
2018,8,15,19,15,29.0,4.0,2.9,17.15,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.1,14.4,10.0,8.58,0.0
2018,8,16,5,45,151.5,22.5,2.2,14.9,35.5,17.91,0.0
2018,8,16,6,0,246.0,36.0,2.3,15.4,61.0,28.13,17.5
2018,8,16,6,15,327.5,47.0,2.35,15.95,101.0,61.04,34.07
2018,8,16,6,30,409.0,58.0,2.4,16.5,141.0,105.14,64.58
2018,8,16,6,45,314.0,81.0,2.45,17.05,155.5,135.05,94.57
2018,8,16,7,0,219.0,104.0,2.5,17.6,170.0,153.17,115.11
2018,8,16,7,15,257.5,121.5,2.5,18.1,213.0,196.55,151.44
2018,8,16,7,30,296.0,139.0,2.5,18.6,256.0,244.42,191.22
2018,8,16,7,45,240.0,171.5,2.5,19.15,275.0,270.85,213.94
2018,8,16,8,0,184.0,204.0,2.5,19.7,294.0,287.08,227.1
2018,8,16,8,15,395.5,175.5,2.5,20.2,395.0,393.35,311.18
2018,8,16,8,30,607.0,147.0,2.5,20.7,496.0,516.02,406.05
2018,8,16,8,45,713.5,124.5,2.45,21.25,567.0,593.81,464.35
2018,8,16,9,0,820.0,102.0,2.4,21.8,638.0,678.61,526.36
2018,8,16,9,15,832.5,104.5,2.35,22.25,678.5,728.42,559.27
2018,8,16,9,30,845.0,107.0,2.3,22.7,719.0,772.95,587.5
2018,8,16,9,45,854.0,109.5,2.3,23.2,754.0,816.31,614.68
2018,8,16,10,0,863.0,112.0,2.3,23.7,789.0,857.52,639.97
2018,8,16,10,15,870.5,114.0,2.3,24.1,818.5,894.52,662.37
2018,8,16,10,30,878.0,116.0,2.3,24.5,848.0,928.84,682.78
2018,8,16,10,45,884.0,116.5,2.3,24.9,870.0,957.34,699.24
2018,8,16,11,0,890.0,117.0,2.3,25.3,892.0,982.75,713.65
2018,8,16,11,15,893.5,117.5,2.4,25.5,907.0,1002.48,726.01
2018,8,16,11,30,897.0,118.0,2.5,25.7,922.0,1018.77,736.29
2018,8,16,11,45,899.0,118.5,2.55,25.95,929.5,1030.04,742.81
2018,8,16,12,0,901.0,119.0,2.6,26.2,937.0,1037.7,747.18
2018,8,16,12,15,901.0,118.5,2.7,26.3,936.5,1038.65,748.37
2018,8,16,12,30,901.0,118.0,2.8,26.4,936.0,1035.92,747.36
2018,8,16,12,45,899.5,117.5,2.85,26.5,928.0,1028.03,742.71
2018,8,16,13,0,898.0,117.0,2.9,26.6,920.0,1016.53,735.88
2018,8,16,13,15,894.0,116.0,2.95,26.5,903.5,998.51,725.51
2018,8,16,13,30,890.0,115.0,3.0,26.4,887.0,977.08,712.99
2018,8,16,13,45,885.0,113.5,3.1,26.35,864.0,950.9,697.59
2018,8,16,14,0,880.0,112.0,3.2,26.3,841.0,921.61,680.03
2018,8,16,14,15,873.0,110.5,3.2,26.05,811.5,887.58,659.03
2018,8,16,14,30,866.0,109.0,3.2,25.8,782.0,850.88,636.08
2018,8,16,14,45,856.5,107.0,3.25,25.6,746.5,809.14,609.6
2018,8,16,15,0,847.0,105.0,3.3,25.4,711.0,765.32,581.31
2018,8,16,15,15,833.5,102.0,3.3,25.4,669.5,718.88,550.12
2018,8,16,15,30,820.0,99.0,3.3,25.4,628.0,667.46,514.03
2018,8,16,15,45,804.0,96.0,3.3,24.8,583.0,613.48,475.3
2018,8,16,16,0,788.0,93.0,3.3,24.2,538.0,559.05,434.92
2018,8,16,16,15,767.0,88.5,3.3,23.8,489.5,500.28,389.56
2018,8,16,16,30,746.0,84.0,3.3,23.4,441.0,442.2,343.15
2018,8,16,16,45,717.0,79.5,3.25,23.0,390.5,381.78,293.35
2018,8,16,17,0,688.0,75.0,3.2,22.6,340.0,322.68,243.13
2018,8,16,17,15,645.0,69.5,3.15,22.0,289.0,261.66,190.74
2018,8,16,17,30,602.0,64.0,3.1,21.4,238.0,205.12,141.61
2018,8,16,17,45,540.0,57.0,3.05,20.85,189.5,148.61,94.28
2018,8,16,18,0,478.0,50.0,3.0,20.3,141.0,99.48,56.14
2018,8,16,18,15,382.0,41.0,2.9,19.8,99.5,54.42,27.8
2018,8,16,18,30,286.0,32.0,2.8,19.3,58.0,26.3,14.63
2018,8,16,18,45,170.0,20.0,2.7,18.75,33.0,19.06,0.0
2018,8,16,19,0,54.0,8.0,2.6,18.2,8.0,7.63,0.0
2018,8,16,19,15,27.0,4.0,2.6,17.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,17,5,15,22.0,4.0,1.7,14.5,4.0,0.0,0.0
2018,8,17,5,30,44.0,8.0,1.8,15.0,8.0,7.63,0.0
2018,8,17,5,45,138.5,22.5,1.9,15.55,34.0,17.96,0.0
2018,8,17,6,0,233.0,37.0,2.0,16.1,60.0,29.0,17.96
2018,8,17,6,15,239.5,44.5,1.95,16.65,80.5,53.39,30.57
2018,8,17,6,30,246.0,52.0,1.9,17.2,101.0,78.3,49.19
2018,8,17,6,45,148.0,66.0,1.8,17.8,98.0,89.72,63.59
2018,8,17,7,0,50.0,80.0,1.7,18.4,95.0,87.18,65.91
2018,8,17,7,15,190.5,89.5,1.7,19.1,162.5,145.62,111.01
2018,8,17,7,30,331.0,99.0,1.7,19.8,230.0,221.8,171.66
2018,8,17,7,45,276.5,128.5,1.65,20.45,248.0,244.87,191.84
2018,8,17,8,0,222.0,158.0,1.6,21.1,266.0,264.48,207.85
2018,8,17,8,15,288.0,182.5,1.55,21.8,338.0,337.73,264.67
2018,8,17,8,30,354.0,207.0,1.5,22.5,410.0,417.72,324.78
2018,8,17,8,45,551.0,168.0,1.5,23.2,513.0,534.13,412.01
2018,8,17,9,0,748.0,129.0,1.5,23.9,616.0,658.38,501.71
2018,8,17,9,15,799.0,117.5,1.55,24.55,667.5,717.89,541.66
2018,8,17,9,30,850.0,106.0,1.6,25.2,719.0,776.21,578.71
2018,8,17,9,45,867.5,104.5,1.6,25.8,757.0,822.57,606.64
2018,8,17,10,0,885.0,103.0,1.6,26.4,795.0,867.34,633.11
2018,8,17,10,15,893.5,103.5,1.65,26.9,824.5,904.36,654.98
2018,8,17,10,30,902.0,104.0,1.7,27.4,854.0,938.68,674.99
2018,8,17,10,45,910.0,104.0,1.75,27.9,877.5,969.12,692.42
2018,8,17,11,0,918.0,104.0,1.8,28.4,901.0,996.45,707.85
2018,8,17,11,15,923.0,104.0,1.85,28.75,917.0,1017.58,719.83
2018,8,17,11,30,928.0,104.0,1.9,29.1,933.0,1035.21,729.74
2018,8,17,11,45,930.5,103.5,1.95,29.45,940.5,1046.19,735.65
2018,8,17,12,0,933.0,103.0,2.0,29.8,948.0,1053.44,739.43
2018,8,17,12,15,934.5,102.5,2.1,29.95,948.5,1055.89,741.64
2018,8,17,12,30,936.0,102.0,2.2,30.1,949.0,1054.53,741.62
2018,8,17,12,45,935.5,102.0,2.25,30.25,942.0,1047.87,737.86
2018,8,17,13,0,935.0,102.0,2.3,30.4,935.0,1037.43,731.91
2018,8,17,13,15,933.0,101.0,2.35,30.35,920.0,1020.73,722.75
2018,8,17,13,30,931.0,100.0,2.4,30.3,905.0,1000.42,711.39
2018,8,17,13,45,927.0,98.5,2.5,30.25,882.0,974.17,696.76
2018,8,17,14,0,923.0,97.0,2.6,30.2,859.0,944.6,679.89
2018,8,17,14,15,917.5,96.0,2.6,30.0,830.0,911.06,659.89
2018,8,17,14,30,912.0,95.0,2.6,29.8,801.0,874.6,637.83
2018,8,17,14,45,903.0,93.5,2.65,29.6,765.0,832.05,611.86
2018,8,17,15,0,894.0,92.0,2.7,29.4,729.0,787.22,583.98
2018,8,17,15,15,881.5,90.0,2.7,29.4,687.0,737.3,551.44
2018,8,17,15,30,869.0,88.0,2.7,29.4,645.0,685.9,517.1
2018,8,17,15,45,842.0,88.5,2.7,28.8,596.0,626.75,475.62
2018,8,17,16,0,815.0,89.0,2.7,28.2,547.0,569.63,434.19
2018,8,17,16,15,771.0,90.5,2.7,27.65,492.0,503.49,384.61
2018,8,17,16,30,727.0,92.0,2.7,27.1,437.0,439.98,335.4
2018,8,17,16,45,723.0,82.5,2.65,26.55,392.0,386.24,291.71
2018,8,17,17,0,719.0,73.0,2.6,26.0,347.0,331.46,245.42
2018,8,17,17,15,677.5,68.0,2.5,25.15,295.5,268.68,192.47
2018,8,17,17,30,636.0,63.0,2.4,24.3,244.0,211.03,143.08
2018,8,17,17,45,571.5,56.0,2.3,23.5,193.5,152.06,94.51
2018,8,17,18,0,507.0,49.0,2.2,22.7,143.0,100.79,55.42
2018,8,17,18,15,415.5,40.0,2.15,21.9,101.0,54.3,26.76
2018,8,17,18,30,324.0,31.0,2.1,21.1,59.0,25.59,13.41
2018,8,17,18,45,193.5,20.0,2.0,20.25,33.5,19.06,0.0
2018,8,17,19,0,63.0,9.0,1.9,19.4,8.0,0.0,0.0
2018,8,17,19,15,31.5,4.5,1.95,19.1,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,18.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,15,22.0,4.0,1.7,14.8,4.0,0.0,0.0
2018,8,18,5,30,44.0,8.0,1.7,15.4,8.0,7.63,0.0
2018,8,18,5,45,141.0,22.5,1.75,15.95,34.0,18.01,0.0
2018,8,18,6,0,238.0,37.0,1.8,16.5,60.0,29.07,17.75
2018,8,18,6,15,329.0,50.0,1.75,17.15,103.0,63.72,36.0
2018,8,18,6,30,420.0,63.0,1.7,17.8,146.0,111.38,68.78
2018,8,18,6,45,487.0,72.5,1.65,18.45,196.0,161.09,108.09
2018,8,18,7,0,554.0,82.0,1.6,19.1,246.0,218.9,156.28
2018,8,18,7,15,602.5,88.5,1.55,19.85,298.0,275.91,204.93
2018,8,18,7,30,651.0,95.0,1.5,20.6,350.0,338.08,256.97
2018,8,18,7,45,690.5,99.0,1.45,21.35,403.0,398.76,306.55
2018,8,18,8,0,730.0,103.0,1.4,22.1,456.0,462.8,356.89
2018,8,18,8,15,755.0,106.0,1.4,22.8,505.0,521.01,401.34
2018,8,18,8,30,780.0,109.0,1.4,23.5,554.0,580.0,444.67
2018,8,18,8,45,801.0,110.5,1.35,24.25,600.0,635.65,483.57
2018,8,18,9,0,822.0,112.0,1.3,25.0,646.0,691.24,520.9
2018,8,18,9,15,830.0,117.5,1.3,25.65,686.0,741.09,552.65
2018,8,18,9,30,838.0,123.0,1.3,26.3,726.0,789.17,581.7
2018,8,18,9,45,814.0,141.0,1.35,26.95,750.5,822.11,600.83
2018,8,18,10,0,790.0,159.0,1.4,27.6,775.0,850.36,616.87
2018,8,18,10,15,785.5,169.0,1.45,28.1,800.5,883.23,636.18
2018,8,18,10,30,781.0,179.0,1.5,28.6,826.0,912.92,653.26
2018,8,18,10,45,801.0,174.5,1.55,29.15,853.5,947.74,673.37
2018,8,18,11,0,821.0,170.0,1.6,29.7,881.0,980.26,691.81
2018,8,18,11,15,831.0,167.0,1.7,29.95,897.5,1001.95,705.0
2018,8,18,11,30,841.0,164.0,1.8,30.2,914.0,1020.51,716.43
2018,8,18,11,45,826.0,174.5,1.9,30.45,916.0,1024.78,719.14
2018,8,18,12,0,811.0,185.0,2.0,30.7,918.0,1025.25,719.75
2018,8,18,12,15,844.0,168.0,2.1,30.75,930.5,1042.29,731.28
2018,8,18,12,30,877.0,151.0,2.2,30.8,943.0,1045.85,734.42
2018,8,18,12,45,874.5,151.0,2.3,30.8,934.5,1037.5,730.57
2018,8,18,13,0,872.0,151.0,2.4,30.8,926.0,1034.78,730.38
2018,8,18,13,15,867.0,150.5,2.5,30.7,909.5,1016.18,720.56
2018,8,18,13,30,862.0,150.0,2.6,30.6,893.0,994.23,708.71
2018,8,18,13,45,820.5,163.5,2.65,30.45,855.5,949.53,681.93
2018,8,18,14,0,779.0,177.0,2.7,30.3,818.0,903.26,653.95
2018,8,18,14,15,771.0,173.0,2.75,30.0,788.0,871.83,635.74
2018,8,18,14,30,763.0,169.0,2.8,29.7,758.0,833.77,612.77
2018,8,18,14,45,767.5,160.0,2.85,29.45,728.5,798.45,591.27
2018,8,18,15,0,772.0,151.0,2.9,29.2,699.0,760.27,567.51
2018,8,18,15,15,756.0,146.5,2.9,29.2,656.5,709.19,532.56
2018,8,18,15,30,740.0,142.0,2.9,29.2,614.0,657.31,496.1
2018,8,18,15,45,718.5,137.5,2.9,28.4,568.0,601.45,457.3
2018,8,18,16,0,697.0,133.0,2.9,27.6,522.0,545.9,417.4
2018,8,18,16,15,645.5,131.0,2.9,27.05,465.5,477.75,366.31
2018,8,18,16,30,594.0,129.0,2.9,26.5,409.0,413.76,316.93
2018,8,18,16,45,574.0,118.0,2.85,25.95,362.5,358.58,272.72
2018,8,18,17,0,554.0,107.0,2.8,25.4,316.0,304.9,228.26
2018,8,18,17,15,504.5,96.5,2.75,24.6,265.0,242.78,177.01
2018,8,18,17,30,455.0,86.0,2.7,23.8,214.0,188.45,131.64
2018,8,18,17,45,402.5,73.5,2.6,22.95,169.5,137.49,89.94
2018,8,18,18,0,350.0,61.0,2.5,22.1,125.0,92.87,55.67
2018,8,18,18,15,259.0,46.5,2.45,21.35,85.5,51.19,28.69
2018,8,18,18,30,168.0,32.0,2.4,20.6,46.0,25.23,12.44
2018,8,18,18,45,89.0,17.5,2.35,19.9,24.5,16.68,0.0
2018,8,18,19,0,10.0,3.0,2.3,19.2,3.0,0.0,0.0
2018,8,18,19,15,5.0,1.5,2.3,18.85,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.5,2.1,14.15,1.5,0.0,0.0
2018,8,19,5,30,0.0,3.0,2.2,14.6,3.0,2.86,0.0
2018,8,19,5,45,0.0,13.0,2.25,15.05,13.0,12.06,0.0
2018,8,19,6,0,0.0,23.0,2.3,15.5,23.0,21.36,11.42
2018,8,19,6,15,0.5,41.5,2.3,16.0,41.5,38.15,25.92
2018,8,19,6,30,1.0,60.0,2.3,16.5,60.0,55.3,40.76
2018,8,19,6,45,1.0,76.0,2.25,17.05,76.0,70.38,53.7
2018,8,19,7,0,1.0,92.0,2.2,17.6,92.0,85.53,66.41
2018,8,19,7,15,0.5,100.5,2.15,18.2,100.5,93.61,72.96
2018,8,19,7,30,0.0,109.0,2.1,18.8,109.0,101.58,79.21
2018,8,19,7,45,0.5,127.0,2.05,19.35,127.0,118.84,92.93
2018,8,19,8,0,1.0,145.0,2.0,19.9,145.0,136.24,106.5
2018,8,19,8,15,10.5,172.5,2.0,20.5,178.0,167.68,131.18
2018,8,19,8,30,20.0,200.0,2.0,21.1,211.0,200.32,156.41
2018,8,19,8,45,33.0,227.5,2.0,21.7,248.0,241.18,187.7
2018,8,19,9,0,46.0,255.0,2.0,22.3,285.0,279.56,216.53
2018,8,19,9,15,69.0,282.0,2.05,22.85,330.0,326.12,251.45
2018,8,19,9,30,92.0,309.0,2.1,23.4,375.0,374.71,287.27
2018,8,19,9,45,180.0,320.0,2.15,23.95,457.0,470.26,358.73
2018,8,19,10,0,268.0,331.0,2.2,24.5,539.0,573.04,433.03
2018,8,19,10,15,424.0,298.5,2.2,24.95,642.5,697.28,522.12
2018,8,19,10,30,580.0,266.0,2.2,25.4,746.0,820.6,607.27
2018,8,19,10,45,698.0,220.0,2.25,25.8,812.5,903.72,662.58
