Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,0,816.0,174.0,2.3,26.2,879.0,980.0,710.16
2018,8,19,11,15,851.5,158.5,2.35,26.5,905.5,1013.57,730.0
2018,8,19,11,30,887.0,143.0,2.4,26.8,932.0,1035.54,742.85
2018,8,19,11,45,891.5,141.5,2.4,27.1,940.0,1047.06,748.72
2018,8,19,12,0,896.0,140.0,2.4,27.4,948.0,1055.02,752.54
2018,8,19,12,15,893.0,142.0,2.45,27.5,946.5,1055.33,752.87
2018,8,19,12,30,890.0,144.0,2.5,27.6,945.0,1051.99,751.09
2018,8,19,12,45,881.5,147.0,2.55,27.7,934.5,1040.54,744.34
2018,8,19,13,0,873.0,150.0,2.6,27.8,924.0,1025.63,735.56
2018,8,19,13,15,869.5,149.0,2.6,27.7,908.0,1016.99,730.96
2018,8,19,13,30,866.0,148.0,2.6,27.6,892.0,995.82,718.39
2018,8,19,13,45,861.0,146.0,2.65,27.5,869.0,968.91,702.68
2018,8,19,14,0,856.0,144.0,2.7,27.4,846.0,938.9,684.92
2018,8,19,14,15,847.5,141.5,2.75,27.15,815.0,902.37,663.13
2018,8,19,14,30,839.0,139.0,2.8,26.9,784.0,863.3,639.41
2018,8,19,14,45,804.0,144.5,2.8,26.65,738.5,808.79,604.54
2018,8,19,15,0,769.0,150.0,2.8,26.4,693.0,756.4,570.66
2018,8,19,15,15,755.5,144.5,2.8,26.4,651.5,706.16,536.05
2018,8,19,15,30,742.0,139.0,2.8,26.4,610.0,654.9,499.69
2018,8,19,15,45,732.5,131.5,2.8,25.65,567.5,603.36,463.61
2018,8,19,16,0,723.0,124.0,2.8,24.9,525.0,550.95,425.57
2018,8,19,16,15,692.0,119.0,2.85,24.35,474.0,489.22,378.86
2018,8,19,16,30,661.0,114.0,2.9,23.8,423.0,429.41,332.04
2018,8,19,16,45,622.5,107.5,2.9,23.2,371.0,367.32,281.96
2018,8,19,17,0,584.0,101.0,2.9,22.6,319.0,308.73,233.23
2018,8,19,17,15,526.5,91.5,2.85,21.85,265.5,245.55,180.46
2018,8,19,17,30,469.0,82.0,2.8,21.1,212.0,187.09,131.35
2018,8,19,17,45,406.5,71.5,2.8,20.3,167.0,135.56,89.08
2018,8,19,18,0,344.0,61.0,2.8,19.5,122.0,91.53,55.43
2018,8,19,18,15,247.5,45.5,2.7,18.9,82.0,49.25,27.85
2018,8,19,18,30,151.0,30.0,2.6,18.3,42.0,23.65,10.54
2018,8,19,18,45,85.5,17.0,2.55,17.75,23.0,16.2,0.0
2018,8,19,19,0,20.0,4.0,2.5,17.2,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,2.5,16.9,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,20,5,15,6.0,2.0,1.95,14.35,2.0,0.0,0.0
2018,8,20,5,30,12.0,4.0,2.0,14.6,4.0,3.81,0.0
2018,8,20,5,45,12.0,11.5,2.05,14.85,12.0,10.81,0.0
2018,8,20,6,0,12.0,19.0,2.1,15.1,20.0,17.88,8.46
2018,8,20,6,15,6.0,34.0,2.05,15.45,34.5,31.93,20.62
2018,8,20,6,30,0.0,49.0,2.0,15.8,49.0,45.36,32.59
2018,8,20,6,45,0.0,62.5,1.95,16.15,62.5,57.94,43.48
2018,8,20,7,0,0.0,76.0,1.9,16.5,76.0,70.57,54.2
2018,8,20,7,15,0.0,79.5,1.85,16.9,79.5,73.96,56.93
2018,8,20,7,30,0.0,83.0,1.8,17.3,83.0,77.28,59.49
2018,8,20,7,45,110.0,115.0,1.7,17.75,167.5,158.63,125.73
2018,8,20,8,0,220.0,147.0,1.6,18.2,252.0,253.39,201.95
2018,8,20,8,15,232.0,159.5,1.6,18.7,281.0,285.62,227.37
2018,8,20,8,30,244.0,172.0,1.6,19.2,310.0,318.72,253.15
2018,8,20,8,45,260.5,189.0,1.6,19.7,347.5,360.01,284.62
2018,8,20,9,0,277.0,206.0,1.6,20.2,385.0,402.37,316.18
2018,8,20,9,15,331.5,221.0,1.6,20.7,448.5,479.61,373.44
2018,8,20,9,30,386.0,236.0,1.6,21.2,512.0,553.21,426.39
2018,8,20,9,45,296.0,251.0,1.65,21.65,469.0,502.88,386.85
2018,8,20,10,0,206.0,266.0,1.7,22.1,426.0,453.55,348.11
2018,8,20,10,15,181.0,307.5,1.75,22.5,452.0,472.98,360.72
2018,8,20,10,30,156.0,349.0,1.8,22.9,478.0,499.1,377.42
2018,8,20,10,45,318.0,333.0,1.85,23.25,604.5,649.86,487.77
2018,8,20,11,0,480.0,317.0,1.9,23.6,731.0,807.61,597.13
2018,8,20,11,15,566.0,286.5,2.0,23.85,782.5,869.82,639.36
2018,8,20,11,30,652.0,256.0,2.1,24.1,834.0,935.2,683.89
2018,8,20,11,45,684.5,243.0,2.15,24.35,854.0,961.31,700.19
2018,8,20,12,0,717.0,230.0,2.2,24.6,874.0,984.68,714.69
2018,8,20,12,15,721.5,226.5,2.25,24.65,874.5,986.64,716.07
2018,8,20,12,30,726.0,223.0,2.3,24.7,875.0,985.4,715.72
2018,8,20,12,45,738.5,213.0,2.4,24.75,870.5,982.08,714.68
2018,8,20,13,0,751.0,203.0,2.5,24.8,866.0,975.3,711.48
2018,8,20,13,15,748.5,200.0,2.55,24.75,851.0,957.81,701.18
2018,8,20,13,30,746.0,197.0,2.6,24.7,836.0,937.28,689.01
2018,8,20,13,45,743.5,192.0,2.7,24.6,814.0,911.71,674.04
2018,8,20,14,0,741.0,187.0,2.8,24.5,792.0,883.34,657.08
2018,8,20,14,15,735.5,181.5,2.8,24.3,763.5,849.14,635.58
2018,8,20,14,30,730.0,176.0,2.8,24.1,735.0,812.61,612.35
2018,8,20,14,45,724.5,168.5,2.85,23.85,701.0,771.83,586.34
2018,8,20,15,0,719.0,161.0,2.9,23.6,667.0,729.09,558.0
2018,8,20,15,15,718.5,151.5,2.9,23.6,631.0,686.11,527.88
2018,8,20,15,30,718.0,142.0,2.9,23.6,595.0,641.1,495.57
2018,8,20,15,45,701.5,135.5,2.95,22.85,550.5,587.29,457.27
2018,8,20,16,0,685.0,129.0,3.0,22.1,506.0,533.37,417.55
2018,8,20,16,15,654.0,123.0,3.05,21.55,456.0,472.57,370.82
2018,8,20,16,30,623.0,117.0,3.1,21.0,406.0,413.81,324.13
2018,8,20,16,45,607.5,106.5,3.1,20.45,360.5,359.29,279.08
2018,8,20,17,0,592.0,96.0,3.1,19.9,315.0,305.69,233.22
2018,8,20,17,15,551.5,87.5,3.1,19.2,266.5,247.98,183.59
2018,8,20,17,30,511.0,79.0,3.1,18.5,218.0,194.66,137.25
2018,8,20,17,45,444.0,68.0,3.1,17.85,170.0,139.24,91.3
2018,8,20,18,0,377.0,57.0,3.1,17.2,122.0,90.61,53.84
2018,8,20,18,15,281.5,43.5,3.0,16.75,83.0,48.32,26.64
2018,8,20,18,30,186.0,30.0,2.9,16.3,44.0,23.77,9.48
2018,8,20,18,45,105.5,17.5,2.85,15.85,24.0,16.68,0.0
2018,8,20,19,0,25.0,5.0,2.8,15.4,4.0,0.0,0.0
2018,8,20,19,15,12.5,2.5,2.75,15.25,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,21,5,15,7.5,2.0,2.0,13.6,2.0,0.0,0.0
2018,8,21,5,30,15.0,4.0,2.1,13.9,4.0,3.81,0.0
2018,8,21,5,45,48.0,17.5,2.2,14.25,21.0,16.68,0.0
2018,8,21,6,0,81.0,31.0,2.3,14.6,38.0,25.46,14.14
2018,8,21,6,15,101.5,50.0,2.35,15.0,65.0,50.33,32.64
2018,8,21,6,30,122.0,69.0,2.4,15.4,92.0,78.3,54.82
2018,8,21,6,45,131.0,91.0,2.4,15.75,122.5,109.14,80.97
2018,8,21,7,0,140.0,113.0,2.4,16.1,153.0,141.36,108.63
2018,8,21,7,15,237.0,134.5,2.35,16.5,219.0,203.47,158.51
2018,8,21,7,30,334.0,156.0,2.3,16.9,285.0,275.84,217.07
2018,8,21,7,45,385.5,172.0,2.25,17.3,341.0,334.67,265.01
2018,8,21,8,0,437.0,188.0,2.2,17.7,397.0,403.03,319.43
2018,8,21,8,15,462.0,201.5,2.15,18.15,443.0,456.28,360.84
2018,8,21,8,30,487.0,215.0,2.1,18.6,489.0,511.3,402.42
2018,8,21,8,45,505.5,225.5,2.1,19.05,531.0,560.68,438.81
2018,8,21,9,0,524.0,236.0,2.1,19.5,573.0,610.59,474.63
2018,8,21,9,15,536.0,246.0,2.1,19.9,610.0,655.48,505.96
2018,8,21,9,30,548.0,256.0,2.1,20.3,647.0,699.81,536.2
2018,8,21,9,45,551.5,268.5,2.1,20.7,678.5,738.95,561.97
2018,8,21,10,0,555.0,281.0,2.1,21.1,710.0,776.5,586.17
2018,8,21,10,15,563.5,287.5,2.15,21.4,737.0,810.64,608.5
2018,8,21,10,30,572.0,294.0,2.2,21.7,764.0,843.15,629.5
2018,8,21,10,45,575.0,300.0,2.25,22.05,783.5,868.17,645.08
2018,8,21,11,0,578.0,306.0,2.3,22.4,803.0,890.97,659.15
2018,8,21,11,15,580.0,310.5,2.35,22.6,816.5,908.9,670.37
2018,8,21,11,30,582.0,315.0,2.4,22.8,830.0,924.35,679.99
2018,8,21,11,45,556.5,323.0,2.45,23.0,818.5,913.32,671.63
2018,8,21,12,0,531.0,331.0,2.5,23.2,807.0,899.35,661.61
2018,8,21,12,15,369.5,364.5,2.55,23.3,695.5,760.83,564.68
2018,8,21,12,30,208.0,398.0,2.6,23.4,584.0,620.63,463.88
2018,8,21,12,45,192.5,412.0,2.65,23.5,583.0,618.13,462.42
2018,8,21,13,0,177.0,426.0,2.7,23.6,582.0,614.93,459.63
2018,8,21,13,15,244.0,407.5,2.7,23.5,618.0,668.7,499.88
2018,8,21,13,30,311.0,389.0,2.7,23.4,654.0,707.5,529.13
2018,8,21,13,45,395.0,354.5,2.75,23.35,682.0,741.35,555.7
2018,8,21,14,0,479.0,320.0,2.8,23.3,710.0,779.21,584.64
2018,8,21,14,15,491.5,306.5,2.8,23.1,693.5,759.99,572.47
2018,8,21,14,30,504.0,293.0,2.8,22.9,677.0,738.15,558.77
2018,8,21,14,45,470.0,288.0,2.85,22.65,632.5,684.8,522.0
2018,8,21,15,0,436.0,283.0,2.9,22.4,588.0,632.42,485.41
2018,8,21,15,15,432.0,268.5,2.9,22.4,555.5,593.67,458.03
2018,8,21,15,30,428.0,254.0,2.9,22.4,523.0,554.03,429.4
2018,8,21,15,45,414.5,240.0,2.9,21.75,484.0,502.64,392.4
2018,8,21,16,0,401.0,226.0,2.9,21.1,445.0,457.85,359.3
2018,8,21,16,15,376.0,211.5,2.85,20.65,401.5,407.16,320.34
2018,8,21,16,30,351.0,197.0,2.8,20.2,358.0,358.49,282.05
2018,8,21,16,45,320.5,178.5,2.8,19.75,312.0,305.96,239.97
2018,8,21,17,0,290.0,160.0,2.8,19.3,266.0,256.6,199.57
2018,8,21,17,15,254.5,136.5,2.7,18.8,219.0,204.47,156.47
2018,8,21,17,30,219.0,113.0,2.6,18.3,172.0,156.64,116.68
2018,8,21,17,45,178.5,88.5,2.55,17.8,129.5,111.59,79.75
2018,8,21,18,0,138.0,64.0,2.5,17.3,87.0,71.93,48.3
2018,8,21,18,15,96.0,42.0,2.45,17.0,55.5,40.0,24.38
2018,8,21,18,30,54.0,20.0,2.4,16.7,24.0,16.77,3.78
2018,8,21,18,45,30.0,11.0,2.3,16.35,13.0,10.48,0.0
2018,8,21,19,0,6.0,2.0,2.2,16.0,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,2.15,15.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.05,14.0,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,8,22,5,45,28.0,15.5,1.15,14.8,17.5,14.77,0.0
2018,8,22,6,0,47.0,28.0,1.2,15.2,32.0,24.22,12.79
2018,8,22,6,15,78.0,47.5,1.25,15.6,59.5,47.29,30.8
2018,8,22,6,30,109.0,67.0,1.3,16.0,87.0,74.99,52.45
2018,8,22,6,45,73.0,84.5,1.3,16.4,100.0,92.61,69.32
2018,8,22,7,0,37.0,102.0,1.3,16.8,113.0,104.53,81.15
2018,8,22,7,15,22.5,109.5,1.3,17.2,116.5,110.05,86.3
2018,8,22,7,30,8.0,117.0,1.3,17.6,120.0,112.12,88.12
2018,8,22,7,45,6.0,132.5,1.25,18.05,135.0,126.49,99.55
2018,8,22,8,0,4.0,148.0,1.2,18.5,150.0,140.68,110.55
2018,8,22,8,15,9.0,169.0,1.25,18.9,174.0,163.72,128.59
2018,8,22,8,30,14.0,190.0,1.3,19.3,198.0,187.4,146.88
2018,8,22,8,45,28.5,220.5,1.3,19.75,238.5,231.88,181.34
2018,8,22,9,0,43.0,251.0,1.3,20.2,279.0,274.13,213.37
2018,8,22,9,15,86.5,287.5,1.35,20.6,347.5,345.33,267.59
2018,8,22,9,30,130.0,324.0,1.4,21.0,416.0,428.48,329.14
2018,8,22,9,45,282.5,309.0,1.45,21.45,522.5,552.49,421.63
2018,8,22,10,0,435.0,294.0,1.5,21.9,629.0,687.85,518.22
2018,8,22,10,15,531.0,271.0,1.6,22.25,695.5,765.52,572.13
2018,8,22,10,30,627.0,248.0,1.7,22.6,762.0,849.63,629.68
2018,8,22,10,45,688.5,226.5,1.75,22.95,805.0,902.98,664.39
2018,8,22,11,0,750.0,205.0,1.8,23.3,848.0,955.6,697.11
2018,8,22,11,15,757.5,204.5,1.9,23.55,863.5,976.38,709.92
2018,8,22,11,30,765.0,204.0,2.0,23.8,879.0,994.17,721.22
2018,8,22,11,45,774.5,200.0,2.1,24.05,888.0,1007.11,729.51
2018,8,22,12,0,784.0,196.0,2.2,24.3,897.0,1010.31,731.7
2018,8,22,12,15,786.5,194.5,2.25,24.35,897.0,1012.35,733.35
2018,8,22,12,30,789.0,193.0,2.3,24.4,897.0,1010.99,732.96
2018,8,22,12,45,791.5,189.0,2.35,24.45,889.5,1003.7,728.9
2018,8,22,13,0,794.0,185.0,2.4,24.5,882.0,993.0,722.8
2018,8,22,13,15,792.0,182.0,2.45,24.4,866.5,975.54,712.83
2018,8,22,13,30,790.0,179.0,2.5,24.3,851.0,954.9,700.85
2018,8,22,13,45,787.5,175.0,2.55,24.2,829.0,929.67,685.85
2018,8,22,14,0,785.0,171.0,2.6,24.1,807.0,901.49,668.84
2018,8,22,14,15,778.0,167.5,2.65,23.85,778.0,867.04,647.88
2018,8,22,14,30,771.0,164.0,2.7,23.6,749.0,833.61,627.43
2018,8,22,14,45,762.0,158.5,2.7,23.4,713.0,790.48,599.56
2018,8,22,15,0,753.0,153.0,2.7,23.2,677.0,745.52,569.99
2018,8,22,15,15,736.0,149.0,2.7,23.2,635.5,694.78,534.21
2018,8,22,15,30,719.0,145.0,2.7,23.2,594.0,643.37,497.15
2018,8,22,15,45,699.5,138.5,2.75,22.4,548.0,587.49,457.52
2018,8,22,16,0,680.0,132.0,2.8,21.6,502.0,531.81,416.6
2018,8,22,16,15,654.5,126.0,2.8,21.15,454.0,474.03,371.89
2018,8,22,16,30,629.0,120.0,2.8,20.7,406.0,417.69,326.82
2018,8,22,16,45,593.0,112.0,2.75,20.2,356.0,356.88,276.94
2018,8,22,17,0,557.0,104.0,2.7,19.7,306.0,299.38,228.39
2018,8,22,17,15,506.0,94.5,2.65,19.1,255.5,237.79,176.14
2018,8,22,17,30,455.0,85.0,2.6,18.5,205.0,184.15,130.27
2018,8,22,17,45,385.0,72.0,2.55,17.9,158.0,130.14,86.03
2018,8,22,18,0,315.0,59.0,2.5,17.3,111.0,84.68,51.49
2018,8,22,18,15,227.0,43.0,2.4,16.85,73.5,44.58,25.09
2018,8,22,18,30,139.0,27.0,2.3,16.4,36.0,21.43,4.24
2018,8,22,18,45,77.0,15.5,2.2,15.95,19.5,14.77,0.0
2018,8,22,19,0,15.0,4.0,2.1,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.05,15.3,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.7,13.4,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.8,13.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.9,14.4,10.0,9.53,0.0
2018,8,23,6,0,0.0,18.0,2.0,14.9,18.0,16.7,6.76
2018,8,23,6,15,0.0,34.0,2.1,15.3,34.0,31.49,20.32
2018,8,23,6,30,0.0,50.0,2.2,15.7,50.0,46.23,33.24
2018,8,23,6,45,3.0,70.0,2.25,16.15,71.0,65.34,49.52
2018,8,23,7,0,6.0,90.0,2.3,16.6,92.0,85.02,66.07
2018,8,23,7,15,6.5,105.5,2.3,16.95,108.0,100.24,78.73
2018,8,23,7,30,7.0,121.0,2.3,17.3,124.0,115.56,91.23
2018,8,23,7,45,13.0,143.0,2.3,17.65,149.0,139.49,110.53
2018,8,23,8,0,19.0,165.0,2.3,18.0,174.0,164.22,130.23
2018,8,23,8,15,50.0,200.0,2.25,18.4,227.0,219.57,174.39
2018,8,23,8,30,81.0,235.0,2.2,18.8,280.0,275.73,218.37
2018,8,23,8,45,114.0,259.0,2.2,19.2,328.5,331.52,261.37
2018,8,23,9,0,147.0,283.0,2.2,19.6,377.0,385.15,301.98
2018,8,23,9,15,232.5,291.5,2.25,20.0,451.0,464.45,362.54
2018,8,23,9,30,318.0,300.0,2.3,20.4,525.0,558.65,432.42
2018,8,23,9,45,444.0,280.0,2.3,20.8,611.5,663.79,509.24
2018,8,23,10,0,570.0,260.0,2.3,21.2,698.0,768.97,583.77
2018,8,23,10,15,617.0,252.5,2.35,21.5,743.0,825.77,622.11
2018,8,23,10,30,664.0,245.0,2.4,21.8,788.0,880.97,659.19
2018,8,23,10,45,671.5,247.0,2.4,22.1,808.5,908.29,675.87
2018,8,23,11,0,679.0,249.0,2.4,22.4,829.0,933.18,691.04
2018,8,23,11,15,682.0,251.5,2.45,22.6,843.0,951.59,702.52
2018,8,23,11,30,685.0,254.0,2.5,22.8,857.0,967.13,712.13
2018,8,23,11,45,685.0,256.0,2.55,23.0,863.0,976.21,717.57
2018,8,23,12,0,685.0,258.0,2.6,23.2,869.0,982.23,721.17
2018,8,23,12,15,685.5,258.0,2.65,23.25,868.5,983.62,722.32
2018,8,23,12,30,686.0,258.0,2.7,23.3,868.0,981.92,721.59
2018,8,23,12,45,684.5,256.0,2.75,23.35,860.0,973.1,716.33
2018,8,23,13,0,683.0,254.0,2.8,23.4,852.0,961.26,709.21
2018,8,23,13,15,679.0,251.0,2.85,23.35,836.0,943.02,698.12
2018,8,23,13,30,675.0,248.0,2.9,23.3,820.0,922.01,685.18
2018,8,23,13,45,670.0,243.0,2.95,23.25,797.5,895.39,668.46
2018,8,23,14,0,665.0,238.0,3.0,23.2,775.0,866.32,649.93
2018,8,23,14,15,655.5,233.0,3.05,23.0,745.5,831.0,627.22
2018,8,23,14,30,646.0,228.0,3.1,22.8,716.0,793.83,602.88
2018,8,23,14,45,635.0,221.0,3.15,22.6,681.0,751.83,574.76
2018,8,23,15,0,624.0,214.0,3.2,22.4,646.0,708.53,545.16
2018,8,23,15,15,605.5,206.5,3.2,22.4,604.5,655.4,507.22
2018,8,23,15,30,587.0,199.0,3.2,22.4,563.0,605.23,470.62
2018,8,23,15,45,567.0,189.0,3.25,21.75,518.5,551.79,432.01
2018,8,23,16,0,547.0,179.0,3.3,21.1,474.0,498.97,392.66
2018,8,23,16,15,520.0,167.5,3.35,20.65,426.5,441.96,348.55
2018,8,23,16,30,493.0,156.0,3.4,20.2,379.0,386.89,304.68
2018,8,23,16,45,458.0,143.5,3.4,19.7,330.5,329.87,258.1
2018,8,23,17,0,423.0,131.0,3.4,19.2,282.0,276.29,213.23
2018,8,23,17,15,377.0,115.0,3.4,18.65,233.5,219.99,165.82
2018,8,23,17,30,331.0,99.0,3.4,18.1,185.0,169.04,122.73
2018,8,23,17,45,273.0,80.5,3.35,17.55,140.5,118.6,81.43
2018,8,23,18,0,215.0,62.0,3.3,17.0,96.0,76.9,49.24
2018,8,23,18,15,146.0,41.5,3.2,16.6,61.0,40.6,23.67
2018,8,23,18,30,77.0,21.0,3.1,16.2,26.0,17.51,0.0
2018,8,23,18,45,38.5,10.5,3.05,15.8,13.0,10.01,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.3,13.5,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.4,13.85,10.5,10.01,0.0
2018,8,24,6,0,3.0,19.0,2.5,14.2,19.0,17.64,7.1
2018,8,24,6,15,1.5,36.0,2.5,14.6,36.0,33.3,21.77
2018,8,24,6,30,0.0,53.0,2.5,15.0,53.0,48.91,35.55
2018,8,24,6,45,3.5,74.0,2.5,15.35,75.0,69.09,52.8
2018,8,24,7,0,7.0,95.0,2.5,15.7,97.0,89.92,70.38
2018,8,24,7,15,5.5,106.5,2.4,16.15,108.5,100.91,79.56
2018,8,24,7,30,4.0,118.0,2.3,16.6,120.0,111.67,88.3
2018,8,24,7,45,3.5,133.5,2.25,17.05,135.0,126.47,100.13
2018,8,24,8,0,3.0,149.0,2.2,17.5,150.0,141.26,111.73
2018,8,24,8,15,5.5,165.0,2.15,17.95,167.5,158.14,124.86
2018,8,24,8,30,8.0,181.0,2.1,18.4,185.0,175.33,138.08
2018,8,24,8,45,10.0,195.0,2.05,18.9,201.0,190.56,149.54
2018,8,24,9,0,12.0,209.0,2.0,19.4,217.0,206.02,161.06
2018,8,24,9,15,16.0,230.5,2.0,19.8,241.5,230.46,179.61
2018,8,24,9,30,20.0,252.0,2.0,20.2,266.0,255.31,198.24
2018,8,24,9,45,26.5,277.0,2.0,20.6,296.5,293.96,227.26
2018,8,24,10,0,33.0,302.0,2.0,21.0,327.0,326.36,251.08
2018,8,24,10,15,58.5,336.0,2.05,21.35,382.5,385.41,295.26
2018,8,24,10,30,84.0,370.0,2.1,21.7,438.0,446.13,339.74
2018,8,24,10,45,183.0,376.0,2.15,22.1,530.0,558.99,423.37
2018,8,24,11,0,282.0,382.0,2.2,22.5,622.0,676.44,507.15
2018,8,24,11,15,447.5,333.0,2.25,22.7,722.0,803.83,598.07
2018,8,24,11,30,613.0,284.0,2.3,22.9,822.0,926.16,682.66
2018,8,24,11,45,639.5,274.5,2.35,23.15,839.5,949.65,697.2
2018,8,24,12,0,666.0,265.0,2.4,23.4,857.0,970.48,710.96
2018,8,24,12,15,663.5,266.0,2.45,23.5,855.0,969.79,710.43
2018,8,24,12,30,661.0,267.0,2.5,23.6,853.0,966.09,708.21
2018,8,24,12,45,654.5,268.0,2.55,23.7,843.5,955.41,701.46
2018,8,24,13,0,648.0,269.0,2.6,23.8,834.0,941.89,692.93
2018,8,24,13,15,642.5,266.5,2.6,23.8,818.0,923.12,680.95
2018,8,24,13,30,637.0,264.0,2.6,23.8,802.0,901.75,667.26
2018,8,24,13,45,628.5,260.5,2.65,23.75,779.0,874.13,649.84
2018,8,24,14,0,620.0,257.0,2.7,23.7,756.0,844.34,630.83
2018,8,24,14,15,608.5,252.0,2.75,23.55,726.0,808.48,607.67
2018,8,24,14,30,597.0,247.0,2.8,23.4,696.0,768.71,581.52
2018,8,24,14,45,581.5,240.5,2.8,23.2,660.0,725.39,552.22
2018,8,24,15,0,566.0,234.0,2.8,23.0,624.0,681.33,521.87
2018,8,24,15,15,547.5,225.5,2.8,23.0,583.5,632.61,487.19
2018,8,24,15,30,529.0,217.0,2.8,23.0,543.0,583.94,451.88
2018,8,24,15,45,505.0,206.5,2.85,22.4,498.5,530.2,413.14
2018,8,24,16,0,481.0,196.0,2.9,21.8,454.0,477.64,374.15
2018,8,24,16,15,452.5,183.5,2.9,21.3,407.5,422.27,331.64
2018,8,24,16,30,424.0,171.0,2.9,20.8,361.0,369.16,289.72
2018,8,24,16,45,389.0,155.0,2.9,20.3,312.5,312.63,244.11
2018,8,24,17,0,354.0,139.0,2.9,19.8,264.0,256.97,198.24
2018,8,24,17,15,311.0,120.0,2.9,19.2,217.0,203.46,153.68
2018,8,24,17,30,268.0,101.0,2.9,18.6,170.0,155.04,113.19
2018,8,24,17,45,217.5,79.0,2.85,17.95,126.5,108.0,74.85
2018,8,24,18,0,167.0,57.0,2.8,17.3,83.0,67.52,43.38
2018,8,24,18,15,111.5,37.5,2.7,16.9,52.0,35.81,20.44
2018,8,24,18,30,56.0,18.0,2.6,16.5,21.0,15.11,0.0
2018,8,24,18,45,28.0,9.0,2.5,16.05,10.5,8.58,0.0
2018,8,24,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.6,12.0,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.6,12.5,3.0,0.0,0.0
2018,8,25,5,45,51.5,15.0,1.6,13.05,18.5,14.3,0.0
2018,8,25,6,0,88.0,27.0,1.6,13.6,34.0,22.31,9.93
2018,8,25,6,15,172.5,47.0,1.65,14.1,73.5,52.2,31.73
2018,8,25,6,30,257.0,67.0,1.7,14.6,113.0,94.09,62.07
2018,8,25,6,45,185.5,79.0,1.7,15.15,118.0,109.49,79.01
2018,8,25,7,0,114.0,91.0,1.7,15.7,123.0,114.93,87.6
2018,8,25,7,15,58.0,106.0,1.65,16.25,122.5,117.93,92.38
2018,8,25,7,30,2.0,121.0,1.6,16.8,122.0,113.82,89.94
2018,8,25,7,45,5.5,139.0,1.5,17.35,141.5,132.61,104.94
2018,8,25,8,0,9.0,157.0,1.4,17.9,161.0,151.87,120.03
2018,8,25,8,15,14.0,177.0,1.35,18.5,184.5,174.33,137.43
2018,8,25,8,30,19.0,197.0,1.3,19.1,208.0,197.38,155.03
2018,8,25,8,45,159.5,207.0,1.3,19.7,307.5,309.04,244.0
2018,8,25,9,0,300.0,217.0,1.3,20.3,407.0,431.24,337.58
2018,8,25,9,15,484.0,206.5,1.25,20.85,536.5,579.23,446.71
2018,8,25,9,30,668.0,196.0,1.2,21.4,666.0,737.83,557.33
2018,8,25,9,45,577.0,237.0,1.2,21.95,657.5,729.77,546.54
2018,8,25,10,0,486.0,278.0,1.2,22.5,649.0,716.71,533.84
2018,8,25,10,15,401.0,317.5,1.25,23.0,631.5,699.25,518.74
2018,8,25,10,30,316.0,357.0,1.3,23.5,614.0,666.3,493.09
2018,8,25,10,45,456.0,318.5,1.3,23.95,700.5,777.34,570.53
2018,8,25,11,0,596.0,280.0,1.3,24.4,787.0,885.16,641.84
2018,8,25,11,15,635.0,269.5,1.35,24.75,817.5,924.51,666.13
2018,8,25,11,30,674.0,259.0,1.4,25.1,848.0,962.01,689.84
2018,8,25,11,45,684.5,255.0,1.5,25.45,857.5,975.31,698.27
2018,8,25,12,0,695.0,251.0,1.6,25.8,867.0,985.66,704.94
2018,8,25,12,15,704.0,246.0,1.7,26.0,869.0,990.38,708.57
2018,8,25,12,30,713.0,241.0,1.8,26.2,871.0,991.89,710.33
2018,8,25,12,45,729.5,228.5,1.9,26.4,867.5,989.81,709.91
2018,8,25,13,0,746.0,216.0,2.0,26.6,864.0,984.14,707.32
2018,8,25,13,15,742.0,213.5,2.1,26.55,848.0,965.4,697.15
2018,8,25,13,30,738.0,211.0,2.2,26.5,832.0,943.67,685.11
2018,8,25,13,45,721.0,211.5,2.3,26.45,804.0,910.13,665.27
2018,8,25,14,0,704.0,212.0,2.4,26.4,776.0,874.5,643.87
2018,8,25,14,15,694.0,207.5,2.5,26.15,745.5,838.05,622.1
2018,8,25,14,30,684.0,203.0,2.6,25.9,715.0,799.66,598.06
2018,8,25,14,45,666.5,198.5,2.7,25.65,677.0,753.56,568.03
2018,8,25,15,0,649.0,194.0,2.8,25.4,639.0,706.55,536.66
2018,8,25,15,15,622.5,189.5,2.8,25.4,594.5,652.5,498.44
2018,8,25,15,30,596.0,185.0,2.8,25.4,550.0,598.94,459.81
2018,8,25,15,45,585.5,173.5,2.9,24.65,509.0,546.24,422.77
2018,8,25,16,0,575.0,162.0,3.0,23.9,468.0,496.38,386.38
2018,8,25,16,15,545.0,152.0,3.05,23.25,419.0,437.91,341.78
2018,8,25,16,30,515.0,142.0,3.1,22.6,370.0,381.67,297.5
2018,8,25,16,45,489.0,129.5,3.15,22.0,324.5,327.1,253.1
2018,8,25,17,0,463.0,117.0,3.2,21.4,279.0,274.9,209.32
2018,8,25,17,15,416.5,104.0,3.15,20.6,231.5,219.13,162.44
2018,8,25,17,30,370.0,91.0,3.1,19.8,184.0,168.68,119.86
2018,8,25,17,45,304.0,73.5,3.05,19.0,138.0,116.62,77.8
2018,8,25,18,0,238.0,56.0,3.0,18.2,92.0,72.82,44.7
2018,8,25,18,15,161.0,38.0,2.9,17.65,58.0,36.62,19.93
2018,8,25,18,30,84.0,20.0,2.8,17.1,24.0,16.66,0.0
2018,8,25,18,45,42.0,10.0,2.7,16.55,12.0,9.53,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.5,2.05,12.1,1.5,0.0,0.0
2018,8,26,5,30,16.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,8,26,5,45,24.5,8.0,2.2,13.1,9.5,7.63,0.0
2018,8,26,6,0,33.0,13.0,2.3,13.6,16.0,11.1,1.74
2018,8,26,6,15,25.0,20.0,2.35,14.05,23.0,20.22,10.2
2018,8,26,6,30,17.0,27.0,2.4,14.5,30.0,27.48,16.82
2018,8,26,6,45,8.5,36.5,2.4,15.0,38.0,35.9,24.59
2018,8,26,7,0,0.0,46.0,2.4,15.5,46.0,42.73,30.83
2018,8,26,7,15,0.0,55.0,2.35,16.0,55.0,51.12,37.9
2018,8,26,7,30,0.0,64.0,2.3,16.5,64.0,59.52,44.84
2018,8,26,7,45,0.0,77.5,2.25,17.0,77.5,72.14,55.18
2018,8,26,8,0,0.0,91.0,2.2,17.5,91.0,84.83,65.41
2018,8,26,8,15,1.0,113.5,2.15,18.0,114.0,106.64,82.99
2018,8,26,8,30,2.0,136.0,2.1,18.5,137.0,128.7,100.49
2018,8,26,8,45,5.0,161.5,2.05,19.05,164.5,155.16,121.28
2018,8,26,9,0,8.0,187.0,2.0,19.6,192.0,182.08,142.08
2018,8,26,9,15,13.0,214.0,2.05,20.1,223.0,212.34,165.34
2018,8,26,9,30,18.0,241.0,2.1,20.6,254.0,243.18,188.71
2018,8,26,9,45,31.5,276.5,2.1,21.1,300.0,297.99,230.3
2018,8,26,10,0,45.0,312.0,2.1,21.6,346.0,347.41,266.92
2018,8,26,10,15,135.0,338.5,2.2,22.0,446.5,466.52,357.13
2018,8,26,10,30,225.0,365.0,2.3,22.4,547.0,581.3,441.06
2018,8,26,10,45,387.5,324.0,2.35,22.8,648.0,719.06,540.84
2018,8,26,11,0,550.0,283.0,2.4,23.2,749.0,842.51,627.47
2018,8,26,11,15,679.5,226.0,2.45,23.45,811.5,924.1,683.26
2018,8,26,11,30,809.0,169.0,2.5,23.7,874.0,996.37,729.3
2018,8,26,11,45,852.0,148.5,2.55,23.9,896.0,1025.46,747.05
2018,8,26,12,0,895.0,128.0,2.6,24.1,918.0,1042.45,757.45
2018,8,26,12,15,893.5,128.5,2.7,24.2,916.5,1042.32,757.89
2018,8,26,12,30,892.0,129.0,2.8,24.3,915.0,1038.49,756.21
2018,8,26,12,45,887.5,129.5,2.85,24.4,905.0,1028.01,749.89
2018,8,26,13,0,883.0,130.0,2.9,24.5,895.0,1013.97,741.4
2018,8,26,13,15,878.5,129.0,3.0,24.45,877.5,994.91,730.57
2018,8,26,13,30,874.0,128.0,3.1,24.4,860.0,972.48,717.54
2018,8,26,13,45,868.0,125.5,3.15,24.3,835.5,943.86,700.11
2018,8,26,14,0,862.0,123.0,3.2,24.2,811.0,912.22,680.58
2018,8,26,14,15,853.0,121.5,3.25,24.0,780.0,876.14,658.16
2018,8,26,14,30,844.0,120.0,3.3,23.8,749.0,843.01,637.57
2018,8,26,14,45,832.5,117.0,3.35,23.6,711.5,798.01,608.45
2018,8,26,15,0,821.0,114.0,3.4,23.4,674.0,751.17,577.65
2018,8,26,15,15,804.5,111.5,3.4,23.4,631.5,699.68,542.37
2018,8,26,15,30,788.0,109.0,3.4,23.4,589.0,647.31,503.99
2018,8,26,15,45,769.0,104.5,3.45,22.8,542.5,590.73,462.77
2018,8,26,16,0,750.0,100.0,3.5,22.2,496.0,534.14,420.09
2018,8,26,16,15,723.5,95.0,3.55,21.75,446.0,473.55,372.58
2018,8,26,16,30,697.0,90.0,3.6,21.3,396.0,414.14,324.34
2018,8,26,16,45,662.0,84.5,3.6,20.85,345.5,352.62,272.87
2018,8,26,17,0,627.0,79.0,3.6,20.4,295.0,294.17,222.49
2018,8,26,17,15,574.5,72.0,3.55,19.8,244.5,232.81,169.45
2018,8,26,17,30,522.0,65.0,3.5,19.2,194.0,177.29,121.36
2018,8,26,17,45,446.0,56.0,3.45,18.6,147.5,122.45,76.52
2018,8,26,18,0,370.0,47.0,3.4,18.0,101.0,77.0,42.98
2018,8,26,18,15,255.0,34.0,3.35,17.55,64.5,35.16,17.09
2018,8,26,18,30,140.0,21.0,3.3,17.1,28.0,16.77,0.0
2018,8,26,18,45,70.0,10.5,3.25,16.6,14.0,10.01,0.0
2018,8,26,19,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.2,13.9,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.3,14.3,3.0,0.0,0.0
2018,8,27,5,45,59.5,15.5,2.45,14.65,19.5,14.77,0.0
2018,8,27,6,0,108.0,28.0,2.6,15.0,36.0,23.04,8.7
2018,8,27,6,15,146.0,41.0,2.6,15.4,61.0,45.54,26.8
2018,8,27,6,30,184.0,54.0,2.6,15.8,86.0,73.08,47.45
2018,8,27,6,45,142.0,48.5,2.6,16.2,78.0,73.02,50.1
2018,8,27,7,0,100.0,43.0,2.6,16.6,70.0,66.92,47.72
2018,8,27,7,15,50.0,36.0,2.5,17.0,49.5,50.32,35.89
2018,8,27,7,30,0.0,29.0,2.4,17.4,29.0,26.91,17.19
2018,8,27,7,45,0.0,39.5,2.35,17.8,39.5,36.69,25.34
2018,8,27,8,0,0.0,50.0,2.3,18.2,50.0,46.48,33.39
2018,8,27,8,15,0.0,68.0,2.25,18.65,68.0,63.28,47.14
2018,8,27,8,30,0.0,86.0,2.2,19.1,86.0,80.12,60.71
2018,8,27,8,45,1.5,121.5,2.15,19.55,122.5,114.68,88.51
2018,8,27,9,0,3.0,157.0,2.1,20.0,159.0,149.74,116.19
2018,8,27,9,15,6.5,185.0,2.1,20.35,189.5,179.47,139.3
2018,8,27,9,30,10.0,213.0,2.1,20.7,220.0,209.67,162.49
2018,8,27,9,45,9.5,213.0,2.1,21.1,220.0,209.68,161.82
2018,8,27,10,0,9.0,213.0,2.1,21.5,220.0,209.62,161.24
2018,8,27,10,15,13.5,232.0,2.15,21.8,243.0,232.49,178.62
2018,8,27,10,30,18.0,251.0,2.2,22.1,266.0,255.68,196.04
2018,8,27,10,45,101.0,282.0,2.2,22.4,367.0,384.78,295.77
2018,8,27,11,0,184.0,313.0,2.2,22.7,468.0,499.66,381.25
2018,8,27,11,15,333.0,300.5,2.25,22.9,587.5,659.47,498.05
2018,8,27,11,30,482.0,288.0,2.3,23.1,707.0,799.37,596.53
2018,8,27,11,45,639.5,227.5,2.3,23.3,788.0,902.4,667.8
2018,8,27,12,0,797.0,167.0,2.3,23.5,869.0,994.26,726.35
2018,8,27,12,15,796.5,167.0,2.35,23.55,867.5,994.49,725.91
2018,8,27,12,30,796.0,167.0,2.4,23.6,866.0,991.3,724.31
2018,8,27,12,45,793.0,166.5,2.45,23.7,857.0,981.69,718.55
2018,8,27,13,0,790.0,166.0,2.5,23.8,848.0,968.78,710.78
2018,8,27,13,15,787.0,164.0,2.5,23.75,832.0,951.07,699.9
2018,8,27,13,30,784.0,162.0,2.5,23.7,816.0,930.22,687.04
2018,8,27,13,45,780.0,158.0,2.5,23.65,793.0,903.34,670.21
2018,8,27,14,0,776.0,154.0,2.5,23.6,770.0,873.61,651.48
2018,8,27,14,15,768.0,150.5,2.55,23.4,740.5,838.21,629.56
2018,8,27,14,30,760.0,147.0,2.6,23.2,711.0,800.53,605.84
2018,8,27,14,45,750.5,142.0,2.6,23.05,675.5,758.02,578.04
2018,8,27,15,0,741.0,137.0,2.6,22.9,640.0,715.81,550.13
2018,8,27,15,15,723.5,134.0,2.6,22.9,599.0,666.1,514.8
2018,8,27,15,30,706.0,131.0,2.6,22.9,558.0,615.83,478.16
2018,8,27,15,45,686.0,125.0,2.6,22.3,513.0,560.64,438.04
2018,8,27,16,0,666.0,119.0,2.6,21.7,468.0,505.77,396.84
2018,8,27,16,15,639.0,112.5,2.6,21.25,420.0,447.44,351.37
2018,8,27,16,30,612.0,106.0,2.6,20.8,372.0,390.8,305.71
2018,8,27,16,45,573.5,99.0,2.6,20.35,323.0,331.12,256.36
2018,8,27,17,0,535.0,92.0,2.6,19.9,274.0,275.09,208.69
2018,8,27,17,15,482.0,83.0,2.6,19.3,226.0,217.12,159.24
2018,8,27,17,30,429.0,74.0,2.6,18.7,178.0,163.53,113.53
2018,8,27,17,45,355.0,62.0,2.6,18.15,134.0,112.21,72.01
2018,8,27,18,0,281.0,50.0,2.6,17.6,90.0,69.98,40.79
2018,8,27,18,15,188.0,34.5,2.55,17.2,56.5,33.32,16.58
2018,8,27,18,30,95.0,19.0,2.5,16.8,23.0,18.11,0.0
2018,8,27,18,45,47.5,9.5,2.5,16.45,11.5,9.05,0.0
2018,8,27,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.65,13.6,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,1.8,14.0,4.0,0.0,0.0
2018,8,28,5,45,20.0,7.5,1.95,14.45,8.5,7.15,0.0
2018,8,28,6,0,26.0,11.0,2.1,14.9,13.0,9.44,0.0
2018,8,28,6,15,92.0,28.0,2.15,15.35,42.5,30.99,16.65
2018,8,28,6,30,158.0,45.0,2.2,15.8,72.0,61.73,39.13
2018,8,28,6,45,144.5,43.5,2.2,16.25,74.5,68.81,46.44
2018,8,28,7,0,131.0,42.0,2.2,16.7,77.0,75.18,53.6
2018,8,28,7,15,65.5,40.0,2.2,17.1,57.5,60.04,43.7
2018,8,28,7,30,0.0,38.0,2.2,17.5,38.0,35.28,24.25
2018,8,28,7,45,0.0,51.5,2.15,17.95,51.5,47.87,34.72
2018,8,28,8,0,0.0,65.0,2.1,18.4,65.0,60.47,45.02
2018,8,28,8,15,0.0,79.5,2.1,18.85,79.5,74.03,55.97
2018,8,28,8,30,0.0,94.0,2.1,19.3,94.0,87.64,66.82
2018,8,28,8,45,0.0,107.0,2.1,19.8,107.0,99.95,76.46
2018,8,28,9,0,0.0,120.0,2.1,20.3,120.0,112.31,86.03
2018,8,28,9,15,0.5,136.0,2.15,20.7,136.5,127.95,98.18
2018,8,28,9,30,1.0,152.0,2.2,21.1,153.0,143.71,110.29
2018,8,28,9,45,3.5,173.5,2.2,21.45,176.5,166.51,127.93
2018,8,28,10,0,6.0,195.0,2.2,21.8,200.0,189.62,145.6
2018,8,28,10,15,9.0,216.5,2.25,22.1,224.0,213.43,163.7
2018,8,28,10,30,12.0,238.0,2.3,22.4,248.0,237.5,181.85
2018,8,28,10,45,12.5,245.0,2.4,22.65,255.5,245.19,187.34
2018,8,28,11,0,13.0,252.0,2.5,22.9,263.0,252.87,192.88
2018,8,28,11,15,12.0,242.5,2.55,23.1,253.0,242.83,184.94
2018,8,28,11,30,11.0,233.0,2.6,23.3,243.0,232.73,177.03
2018,8,28,11,45,12.5,251.5,2.65,23.45,262.5,252.52,191.99
2018,8,28,12,0,14.0,270.0,2.7,23.6,282.0,272.34,206.85
2018,8,28,12,15,21.0,297.0,2.7,23.65,315.5,306.14,232.42
2018,8,28,12,30,28.0,324.0,2.7,23.7,349.0,351.91,266.6
2018,8,28,12,45,41.5,344.5,2.75,23.75,380.5,386.41,292.51
2018,8,28,13,0,55.0,365.0,2.8,23.8,412.0,420.51,318.0
2018,8,28,13,15,114.0,377.0,2.8,23.75,472.5,501.11,378.81
2018,8,28,13,30,173.0,389.0,2.8,23.7,533.0,566.81,427.74
2018,8,28,13,45,376.5,311.5,2.85,23.65,613.0,690.25,521.92
2018,8,28,14,0,580.0,234.0,2.9,23.6,693.0,784.35,593.11
2018,8,28,14,15,693.0,179.0,2.9,23.4,706.0,806.16,610.66
2018,8,28,14,30,806.0,124.0,2.9,23.2,719.0,813.96,617.43
2018,8,28,14,45,824.0,111.0,2.9,23.05,692.5,782.99,597.31
2018,8,28,15,0,842.0,98.0,2.9,22.9,666.0,744.0,571.68
2018,8,28,15,15,827.0,96.0,2.9,22.9,624.0,697.0,539.73
2018,8,28,15,30,812.0,94.0,2.9,22.9,582.0,645.1,502.27
2018,8,28,15,45,795.5,90.0,2.9,22.2,536.5,589.37,461.75
2018,8,28,16,0,779.0,86.0,2.9,21.5,491.0,533.34,419.53
2018,8,28,16,15,755.0,82.0,2.9,21.05,442.0,473.48,372.39
2018,8,28,16,30,731.0,78.0,2.9,20.6,393.0,414.71,324.42
2018,8,28,16,45,697.0,73.5,2.9,20.15,342.5,352.94,272.51
2018,8,28,17,0,663.0,69.0,2.9,19.7,292.0,293.47,220.97
2018,8,28,17,15,611.5,63.5,2.8,19.1,241.5,231.93,167.37
2018,8,28,17,30,560.0,58.0,2.7,18.5,191.0,176.07,118.65
2018,8,28,17,45,480.5,50.0,2.65,17.95,144.0,119.65,72.65
2018,8,28,18,0,401.0,42.0,2.6,17.4,97.0,73.04,38.77
2018,8,28,18,15,276.0,30.5,2.5,17.05,61.0,32.14,14.2
2018,8,28,18,30,151.0,19.0,2.4,16.7,25.0,18.11,0.0
2018,8,28,18,45,75.5,9.5,2.3,16.3,12.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,19.0,2.5,1.4,13.65,2.0,0.0,0.0
2018,8,29,5,30,38.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,8,29,5,45,148.0,15.5,1.4,14.7,24.0,14.77,0.0
2018,8,29,6,0,258.0,26.0,1.4,15.2,44.0,21.72,5.6
2018,8,29,6,15,368.0,35.5,1.5,15.85,84.5,54.61,26.84
2018,8,29,6,30,478.0,45.0,1.6,16.5,125.0,102.46,58.76
2018,8,29,6,45,545.0,51.5,1.65,17.1,173.5,153.13,99.4
2018,8,29,7,0,612.0,58.0,1.7,17.7,222.0,211.81,149.49
2018,8,29,7,15,657.0,63.0,1.7,18.15,273.0,269.9,200.7
2018,8,29,7,30,702.0,68.0,1.7,18.6,324.0,333.19,255.42
2018,8,29,7,45,732.5,72.5,1.7,19.05,375.0,393.42,306.52
2018,8,29,8,0,763.0,77.0,1.7,19.5,426.0,455.92,357.59
2018,8,29,8,15,786.0,80.5,1.7,19.95,475.0,515.24,404.43
2018,8,29,8,30,809.0,84.0,1.7,20.4,524.0,575.32,450.08
