Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,8,45,826.0,86.0,1.75,20.85,569.0,630.33,490.75
2018,8,29,9,0,843.0,88.0,1.8,21.3,614.0,681.85,527.54
2018,8,29,9,15,837.0,98.0,1.85,21.7,649.5,726.54,556.89
2018,8,29,9,30,831.0,108.0,1.9,22.1,685.0,772.57,586.78
2018,8,29,9,45,826.5,117.0,1.95,22.5,715.5,811.88,611.64
2018,8,29,10,0,822.0,126.0,2.0,22.9,746.0,848.04,634.17
2018,8,29,10,15,866.5,111.5,2.1,23.15,787.0,893.07,663.29
2018,8,29,10,30,911.0,97.0,2.2,23.4,828.0,943.29,695.49
2018,8,29,10,45,917.0,97.5,2.25,23.7,850.5,972.22,712.81
2018,8,29,11,0,923.0,98.0,2.3,24.0,873.0,997.86,728.16
2018,8,29,11,15,926.5,98.5,2.4,24.15,887.5,1017.62,740.73
2018,8,29,11,30,930.0,99.0,2.5,24.3,902.0,1033.75,751.1
2018,8,29,11,45,933.0,99.0,2.55,24.45,909.5,1045.1,758.01
2018,8,29,12,0,936.0,99.0,2.6,24.6,917.0,1052.65,762.65
2018,8,29,12,15,933.0,100.5,2.65,24.65,915.0,1051.92,762.46
2018,8,29,12,30,930.0,102.0,2.7,24.7,913.0,1047.32,760.0
2018,8,29,12,45,921.0,106.0,2.75,24.7,902.0,1035.62,753.26
2018,8,29,13,0,912.0,110.0,2.8,24.7,891.0,1020.29,744.32
2018,8,29,13,15,908.5,109.5,2.85,24.6,874.5,1002.02,733.84
2018,8,29,13,30,905.0,109.0,2.9,24.5,858.0,980.23,721.09
2018,8,29,13,45,900.0,108.0,2.9,24.4,834.5,953.12,704.43
2018,8,29,14,0,895.0,107.0,2.9,24.3,811.0,922.81,685.64
2018,8,29,14,15,886.5,105.0,2.9,24.1,779.5,885.38,662.23
2018,8,29,14,30,878.0,103.0,2.9,23.9,748.0,845.33,636.87
2018,8,29,14,45,866.0,101.5,2.9,23.65,710.5,800.61,608.12
2018,8,29,15,0,854.0,100.0,2.9,23.4,673.0,753.99,577.65
2018,8,29,15,15,838.5,98.0,2.9,23.4,630.0,706.09,545.29
2018,8,29,15,30,823.0,96.0,2.9,23.4,587.0,653.24,507.19
2018,8,29,15,45,801.5,93.0,2.8,22.75,539.5,594.89,464.41
2018,8,29,16,0,780.0,90.0,2.7,22.1,492.0,536.71,420.37
2018,8,29,16,15,751.0,86.5,2.65,21.7,441.5,474.72,371.68
2018,8,29,16,30,722.0,83.0,2.6,21.3,391.0,414.18,322.49
2018,8,29,16,45,681.0,79.0,2.55,20.9,339.0,350.5,269.38
2018,8,29,17,0,640.0,75.0,2.5,20.5,287.0,290.56,217.89
2018,8,29,17,15,583.0,68.0,2.4,20.0,235.5,227.42,163.57
2018,8,29,17,30,526.0,61.0,2.3,19.5,184.0,170.71,114.82
2018,8,29,17,45,440.0,52.5,2.2,19.0,137.5,115.12,70.23
2018,8,29,18,0,354.0,44.0,2.1,18.5,91.0,70.22,38.1
2018,8,29,18,15,238.5,31.0,2.0,18.1,56.5,30.06,12.63
2018,8,29,18,30,123.0,18.0,1.9,17.7,22.0,17.16,0.0
2018,8,29,18,45,61.5,9.0,1.8,17.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,15,8.0,2.0,1.25,15.1,1.5,0.0,0.0
2018,8,30,5,30,16.0,4.0,1.3,15.5,3.0,0.0,0.0
2018,8,30,5,45,16.0,5.5,1.35,15.9,5.5,5.24,0.0
2018,8,30,6,0,16.0,7.0,1.4,16.3,8.0,6.07,0.0
2018,8,30,6,15,8.0,12.0,1.4,16.65,12.5,11.74,3.56
2018,8,30,6,30,0.0,17.0,1.4,17.0,17.0,15.75,7.51
2018,8,30,6,45,0.0,24.5,1.4,17.4,24.5,22.72,13.55
2018,8,30,7,0,0.0,32.0,1.4,17.8,32.0,29.69,19.53
2018,8,30,7,15,0.0,42.5,1.3,18.05,42.5,39.47,27.8
2018,8,30,7,30,0.0,53.0,1.2,18.3,53.0,49.26,35.95
2018,8,30,7,45,0.0,70.5,1.15,18.6,70.5,65.6,49.42
2018,8,30,8,0,0.0,88.0,1.1,18.9,88.0,82.02,62.74
2018,8,30,8,15,0.0,106.5,1.05,19.25,106.5,99.52,76.72
2018,8,30,8,30,0.0,125.0,1.0,19.6,125.0,117.12,90.56
2018,8,30,8,45,0.0,138.5,0.95,19.9,138.5,130.02,100.45
2018,8,30,9,0,0.0,152.0,0.9,20.2,152.0,142.97,110.28
2018,8,30,9,15,5.0,178.0,0.9,20.55,181.5,171.74,132.6
2018,8,30,9,30,10.0,204.0,0.9,20.9,211.0,201.11,155.0
2018,8,30,9,45,11.5,214.5,0.95,21.25,223.0,212.98,163.6
2018,8,30,10,0,13.0,225.0,1.0,21.6,235.0,224.96,172.33
2018,8,30,10,15,14.5,241.5,1.1,21.9,253.0,242.93,185.65
2018,8,30,10,30,16.0,258.0,1.2,22.2,271.0,261.0,198.94
2018,8,30,10,45,44.5,297.0,1.3,22.5,334.0,337.22,256.53
2018,8,30,11,0,73.0,336.0,1.4,22.8,397.0,406.38,307.42
2018,8,30,11,15,112.0,370.5,1.5,23.0,466.0,494.52,371.33
2018,8,30,11,30,151.0,405.0,1.6,23.2,535.0,571.74,426.07
2018,8,30,11,45,218.5,383.5,1.7,23.45,573.0,618.04,460.21
2018,8,30,12,0,286.0,362.0,1.8,23.7,611.0,676.82,502.58
2018,8,30,12,15,374.5,339.5,1.85,23.85,665.0,754.0,557.1
2018,8,30,12,30,463.0,317.0,1.9,24.0,719.0,817.66,601.66
2018,8,30,12,45,654.5,229.5,2.0,24.15,791.5,915.98,672.0
2018,8,30,13,0,846.0,142.0,2.1,24.3,864.0,997.42,724.84
2018,8,30,13,15,862.5,131.0,2.15,24.35,854.5,979.65,713.45
2018,8,30,13,30,879.0,120.0,2.2,24.4,845.0,966.59,706.21
2018,8,30,13,45,872.5,119.0,2.3,24.45,820.5,938.61,689.7
2018,8,30,14,0,866.0,118.0,2.4,24.5,796.0,907.61,671.17
2018,8,30,14,15,857.0,116.5,2.45,24.45,765.0,871.08,648.58
2018,8,30,14,30,848.0,115.0,2.5,24.4,734.0,837.39,627.72
2018,8,30,14,45,835.0,112.5,2.6,24.35,696.0,791.29,598.38
2018,8,30,15,0,822.0,110.0,2.7,24.3,658.0,743.46,567.38
2018,8,30,15,15,805.5,107.5,2.7,24.3,615.5,691.7,532.23
2018,8,30,15,30,789.0,105.0,2.7,24.3,573.0,639.05,494.06
2018,8,30,15,45,765.0,102.0,2.9,23.8,525.5,580.75,452.21
2018,8,30,16,0,741.0,99.0,3.1,23.3,478.0,523.32,409.31
2018,8,30,16,15,708.0,95.5,3.2,22.85,427.5,461.15,360.82
2018,8,30,16,30,675.0,92.0,3.3,22.4,377.0,401.16,312.32
2018,8,30,16,45,630.5,87.0,3.4,21.95,325.5,337.73,259.69
2018,8,30,17,0,586.0,82.0,3.5,21.5,274.0,278.55,209.16
2018,8,30,17,15,527.0,75.0,3.5,20.9,224.5,218.14,157.45
2018,8,30,17,30,468.0,68.0,3.5,20.3,175.0,164.47,111.67
2018,8,30,17,45,382.0,57.0,3.55,19.65,129.5,108.85,67.4
2018,8,30,18,0,296.0,46.0,3.6,19.0,84.0,65.42,36.32
2018,8,30,18,15,193.0,31.0,3.55,18.5,51.5,28.59,11.27
2018,8,30,18,30,90.0,16.0,3.5,18.0,19.0,15.25,0.0
2018,8,30,18,45,45.0,8.0,3.4,17.5,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,7.5,2.0,15.05,7.5,7.15,0.0
2018,8,31,6,0,0.0,15.0,2.1,15.5,15.0,13.92,0.0
2018,8,31,6,15,2.5,32.5,2.05,16.05,33.0,30.12,18.45
2018,8,31,6,30,5.0,50.0,2.0,16.6,51.0,46.82,33.11
2018,8,31,6,45,11.0,70.0,2.0,17.1,72.5,66.97,50.18
2018,8,31,7,0,17.0,90.0,2.0,17.6,94.0,88.05,67.88
2018,8,31,7,15,20.5,109.0,1.9,18.15,115.5,108.26,84.67
2018,8,31,7,30,24.0,128.0,1.8,18.7,137.0,131.07,103.27
2018,8,31,7,45,35.0,151.5,1.7,19.3,166.5,160.48,126.78
2018,8,31,8,0,46.0,175.0,1.6,19.9,196.0,191.31,151.02
2018,8,31,8,15,72.0,202.5,1.5,20.65,239.5,235.62,185.45
2018,8,31,8,30,98.0,230.0,1.4,21.4,283.0,282.85,221.38
2018,8,31,8,45,162.0,250.0,1.3,22.1,346.5,356.05,276.81
2018,8,31,9,0,226.0,270.0,1.2,22.8,410.0,429.53,330.71
2018,8,31,9,15,402.5,235.5,1.1,23.5,505.0,551.49,420.12
2018,8,31,9,30,579.0,201.0,1.0,24.2,600.0,676.26,507.06
2018,8,31,9,45,707.5,159.5,0.95,24.95,672.0,762.97,563.86
2018,8,31,10,0,836.0,118.0,0.9,25.7,744.0,852.02,617.65
2018,8,31,10,15,858.0,113.0,0.9,26.2,777.0,887.58,637.0
2018,8,31,10,30,880.0,108.0,0.9,26.7,810.0,927.04,659.22
2018,8,31,10,45,887.0,109.0,0.95,27.25,832.5,956.6,675.74
2018,8,31,11,0,894.0,110.0,1.0,27.8,855.0,983.01,690.38
2018,8,31,11,15,898.0,109.5,1.2,28.05,869.0,1001.58,703.74
2018,8,31,11,30,902.0,109.0,1.4,28.3,883.0,1016.63,714.95
2018,8,31,11,45,904.5,108.5,1.6,28.5,889.5,1026.57,723.11
2018,8,31,12,0,907.0,108.0,1.8,28.7,896.0,1032.8,728.95
2018,8,31,12,15,909.0,107.0,2.05,28.8,895.5,1034.23,732.71
2018,8,31,12,30,911.0,106.0,2.3,28.9,895.0,1031.87,733.98
2018,8,31,12,45,914.0,103.5,2.5,28.95,887.5,1025.09,731.98
2018,8,31,13,0,917.0,101.0,2.7,29.0,880.0,1014.49,727.51
2018,8,31,13,15,914.0,100.0,2.85,28.9,863.5,995.9,717.87
2018,8,31,13,30,911.0,99.0,3.0,28.8,847.0,973.76,705.9
2018,8,31,13,45,906.0,98.0,3.15,28.7,823.5,946.34,690.36
2018,8,31,14,0,901.0,97.0,3.3,28.6,800.0,915.7,672.52
2018,8,31,14,15,866.0,107.0,3.45,28.35,760.5,867.87,643.27
2018,8,31,14,30,831.0,117.0,3.6,28.1,721.0,824.46,616.57
2018,8,31,14,45,807.0,118.5,3.75,27.8,680.0,774.51,584.88
2018,8,31,15,0,783.0,120.0,3.9,27.5,639.0,723.71,551.93
2018,8,31,15,15,770.0,115.0,3.9,27.5,597.5,673.38,516.89
2018,8,31,15,30,757.0,110.0,3.9,27.5,556.0,621.98,479.39
2018,8,31,15,45,741.5,104.0,4.0,26.65,511.0,567.24,440.14
2018,8,31,16,0,726.0,98.0,4.1,25.8,466.0,512.62,399.44
2018,8,31,16,15,705.0,91.5,4.1,25.25,418.0,454.13,353.61
2018,8,31,16,30,684.0,85.0,4.1,24.7,370.0,396.57,306.89
2018,8,31,16,45,656.0,77.5,4.1,24.15,321.0,336.52,256.7
2018,8,31,17,0,628.0,70.0,4.1,23.6,272.0,278.83,206.95
2018,8,31,17,15,575.5,63.0,4.0,22.8,222.5,217.83,154.51
2018,8,31,17,30,523.0,56.0,3.9,22.0,173.0,162.74,107.27
2018,8,31,17,45,453.0,47.0,3.8,21.2,129.0,109.47,64.37
2018,8,31,18,0,383.0,38.0,3.7,20.4,85.0,64.88,32.57
2018,8,31,18,15,259.0,27.5,3.6,19.8,52.5,26.87,8.47
2018,8,31,18,30,135.0,17.0,3.5,19.2,20.0,16.2,0.0
2018,8,31,18,45,67.5,8.5,3.4,18.6,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,61.5,11.5,1.8,15.75,15.0,10.96,0.0
2018,9,1,6,0,123.0,23.0,1.8,16.2,30.0,18.21,0.0
2018,9,1,6,15,215.0,39.5,1.8,16.75,67.5,48.6,26.3
2018,9,1,6,30,307.0,56.0,1.8,17.3,105.0,91.21,56.49
2018,9,1,6,45,364.5,70.5,1.8,17.85,150.0,137.14,93.31
2018,9,1,7,0,422.0,85.0,1.8,18.4,195.0,190.14,137.82
2018,9,1,7,15,469.0,97.0,1.65,19.05,244.0,244.29,184.0
2018,9,1,7,30,516.0,109.0,1.5,19.7,293.0,303.68,233.67
2018,9,1,7,45,545.0,120.5,1.4,20.4,341.5,359.79,279.66
2018,9,1,8,0,574.0,132.0,1.3,21.1,390.0,421.31,327.98
2018,9,1,8,15,602.0,139.5,1.25,21.75,437.5,477.91,371.06
2018,9,1,8,30,630.0,147.0,1.2,22.4,485.0,536.2,413.75
2018,9,1,8,45,650.0,154.5,1.15,23.1,530.0,590.7,451.96
2018,9,1,9,0,670.0,162.0,1.1,23.8,575.0,645.44,488.89
2018,9,1,9,15,691.0,165.5,1.2,24.3,616.0,696.74,524.12
2018,9,1,9,30,712.0,169.0,1.3,24.8,657.0,747.68,558.35
2018,9,1,9,45,708.5,177.5,1.4,25.3,684.5,783.12,581.02
2018,9,1,10,0,705.0,186.0,1.5,25.8,712.0,815.85,601.33
2018,9,1,10,15,716.0,189.0,1.6,26.1,741.0,852.88,624.83
2018,9,1,10,30,727.0,192.0,1.7,26.4,770.0,887.82,646.78
2018,9,1,10,45,727.5,198.5,1.85,26.75,790.0,914.31,663.6
2018,9,1,11,0,728.0,205.0,2.0,27.1,810.0,937.86,678.6
2018,9,1,11,15,722.5,210.5,2.15,27.25,819.5,951.46,687.77
2018,9,1,11,30,717.0,216.0,2.3,27.4,829.0,961.79,694.99
2018,9,1,11,45,717.5,217.0,2.45,27.6,834.0,970.09,700.87
2018,9,1,12,0,718.0,218.0,2.6,27.8,839.0,975.22,704.78
2018,9,1,12,15,712.0,220.5,2.7,27.85,835.5,972.19,703.52
2018,9,1,12,30,706.0,223.0,2.8,27.9,832.0,965.99,700.35
2018,9,1,12,45,699.0,224.0,2.95,27.95,821.5,954.12,693.98
2018,9,1,13,0,692.0,225.0,3.1,28.0,811.0,939.27,685.71
2018,9,1,13,15,692.0,219.5,3.15,27.9,795.5,921.56,675.25
2018,9,1,13,30,692.0,214.0,3.2,27.8,780.0,900.91,662.89
2018,9,1,13,45,693.5,206.0,3.25,27.75,758.5,876.17,647.66
2018,9,1,14,0,695.0,198.0,3.3,27.7,737.0,848.58,630.49
2018,9,1,14,15,704.5,186.0,3.35,27.5,713.5,820.95,613.58
2018,9,1,14,30,714.0,174.0,3.4,27.3,690.0,790.1,594.32
2018,9,1,14,45,705.5,167.5,3.4,27.1,655.0,747.65,566.24
2018,9,1,15,0,697.0,161.0,3.4,26.9,620.0,703.53,536.05
2018,9,1,15,15,669.5,157.5,3.4,26.9,574.5,647.7,496.16
2018,9,1,15,30,642.0,154.0,3.4,26.9,529.0,592.38,455.81
2018,9,1,15,45,627.0,144.5,3.45,26.15,485.5,539.44,417.82
2018,9,1,16,0,612.0,135.0,3.5,25.4,442.0,486.5,378.46
2018,9,1,16,15,590.5,124.5,3.5,24.85,395.5,429.59,334.3
2018,9,1,16,30,569.0,114.0,3.5,24.3,349.0,373.93,289.63
2018,9,1,16,45,542.5,102.5,3.5,23.7,302.0,316.92,242.57
2018,9,1,17,0,516.0,91.0,3.5,23.1,255.0,262.29,196.1
2018,9,1,17,15,455.0,80.5,3.45,22.3,205.5,200.42,144.15
2018,9,1,17,30,394.0,70.0,3.4,21.5,156.0,147.89,100.21
2018,9,1,17,45,322.5,56.0,3.35,20.7,114.0,97.97,60.62
2018,9,1,18,0,251.0,42.0,3.3,19.9,72.0,56.99,30.99
2018,9,1,18,15,161.0,28.0,3.25,19.35,43.5,24.44,5.97
2018,9,1,18,30,71.0,14.0,3.2,18.8,15.0,13.34,0.0
2018,9,1,18,45,35.5,7.0,3.2,18.25,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,2,5,45,51.0,11.0,1.15,14.9,14.0,10.48,0.0
2018,9,2,6,0,102.0,22.0,1.1,15.3,28.0,17.42,0.0
2018,9,2,6,15,193.5,38.5,1.05,15.85,64.0,46.56,25.29
2018,9,2,6,30,285.0,55.0,1.0,16.4,100.0,87.77,54.72
2018,9,2,6,45,348.0,68.5,0.9,16.95,144.0,132.4,90.21
2018,9,2,7,0,411.0,82.0,0.8,17.5,188.0,184.77,133.76
2018,9,2,7,15,472.0,92.0,0.75,18.1,239.5,240.59,180.66
2018,9,2,7,30,533.0,102.0,0.7,18.7,291.0,305.76,234.36
2018,9,2,7,45,552.0,113.0,0.65,19.35,335.5,358.39,277.38
2018,9,2,8,0,571.0,124.0,0.6,20.0,380.0,412.33,319.67
2018,9,2,8,15,612.0,129.5,0.6,20.7,432.0,473.71,366.03
2018,9,2,8,30,653.0,135.0,0.6,21.4,484.0,538.13,412.82
2018,9,2,8,45,662.5,144.0,0.65,22.15,524.5,588.47,448.12
2018,9,2,9,0,672.0,153.0,0.7,22.9,565.0,638.02,481.82
2018,9,2,9,15,685.0,159.5,0.75,23.55,604.0,686.52,514.08
2018,9,2,9,30,698.0,166.0,0.8,24.2,643.0,734.04,544.83
2018,9,2,9,45,704.0,173.5,0.8,24.9,676.0,775.63,569.84
2018,9,2,10,0,710.0,181.0,0.8,25.6,709.0,815.24,592.59
2018,9,2,10,15,721.5,184.0,0.9,26.1,738.0,852.8,615.74
2018,9,2,10,30,733.0,187.0,1.0,26.6,767.0,888.29,637.4
2018,9,2,10,45,751.5,184.0,1.05,27.15,793.0,921.64,656.66
2018,9,2,11,0,770.0,181.0,1.1,27.7,819.0,952.68,674.37
2018,9,2,11,15,769.0,184.5,1.25,28.0,830.5,969.17,685.33
2018,9,2,11,30,768.0,188.0,1.4,28.3,842.0,982.37,694.43
2018,9,2,11,45,757.5,194.5,1.5,28.6,843.5,985.98,696.9
2018,9,2,12,0,747.0,201.0,1.6,28.9,845.0,986.12,697.39
2018,9,2,12,15,742.5,203.0,1.75,29.0,842.0,984.05,697.81
2018,9,2,12,30,738.0,205.0,1.9,29.1,839.0,978.69,696.18
2018,9,2,12,45,765.0,190.0,2.05,29.2,841.0,983.05,700.69
2018,9,2,13,0,792.0,175.0,2.2,29.3,843.0,978.01,699.19
2018,9,2,13,15,787.5,173.5,2.35,29.25,826.0,958.83,689.16
2018,9,2,13,30,783.0,172.0,2.5,29.2,809.0,936.55,677.13
2018,9,2,13,45,776.5,168.5,2.6,29.1,784.5,907.38,660.19
2018,9,2,14,0,770.0,165.0,2.7,29.0,760.0,879.76,644.15
2018,9,2,14,15,760.0,162.0,2.8,28.75,729.0,842.5,621.83
2018,9,2,14,30,750.0,159.0,2.9,28.5,698.0,803.1,597.78
2018,9,2,14,45,738.0,154.0,2.95,28.25,661.0,758.1,569.2
2018,9,2,15,0,726.0,149.0,3.0,28.0,624.0,711.6,538.4
2018,9,2,15,15,696.0,147.5,3.0,28.0,578.5,654.91,498.25
2018,9,2,15,30,666.0,146.0,3.0,28.0,533.0,598.84,457.7
2018,9,2,15,45,623.0,143.0,3.1,27.1,481.0,534.43,411.76
2018,9,2,16,0,580.0,140.0,3.2,26.2,429.0,472.77,366.29
2018,9,2,16,15,556.0,129.5,3.2,25.5,382.5,416.32,322.92
2018,9,2,16,30,532.0,119.0,3.2,24.8,336.0,358.74,277.21
2018,9,2,16,45,509.0,106.5,3.2,24.1,291.0,304.5,232.6
2018,9,2,17,0,486.0,94.0,3.2,23.4,246.0,252.32,188.31
2018,9,2,17,15,391.0,82.5,3.15,22.55,190.0,184.83,133.22
2018,9,2,17,30,296.0,71.0,3.1,21.7,134.0,128.74,88.28
2018,9,2,17,45,216.0,52.5,3.1,20.8,91.5,79.74,50.26
2018,9,2,18,0,136.0,34.0,3.1,19.9,49.0,40.97,22.18
2018,9,2,18,15,89.0,21.5,3.0,19.35,29.5,18.81,1.86
2018,9,2,18,30,42.0,9.0,2.9,18.8,10.0,8.58,0.0
2018,9,2,18,45,21.0,4.5,2.85,18.25,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,15.5,6.0,1.75,14.2,7.0,5.72,0.0
2018,9,3,6,0,31.0,12.0,1.8,14.6,14.0,10.25,0.0
2018,9,3,6,15,66.5,27.0,1.8,15.1,36.0,28.87,15.14
2018,9,3,6,30,102.0,42.0,1.8,15.6,58.0,52.65,33.78
2018,9,3,6,45,102.0,54.0,1.8,16.15,75.0,71.64,50.43
2018,9,3,7,0,102.0,66.0,1.8,16.7,92.0,89.11,66.14
2018,9,3,7,15,51.0,85.0,1.8,17.35,98.0,96.42,74.39
2018,9,3,7,30,0.0,104.0,1.8,18.0,104.0,97.38,76.09
2018,9,3,7,45,9.0,130.5,1.75,18.6,134.5,126.57,99.71
2018,9,3,8,0,18.0,157.0,1.7,19.2,165.0,156.99,123.91
2018,9,3,8,15,30.0,183.5,1.7,19.8,198.5,194.48,153.4
2018,9,3,8,30,42.0,210.0,1.7,20.4,232.0,230.09,180.87
2018,9,3,8,45,78.0,239.0,1.7,21.0,285.0,285.11,223.38
2018,9,3,9,0,114.0,268.0,1.7,21.6,338.0,351.11,273.26
2018,9,3,9,15,236.5,271.0,1.7,22.15,428.0,458.75,354.98
2018,9,3,9,30,359.0,274.0,1.7,22.7,518.0,568.74,435.54
2018,9,3,9,45,487.0,245.5,1.7,23.25,595.0,668.98,507.04
2018,9,3,10,0,615.0,217.0,1.7,23.8,672.0,771.53,577.89
2018,9,3,10,15,678.0,199.5,1.8,24.2,719.0,830.82,617.5
2018,9,3,10,30,741.0,182.0,1.9,24.6,766.0,890.53,655.73
2018,9,3,10,45,762.0,177.5,1.95,25.05,792.5,924.69,676.1
2018,9,3,11,0,783.0,173.0,2.0,25.5,819.0,951.41,691.77
2018,9,3,11,15,788.0,173.5,2.05,25.8,833.0,970.48,702.99
2018,9,3,11,30,793.0,174.0,2.1,26.1,847.0,986.37,712.3
2018,9,3,11,45,796.0,174.0,2.2,26.4,853.5,996.45,718.57
2018,9,3,12,0,799.0,174.0,2.3,26.7,860.0,1003.14,722.83
2018,9,3,12,15,801.5,172.0,2.35,26.85,859.0,1003.79,723.27
2018,9,3,12,30,804.0,170.0,2.4,27.0,858.0,1000.95,721.67
2018,9,3,12,45,806.5,166.5,2.5,27.1,850.0,993.04,717.6
2018,9,3,13,0,809.0,163.0,2.6,27.2,842.0,981.64,711.39
2018,9,3,13,15,777.5,173.5,2.7,27.1,815.0,948.64,691.73
2018,9,3,13,30,746.0,184.0,2.8,27.0,788.0,919.03,674.28
2018,9,3,13,45,752.0,175.0,2.9,26.95,768.0,895.85,660.76
2018,9,3,14,0,758.0,166.0,3.0,26.9,748.0,869.38,644.9
2018,9,3,14,15,735.5,167.0,3.05,26.55,713.0,825.97,617.82
2018,9,3,14,30,713.0,168.0,3.1,26.2,678.0,781.27,589.54
2018,9,3,14,45,689.0,164.5,3.2,25.9,635.5,729.72,555.63
2018,9,3,15,0,665.0,161.0,3.3,25.6,593.0,677.77,520.04
2018,9,3,15,15,640.5,156.0,3.3,25.6,549.5,623.87,481.23
2018,9,3,15,30,616.0,151.0,3.3,25.6,506.0,570.32,441.84
2018,9,3,15,45,609.0,139.5,3.35,24.6,465.5,521.38,406.88
2018,9,3,16,0,602.0,128.0,3.4,23.6,425.0,471.69,369.93
2018,9,3,16,15,583.0,117.0,3.35,22.95,379.5,416.06,326.28
2018,9,3,16,30,564.0,106.0,3.3,22.3,334.0,361.44,281.94
2018,9,3,16,45,513.0,98.5,3.25,21.7,283.5,299.5,230.71
2018,9,3,17,0,462.0,91.0,3.2,21.1,233.0,240.68,181.07
2018,9,3,17,15,418.5,79.5,3.1,20.45,189.5,188.04,135.85
2018,9,3,17,30,375.0,68.0,3.0,19.8,146.0,140.43,95.15
2018,9,3,17,45,305.0,54.0,2.9,19.1,106.0,92.23,56.86
2018,9,3,18,0,235.0,40.0,2.8,18.4,66.0,52.78,28.17
2018,9,3,18,15,139.5,24.5,2.7,18.0,38.0,20.34,0.0
2018,9,3,18,30,44.0,9.0,2.6,17.6,10.0,8.58,0.0
2018,9,3,18,45,22.0,4.5,2.55,17.2,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,4,5,45,34.5,6.5,2.1,14.8,8.5,6.2,0.0
2018,9,4,6,0,69.0,13.0,2.2,15.2,17.0,10.12,0.0
2018,9,4,6,15,124.0,24.0,2.2,15.7,39.5,29.51,13.67
2018,9,4,6,30,179.0,35.0,2.2,16.2,62.0,56.24,33.3
2018,9,4,6,45,108.0,39.0,2.2,16.75,57.0,58.34,38.94
2018,9,4,7,0,37.0,43.0,2.2,17.3,52.0,50.87,36.15
2018,9,4,7,15,18.5,52.5,2.15,17.85,57.0,55.28,40.68
2018,9,4,7,30,0.0,62.0,2.1,18.4,62.0,57.66,42.97
2018,9,4,7,45,0.0,77.0,2.05,18.95,77.0,71.7,54.45
2018,9,4,8,0,0.0,92.0,2.0,19.5,92.0,85.85,65.83
2018,9,4,8,15,0.5,115.0,2.0,20.05,115.5,107.99,83.54
2018,9,4,8,30,1.0,138.0,2.0,20.6,139.0,130.34,101.12
2018,9,4,8,45,3.0,158.0,1.95,21.2,160.0,150.94,117.03
2018,9,4,9,0,5.0,178.0,1.9,21.8,181.0,171.84,132.94
2018,9,4,9,15,16.5,209.5,1.9,22.3,220.5,211.31,163.46
2018,9,4,9,30,28.0,241.0,1.9,22.8,260.0,259.41,200.04
2018,9,4,9,45,62.5,284.0,1.9,23.3,329.5,333.34,256.05
2018,9,4,10,0,97.0,327.0,1.9,23.8,399.0,410.22,312.66
2018,9,4,10,15,231.5,319.5,1.95,24.2,499.5,546.26,413.83
2018,9,4,10,30,366.0,312.0,2.0,24.6,600.0,668.99,501.83
2018,9,4,10,45,569.0,242.5,2.05,25.0,704.0,811.76,602.77
2018,9,4,11,0,772.0,173.0,2.1,25.4,808.0,940.92,687.59
2018,9,4,11,15,830.0,146.5,2.15,25.65,839.5,982.97,712.77
2018,9,4,11,30,888.0,120.0,2.2,25.9,871.0,1013.97,731.61
2018,9,4,11,45,889.5,120.5,2.25,26.1,877.0,1023.56,737.1
2018,9,4,12,0,891.0,121.0,2.3,26.3,883.0,1029.48,740.6
2018,9,4,12,15,891.0,120.5,2.35,26.4,881.5,1029.11,740.56
2018,9,4,12,30,891.0,120.0,2.4,26.5,880.0,1025.02,738.35
2018,9,4,12,45,889.0,119.0,2.45,26.55,870.0,1014.7,732.45
2018,9,4,13,0,887.0,118.0,2.5,26.6,860.0,1000.76,724.38
2018,9,4,13,15,883.0,117.5,2.6,26.55,843.0,981.86,713.95
2018,9,4,13,30,879.0,117.0,2.7,26.5,826.0,959.55,701.31
2018,9,4,13,45,872.5,116.0,2.75,26.4,801.5,931.13,684.31
2018,9,4,14,0,866.0,115.0,2.8,26.3,777.0,899.7,665.25
2018,9,4,14,15,856.0,113.5,2.9,26.05,745.0,861.9,642.48
2018,9,4,14,30,846.0,112.0,3.0,25.8,713.0,827.01,621.39
2018,9,4,14,45,819.5,114.5,3.05,25.5,671.0,775.45,588.19
2018,9,4,15,0,793.0,117.0,3.1,25.2,629.0,723.19,553.99
2018,9,4,15,15,776.0,113.0,3.1,25.2,586.0,670.42,517.07
2018,9,4,15,30,759.0,109.0,3.1,25.2,543.0,616.95,477.94
2018,9,4,15,45,747.5,102.5,3.15,24.4,499.5,563.77,439.54
2018,9,4,16,0,736.0,96.0,3.2,23.6,456.0,510.41,399.44
2018,9,4,16,15,696.0,93.0,3.15,23.05,404.0,445.62,348.42
2018,9,4,16,30,656.0,90.0,3.1,22.5,352.0,383.84,298.18
2018,9,4,16,45,612.0,83.5,3.1,21.95,300.5,320.4,245.3
2018,9,4,17,0,568.0,77.0,3.1,21.4,249.0,261.27,194.62
2018,9,4,17,15,513.0,68.0,2.95,20.65,201.0,201.53,143.32
2018,9,4,17,30,458.0,59.0,2.8,19.9,153.0,148.15,97.82
2018,9,4,17,45,364.5,48.5,2.7,19.2,109.5,95.07,56.49
2018,9,4,18,0,271.0,38.0,2.6,18.5,66.0,52.65,26.68
2018,9,4,18,15,161.5,23.5,2.55,18.05,37.5,19.1,0.0
2018,9,4,18,30,52.0,9.0,2.5,17.6,9.0,8.58,0.0
2018,9,4,18,45,26.0,4.5,2.45,17.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,5,45,20.0,5.5,2.1,14.15,6.5,5.24,0.0
2018,9,5,6,0,40.0,11.0,2.2,14.5,13.0,9.42,0.0
2018,9,5,6,15,147.5,29.0,2.25,15.05,49.0,35.61,17.54
2018,9,5,6,30,255.0,47.0,2.3,15.6,85.0,77.13,47.27
2018,9,5,6,45,198.5,48.0,2.4,16.1,84.5,85.49,57.93
2018,9,5,7,0,142.0,49.0,2.5,16.6,84.0,84.06,60.6
2018,9,5,7,15,71.0,60.5,2.5,17.1,78.0,81.04,61.21
2018,9,5,7,30,0.0,72.0,2.5,17.6,72.0,67.04,50.96
2018,9,5,7,45,57.0,86.0,2.5,18.1,111.0,109.33,85.75
2018,9,5,8,0,114.0,100.0,2.5,18.6,150.0,154.57,123.11
2018,9,5,8,15,57.0,120.5,2.5,19.1,145.5,146.61,116.02
2018,9,5,8,30,0.0,141.0,2.5,19.6,141.0,132.68,103.42
2018,9,5,8,45,34.5,157.0,2.55,20.05,178.0,174.44,137.29
2018,9,5,9,0,69.0,173.0,2.6,20.5,215.0,216.13,170.7
2018,9,5,9,15,51.5,211.5,2.65,20.95,244.0,245.43,192.38
2018,9,5,9,30,34.0,250.0,2.7,21.4,273.0,273.56,212.75
2018,9,5,9,45,159.0,274.5,2.75,21.8,390.5,412.13,321.18
2018,9,5,10,0,284.0,299.0,2.8,22.2,508.0,561.16,432.75
2018,9,5,10,15,443.5,265.0,2.85,22.45,605.5,687.94,526.37
2018,9,5,10,30,603.0,231.0,2.9,22.7,703.0,815.95,618.02
2018,9,5,10,45,676.5,206.5,3.0,23.0,749.5,875.72,658.48
2018,9,5,11,0,750.0,182.0,3.1,23.3,796.0,934.93,697.33
2018,9,5,11,15,810.5,155.0,3.15,23.45,829.0,972.96,721.67
2018,9,5,11,30,871.0,128.0,3.2,23.6,862.0,1005.44,742.41
2018,9,5,11,45,874.5,128.0,3.3,23.7,869.0,1016.28,749.49
2018,9,5,12,0,878.0,128.0,3.4,23.8,876.0,1023.52,754.51
2018,9,5,12,15,878.0,128.0,3.5,23.75,874.5,1023.6,755.41
2018,9,5,12,30,878.0,128.0,3.6,23.7,873.0,1020.01,754.06
2018,9,5,12,45,877.5,126.0,3.65,23.7,863.5,1010.14,748.18
2018,9,5,13,0,877.0,124.0,3.7,23.7,854.0,996.65,740.04
2018,9,5,13,15,856.0,130.5,3.75,23.5,830.5,968.89,722.99
2018,9,5,13,30,835.0,137.0,3.8,23.3,807.0,946.4,709.55
2018,9,5,13,45,829.0,134.5,3.9,23.15,782.5,917.32,691.68
2018,9,5,14,0,823.0,132.0,4.0,23.0,758.0,885.31,671.69
2018,9,5,14,15,831.0,122.5,4.0,22.7,732.0,855.01,652.63
2018,9,5,14,30,839.0,113.0,4.0,22.4,706.0,821.14,630.92
2018,9,5,14,45,827.5,110.0,4.0,22.05,668.5,775.59,600.79
2018,9,5,15,0,816.0,107.0,4.0,21.7,631.0,728.23,569.0
2018,9,5,15,15,799.0,104.5,4.0,21.7,588.0,676.04,531.86
2018,9,5,15,30,782.0,102.0,4.0,21.7,545.0,623.07,492.02
2018,9,5,15,45,761.0,98.0,4.0,20.9,498.5,565.66,449.18
2018,9,5,16,0,740.0,94.0,4.0,20.1,452.0,508.96,405.34
2018,9,5,16,15,710.5,89.5,3.95,19.65,402.5,447.55,355.67
2018,9,5,16,30,681.0,85.0,3.9,19.2,353.0,388.0,305.88
2018,9,5,16,45,638.5,79.0,3.85,18.7,302.0,324.27,251.47
2018,9,5,17,0,596.0,73.0,3.8,18.2,251.0,264.63,199.19
2018,9,5,17,15,532.0,65.5,3.7,17.65,201.0,202.55,145.14
2018,9,5,17,30,468.0,58.0,3.6,17.1,151.0,147.9,98.16
2018,9,5,17,45,371.0,47.0,3.5,16.55,107.0,93.51,55.45
2018,9,5,18,0,274.0,36.0,3.4,16.0,63.0,50.28,24.77
2018,9,5,18,15,162.5,22.5,3.3,15.7,36.0,18.02,0.0
2018,9,5,18,30,51.0,9.0,3.2,15.4,9.0,8.58,0.0
2018,9,5,18,45,25.5,4.5,3.1,15.05,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,45,62.5,9.0,2.2,12.8,12.0,8.58,0.0
2018,9,6,6,0,125.0,18.0,2.3,13.2,24.0,14.29,0.0
2018,9,6,6,15,277.5,30.5,2.3,13.65,65.0,45.64,21.19
2018,9,6,6,30,430.0,43.0,2.3,14.1,106.0,96.06,55.55
2018,9,6,6,45,302.5,37.0,2.35,14.6,90.0,95.35,62.17
2018,9,6,7,0,175.0,31.0,2.4,15.1,74.0,76.08,53.13
2018,9,6,7,15,87.5,35.0,2.4,15.65,56.5,62.5,45.55
2018,9,6,7,30,0.0,39.0,2.4,16.2,39.0,36.21,25.21
2018,9,6,7,45,0.0,44.5,2.4,16.75,44.5,41.34,29.43
2018,9,6,8,0,0.0,50.0,2.4,17.3,50.0,46.47,33.58
2018,9,6,8,15,4.0,78.5,2.45,17.85,80.5,75.25,57.39
2018,9,6,8,30,8.0,107.0,2.5,18.4,111.0,104.81,81.45
2018,9,6,8,45,9.0,137.0,2.5,19.0,142.0,134.59,105.21
2018,9,6,9,0,10.0,167.0,2.5,19.6,173.0,164.71,128.81
2018,9,6,9,15,12.0,186.0,2.55,20.05,193.5,185.1,144.48
2018,9,6,9,30,14.0,205.0,2.6,20.5,214.0,205.73,160.17
2018,9,6,9,45,77.5,258.5,2.65,20.95,314.5,319.65,249.82
2018,9,6,10,0,141.0,312.0,2.7,21.4,415.0,442.89,343.15
2018,9,6,10,15,332.5,287.5,2.75,21.85,543.5,602.52,464.17
2018,9,6,10,30,524.0,263.0,2.8,22.3,672.0,773.82,587.8
2018,9,6,10,45,709.5,189.5,2.8,22.8,759.0,888.79,667.0
2018,9,6,11,0,895.0,116.0,2.8,23.3,846.0,990.11,731.71
2018,9,6,11,15,899.5,116.5,2.8,23.65,860.5,1009.87,742.16
2018,9,6,11,30,904.0,117.0,2.8,24.0,875.0,1026.08,751.1
2018,9,6,11,45,905.5,117.0,2.75,24.4,881.0,1035.12,754.87
2018,9,6,12,0,907.0,117.0,2.7,24.8,887.0,1040.41,756.38
2018,9,6,12,15,911.5,114.5,2.75,25.1,886.5,1042.22,757.1
2018,9,6,12,30,916.0,112.0,2.8,25.4,886.0,1040.2,755.51
2018,9,6,12,45,923.0,106.0,2.8,25.65,878.5,1032.98,750.43
2018,9,6,13,0,930.0,100.0,2.8,25.9,871.0,1021.77,742.95
2018,9,6,13,15,926.0,99.0,2.8,26.0,853.0,1001.45,730.16
2018,9,6,13,30,922.0,98.0,2.8,26.1,835.0,977.56,715.19
2018,9,6,13,45,916.5,97.0,2.8,26.2,810.0,948.85,697.11
2018,9,6,14,0,911.0,96.0,2.8,26.3,785.0,916.92,676.9
2018,9,6,14,15,902.5,94.0,2.8,26.25,752.5,878.29,652.53
2018,9,6,14,30,894.0,92.0,2.8,26.2,720.0,836.99,626.19
2018,9,6,14,45,882.5,90.5,2.8,26.15,682.0,791.47,596.67
2018,9,6,15,0,871.0,89.0,2.8,26.1,644.0,743.97,565.43
2018,9,6,15,15,855.5,86.0,2.8,26.1,600.0,690.39,529.31
2018,9,6,15,30,840.0,83.0,2.8,26.1,556.0,638.52,491.9
2018,9,6,15,45,808.5,83.0,2.85,25.65,506.0,576.39,446.4
2018,9,6,16,0,777.0,83.0,2.9,25.2,456.0,515.41,400.18
2018,9,6,16,15,727.5,82.0,2.85,24.7,400.5,446.19,346.0
2018,9,6,16,30,678.0,81.0,2.8,24.2,345.0,381.01,293.3
2018,9,6,16,45,663.5,71.5,2.8,23.75,299.0,324.27,245.27
2018,9,6,17,0,649.0,62.0,2.8,23.3,253.0,268.36,196.27
2018,9,6,17,15,598.5,55.5,2.7,22.4,204.0,207.66,143.84
2018,9,6,17,30,548.0,49.0,2.6,21.5,155.0,152.64,96.71
2018,9,6,17,45,449.5,40.5,2.5,20.55,110.0,95.8,52.95
2018,9,6,18,0,351.0,32.0,2.4,19.6,65.0,51.29,22.47
2018,9,6,18,15,211.5,20.5,2.4,19.05,37.0,17.54,0.0
2018,9,6,18,30,72.0,9.0,2.4,18.5,9.0,8.58,0.0
2018,9,6,18,45,36.0,4.5,2.4,17.95,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,7,5,45,81.0,10.5,1.35,14.65,14.0,10.01,0.0
2018,9,7,6,0,162.0,21.0,1.3,15.0,28.0,16.86,0.0
2018,9,7,6,15,285.0,32.0,1.25,15.75,65.0,47.71,21.98
2018,9,7,6,30,408.0,43.0,1.2,16.5,102.0,93.55,53.78
2018,9,7,6,45,287.0,52.0,1.15,17.2,101.5,106.21,70.96
2018,9,7,7,0,166.0,61.0,1.1,17.9,101.0,102.16,74.34
2018,9,7,7,15,83.0,80.5,1.05,18.6,100.5,104.56,79.92
2018,9,7,7,30,0.0,100.0,1.0,19.3,100.0,93.74,72.63
2018,9,7,7,45,4.0,122.0,0.95,20.05,123.5,116.5,90.87
2018,9,7,8,0,8.0,144.0,0.9,20.8,147.0,139.86,109.15
2018,9,7,8,15,18.5,169.0,0.9,21.55,178.0,170.23,132.74
2018,9,7,8,30,29.0,194.0,0.9,22.3,209.0,206.98,160.85
2018,9,7,8,45,64.5,225.0,0.95,23.05,262.5,263.09,203.77
2018,9,7,9,0,100.0,256.0,1.0,23.8,316.0,322.85,248.4
2018,9,7,9,15,182.5,273.5,1.05,24.5,392.0,414.78,316.72
2018,9,7,9,30,265.0,291.0,1.1,25.2,468.0,515.01,388.53
2018,9,7,9,45,481.5,234.5,1.15,25.85,577.5,654.55,488.94
2018,9,7,10,0,698.0,178.0,1.2,26.5,687.0,803.26,590.06
2018,9,7,10,15,796.5,143.5,1.3,26.95,745.5,873.22,633.21
2018,9,7,10,30,895.0,109.0,1.4,27.4,804.0,942.18,675.78
2018,9,7,10,45,902.0,109.0,1.5,27.85,826.0,970.63,692.3
2018,9,7,11,0,909.0,109.0,1.6,28.3,848.0,995.84,707.24
2018,9,7,11,15,913.0,109.5,1.75,28.55,862.0,1015.26,719.88
2018,9,7,11,30,917.0,110.0,1.9,28.8,876.0,1031.07,730.36
2018,9,7,11,45,919.5,109.5,2.0,29.05,882.5,1040.58,736.38
2018,9,7,12,0,922.0,109.0,2.1,29.3,889.0,1046.3,740.21
2018,9,7,12,15,924.5,108.0,2.25,29.4,888.0,1047.62,742.48
2018,9,7,12,30,927.0,107.0,2.4,29.5,887.0,1045.07,742.41
2018,9,7,12,45,930.5,103.5,2.5,29.55,878.5,1036.88,738.5
2018,9,7,13,0,934.0,100.0,2.6,29.6,870.0,1024.77,732.22
2018,9,7,13,15,930.0,99.0,2.7,29.55,852.0,1004.29,720.98
2018,9,7,13,30,926.0,98.0,2.8,29.5,834.0,980.22,707.45
2018,9,7,13,45,905.0,103.0,2.9,29.4,803.5,943.7,685.88
2018,9,7,14,0,884.0,108.0,3.0,29.3,773.0,904.76,662.53
2018,9,7,14,15,843.0,117.5,3.05,29.15,730.0,857.48,633.08
2018,9,7,14,30,802.0,127.0,3.1,29.0,687.0,803.44,598.63
2018,9,7,14,45,790.0,123.5,3.15,28.8,649.5,758.18,569.81
2018,9,7,15,0,778.0,120.0,3.2,28.6,612.0,711.27,539.29
2018,9,7,15,15,779.0,110.0,3.2,28.6,573.5,665.13,507.22
2018,9,7,15,30,780.0,100.0,3.2,28.6,535.0,616.62,472.21
2018,9,7,15,45,764.0,94.5,3.25,28.0,489.5,560.64,431.65
2018,9,7,16,0,748.0,89.0,3.3,27.4,444.0,504.43,389.41
2018,9,7,16,15,711.5,85.0,3.25,26.85,392.0,440.17,339.21
2018,9,7,16,30,675.0,81.0,3.2,26.3,340.0,378.18,289.14
2018,9,7,16,45,642.0,73.0,3.15,25.8,290.5,316.37,237.61
2018,9,7,17,0,609.0,65.0,3.1,25.3,241.0,257.59,187.14
2018,9,7,17,15,551.5,57.5,2.95,24.35,192.0,196.66,135.35
2018,9,7,17,30,494.0,50.0,2.8,23.4,143.0,142.37,89.73
2018,9,7,17,45,400.0,40.5,2.7,22.5,100.5,88.71,48.84
2018,9,7,18,0,306.0,31.0,2.6,21.6,58.0,46.88,19.77
2018,9,7,18,15,182.5,19.5,2.6,21.0,32.5,18.59,0.0
2018,9,7,18,30,59.0,8.0,2.6,20.4,7.0,0.0,0.0
2018,9,7,18,45,29.5,4.0,2.6,19.8,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,5,45,95.0,10.0,2.6,15.1,14.0,0.0,0.0
2018,9,8,6,0,190.0,20.0,2.7,15.5,28.0,19.06,0.0
2018,9,8,6,15,323.0,30.0,2.65,16.05,66.0,48.21,20.74
2018,9,8,6,30,456.0,40.0,2.6,16.6,104.0,96.7,54.23
2018,9,8,6,45,531.0,47.0,2.6,17.15,152.0,148.19,95.55
2018,9,8,7,0,606.0,54.0,2.6,17.7,200.0,208.73,147.35
2018,9,8,7,15,655.0,59.5,2.55,18.35,251.5,268.41,200.2
2018,9,8,7,30,704.0,65.0,2.5,19.0,303.0,333.46,256.71
2018,9,8,7,45,735.0,69.5,2.45,19.7,353.5,394.21,308.48
2018,9,8,8,0,766.0,74.0,2.4,20.4,404.0,457.22,360.08
2018,9,8,8,15,789.5,77.5,2.35,21.2,453.0,517.04,407.1
2018,9,8,8,30,813.0,81.0,2.3,22.0,502.0,577.6,452.72
2018,9,8,8,45,829.5,84.5,2.3,22.85,547.5,634.04,493.61
2018,9,8,9,0,846.0,88.0,2.3,23.7,593.0,686.48,529.96
2018,9,8,9,15,859.5,91.0,2.3,24.4,634.5,738.09,563.2
2018,9,8,9,30,873.0,94.0,2.3,25.1,676.0,788.2,594.67
2018,9,8,9,45,882.0,96.5,2.25,25.8,711.0,832.3,621.03
