Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,0,891.0,99.0,2.2,26.5,746.0,874.04,645.3
2018,9,8,10,15,898.5,100.5,2.3,27.0,774.5,910.76,667.72
2018,9,8,10,30,906.0,102.0,2.4,27.5,803.0,944.58,688.14
2018,9,8,10,45,910.5,103.0,2.45,28.0,824.0,971.96,703.83
2018,9,8,11,0,915.0,104.0,2.5,28.5,845.0,995.95,717.37
2018,9,8,11,15,919.0,104.5,2.65,28.75,859.0,1015.39,729.73
2018,9,8,11,30,923.0,105.0,2.8,29.0,873.0,1031.18,739.88
2018,9,8,11,45,925.0,105.0,2.9,29.25,879.5,1040.71,745.69
2018,9,8,12,0,927.0,105.0,3.0,29.5,886.0,1046.4,749.23
2018,9,8,12,15,928.5,103.5,3.15,29.6,884.0,1046.08,749.99
2018,9,8,12,30,930.0,102.0,3.3,29.7,882.0,1041.87,748.39
2018,9,8,12,45,932.5,99.5,3.4,29.75,873.5,1033.65,744.09
2018,9,8,13,0,935.0,97.0,3.5,29.8,865.0,1021.51,737.38
2018,9,8,13,15,932.5,96.0,3.6,29.8,848.0,1002.35,726.35
2018,9,8,13,30,930.0,95.0,3.7,29.8,831.0,979.54,712.99
2018,9,8,13,45,911.0,99.5,3.8,29.85,801.0,944.17,691.17
2018,9,8,14,0,892.0,104.0,3.9,29.9,771.0,906.26,667.54
2018,9,8,14,15,871.0,106.5,3.95,29.7,735.0,862.27,639.97
2018,9,8,14,30,850.0,109.0,4.0,29.5,699.0,821.84,614.52
2018,9,8,14,45,828.0,109.0,4.05,29.3,657.5,770.79,581.31
2018,9,8,15,0,806.0,109.0,4.1,29.1,616.0,718.74,546.9
2018,9,8,15,15,768.5,110.0,4.1,29.1,566.0,656.42,502.82
2018,9,8,15,30,731.0,111.0,4.1,29.1,516.0,596.52,458.65
2018,9,8,15,45,741.0,100.0,4.15,28.25,479.0,552.06,426.81
2018,9,8,16,0,751.0,89.0,4.2,27.4,442.0,504.38,391.0
2018,9,8,16,15,696.0,87.0,4.15,26.75,385.0,433.25,335.27
2018,9,8,16,30,641.0,85.0,4.1,26.1,328.0,366.4,281.32
2018,9,8,16,45,627.5,74.5,4.1,25.4,283.0,311.1,234.55
2018,9,8,17,0,614.0,64.0,4.1,24.7,238.0,256.57,186.83
2018,9,8,17,15,561.0,56.0,4.0,23.7,190.0,196.04,134.85
2018,9,8,17,30,508.0,48.0,3.9,22.7,142.0,141.61,88.69
2018,9,8,17,45,415.0,39.0,3.8,21.75,99.5,87.94,47.66
2018,9,8,18,0,322.0,30.0,3.7,20.8,57.0,45.79,17.85
2018,9,8,18,15,192.0,19.0,3.65,20.15,32.0,18.11,0.0
2018,9,8,18,30,62.0,8.0,3.6,19.5,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.6,18.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,9,5,45,73.5,9.5,1.8,14.35,12.5,0.0,0.0
2018,9,9,6,0,147.0,19.0,1.8,14.7,25.0,18.11,0.0
2018,9,9,6,15,272.5,31.5,1.75,15.4,62.0,46.85,20.74
2018,9,9,6,30,398.0,44.0,1.7,16.1,99.0,93.67,54.2
2018,9,9,6,45,478.0,52.5,1.7,16.8,146.5,144.02,94.23
2018,9,9,7,0,558.0,61.0,1.7,17.5,194.0,204.13,144.92
2018,9,9,7,15,611.0,68.0,1.6,18.15,246.0,263.79,196.92
2018,9,9,7,30,664.0,75.0,1.5,18.8,298.0,329.16,252.69
2018,9,9,7,45,687.0,82.5,1.4,19.45,346.0,387.54,301.67
2018,9,9,8,0,710.0,90.0,1.3,20.1,394.0,447.41,349.69
2018,9,9,8,15,749.0,92.0,1.25,20.85,447.0,510.7,398.29
2018,9,9,8,30,788.0,94.0,1.2,21.6,500.0,576.89,446.93
2018,9,9,8,45,778.0,105.5,1.15,22.35,536.5,623.56,479.15
2018,9,9,9,0,768.0,117.0,1.1,23.1,573.0,667.13,507.89
2018,9,9,9,15,800.5,114.5,1.1,23.85,619.0,724.15,545.21
2018,9,9,9,30,833.0,112.0,1.1,24.6,665.0,781.32,580.32
2018,9,9,9,45,818.5,123.5,1.15,25.35,690.5,814.94,599.68
2018,9,9,10,0,804.0,135.0,1.2,26.1,716.0,844.6,616.5
2018,9,9,10,15,719.5,178.0,1.25,26.65,713.0,846.19,615.53
2018,9,9,10,30,635.0,221.0,1.3,27.2,710.0,835.69,606.6
2018,9,9,10,45,646.5,224.5,1.4,27.75,734.5,866.84,626.42
2018,9,9,11,0,658.0,228.0,1.5,28.3,759.0,895.78,644.13
2018,9,9,11,15,761.5,183.0,1.65,28.65,807.0,960.17,685.18
2018,9,9,11,30,865.0,138.0,1.8,29.0,855.0,1017.95,721.21
2018,9,9,11,45,893.0,125.0,1.95,29.35,869.5,1029.97,728.7
2018,9,9,12,0,921.0,112.0,2.1,29.7,884.0,1047.42,740.12
2018,9,9,12,15,919.5,112.5,2.3,29.8,881.5,1046.19,741.25
2018,9,9,12,30,918.0,113.0,2.5,29.9,879.0,1041.12,740.13
2018,9,9,12,45,914.0,113.0,2.65,30.0,868.0,1029.23,734.21
2018,9,9,13,0,910.0,113.0,2.8,30.1,857.0,1013.65,725.97
2018,9,9,13,15,905.0,112.5,2.95,30.05,838.5,992.96,714.89
2018,9,9,13,30,900.0,112.0,3.1,30.0,820.0,968.82,701.5
2018,9,9,13,45,877.5,117.0,3.2,29.9,789.0,931.34,679.03
2018,9,9,14,0,855.0,122.0,3.3,29.8,758.0,898.28,659.32
2018,9,9,14,15,831.0,125.0,3.35,29.6,721.0,852.89,631.01
2018,9,9,14,30,807.0,128.0,3.4,29.4,684.0,806.0,601.35
2018,9,9,14,45,807.5,120.0,3.5,29.2,650.0,765.3,575.76
2018,9,9,15,0,808.0,112.0,3.6,29.0,616.0,721.91,547.81
2018,9,9,15,15,776.0,112.0,3.6,29.0,568.0,662.17,505.68
2018,9,9,15,30,744.0,112.0,3.6,29.0,520.0,604.43,463.38
2018,9,9,15,45,727.0,105.5,3.65,28.25,474.5,548.19,422.71
2018,9,9,16,0,710.0,99.0,3.7,27.5,429.0,491.96,380.45
2018,9,9,16,15,672.5,93.0,3.75,26.85,377.0,426.75,329.62
2018,9,9,16,30,635.0,87.0,3.8,26.2,325.0,364.44,279.32
2018,9,9,16,45,601.5,78.0,3.8,25.5,276.0,303.77,228.72
2018,9,9,17,0,568.0,69.0,3.8,24.8,227.0,246.28,179.34
2018,9,9,17,15,505.0,60.0,3.75,23.85,178.5,185.22,127.66
2018,9,9,17,30,442.0,51.0,3.7,22.9,130.0,131.58,83.0
2018,9,9,17,45,352.0,40.0,3.6,21.95,90.0,80.66,44.28
2018,9,9,18,0,262.0,29.0,3.5,21.0,50.0,40.73,14.72
2018,9,9,18,15,153.5,17.5,3.5,20.35,27.5,16.68,0.0
2018,9,9,18,30,45.0,6.0,3.5,19.7,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.45,19.1,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,5,45,74.0,9.5,2.0,13.9,12.0,0.0,0.0
2018,9,10,6,0,148.0,19.0,2.0,14.3,24.0,18.11,0.0
2018,9,10,6,15,271.0,30.5,2.0,14.95,59.5,45.83,19.46
2018,9,10,6,30,394.0,42.0,2.0,15.6,95.0,91.44,52.57
2018,9,10,6,45,471.5,51.5,2.05,16.3,142.5,142.05,93.06
2018,9,10,7,0,549.0,61.0,2.1,17.0,190.0,202.14,144.02
2018,9,10,7,15,601.0,68.0,1.95,17.75,241.0,260.96,195.51
2018,9,10,7,30,653.0,75.0,1.8,18.5,292.0,325.38,250.7
2018,9,10,7,45,686.0,81.5,1.7,19.2,343.0,386.35,301.9
2018,9,10,8,0,719.0,88.0,1.6,19.9,394.0,449.96,353.07
2018,9,10,8,15,745.0,92.5,1.5,20.75,443.0,509.91,399.12
2018,9,10,8,30,771.0,97.0,1.4,21.6,492.0,570.18,443.31
2018,9,10,8,45,762.5,108.5,1.35,22.45,529.0,616.93,475.77
2018,9,10,9,0,754.0,120.0,1.3,23.3,566.0,662.58,506.02
2018,9,10,9,15,789.5,117.5,1.3,24.05,613.0,719.39,543.71
2018,9,10,9,30,825.0,115.0,1.3,24.8,660.0,778.44,580.42
2018,9,10,9,45,830.0,119.0,1.25,25.55,692.0,819.59,603.69
2018,9,10,10,0,835.0,123.0,1.2,26.3,724.0,858.22,624.94
2018,9,10,10,15,844.0,125.0,1.25,26.9,753.0,895.49,646.7
2018,9,10,10,30,853.0,127.0,1.3,27.5,782.0,930.11,666.55
2018,9,10,10,45,888.0,115.5,1.35,28.1,813.5,963.98,685.8
2018,9,10,11,0,923.0,104.0,1.4,28.7,845.0,1003.02,708.09
2018,9,10,11,15,926.0,104.5,1.5,29.15,858.5,1021.47,718.71
2018,9,10,11,30,929.0,105.0,1.6,29.6,872.0,1036.2,727.34
2018,9,10,11,45,930.0,106.0,1.7,30.0,878.0,1045.7,733.03
2018,9,10,12,0,931.0,107.0,1.8,30.4,884.0,1051.32,736.48
2018,9,10,12,15,927.0,108.5,1.95,30.6,880.5,1048.6,736.21
2018,9,10,12,30,923.0,110.0,2.1,30.8,877.0,1042.02,733.63
2018,9,10,12,45,913.0,113.5,2.2,31.0,864.0,1027.89,725.82
2018,9,10,13,0,903.0,117.0,2.3,31.2,851.0,1010.18,715.86
2018,9,10,13,15,897.5,116.0,2.45,31.15,832.0,988.5,704.61
2018,9,10,13,30,892.0,115.0,2.6,31.1,813.0,963.42,691.06
2018,9,10,13,45,871.5,118.5,2.7,31.1,782.5,926.28,669.0
2018,9,10,14,0,851.0,122.0,2.8,31.1,752.0,893.5,649.61
2018,9,10,14,15,814.5,129.0,2.95,30.85,710.5,841.91,618.37
2018,9,10,14,30,778.0,136.0,3.1,30.6,669.0,789.58,586.0
2018,9,10,14,45,766.0,131.5,3.2,30.35,631.5,743.96,557.3
2018,9,10,15,0,754.0,127.0,3.3,30.1,594.0,698.99,528.11
2018,9,10,15,15,737.0,122.0,3.3,30.1,551.5,646.28,490.78
2018,9,10,15,30,720.0,117.0,3.3,30.1,509.0,593.03,452.17
2018,9,10,15,45,701.0,110.0,3.5,29.2,463.0,536.24,411.88
2018,9,10,16,0,682.0,103.0,3.7,28.3,417.0,479.74,370.04
2018,9,10,16,15,656.5,95.0,3.8,27.5,368.5,419.68,323.45
2018,9,10,16,30,631.0,87.0,3.9,26.7,320.0,361.25,276.3
2018,9,10,16,45,604.0,77.5,4.0,25.9,273.0,302.67,227.36
2018,9,10,17,0,577.0,68.0,4.1,25.1,226.0,246.51,178.91
2018,9,10,17,15,507.5,60.5,4.1,24.0,177.5,184.99,127.08
2018,9,10,17,30,438.0,53.0,4.1,22.9,129.0,131.65,83.0
2018,9,10,17,45,326.0,41.0,4.1,21.8,87.0,77.81,42.94
2018,9,10,18,0,214.0,29.0,4.1,20.7,45.0,36.6,11.52
2018,9,10,18,15,121.0,17.5,4.05,20.1,25.0,16.68,0.0
2018,9,10,18,30,28.0,6.0,4.0,19.5,5.0,0.0,0.0
2018,9,10,18,45,14.0,3.0,4.0,18.9,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.95,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,5,45,63.5,9.0,3.05,13.25,11.0,0.0,0.0
2018,9,11,6,0,127.0,18.0,3.1,13.5,22.0,17.16,0.0
2018,9,11,6,15,242.5,31.0,3.15,13.95,56.5,43.73,18.12
2018,9,11,6,30,358.0,44.0,3.2,14.4,91.0,89.15,52.38
2018,9,11,6,45,434.5,54.5,3.2,14.9,137.5,138.33,92.07
2018,9,11,7,0,511.0,65.0,3.2,15.4,184.0,196.93,142.17
2018,9,11,7,15,564.5,73.0,3.15,16.15,234.5,254.98,193.43
2018,9,11,7,30,618.0,81.0,3.1,16.9,285.0,318.87,248.96
2018,9,11,7,45,651.5,88.0,3.05,17.6,335.0,378.61,300.16
2018,9,11,8,0,685.0,95.0,3.0,18.3,385.0,441.1,351.8
2018,9,11,8,15,712.5,100.5,2.9,19.1,434.0,501.14,399.46
2018,9,11,8,30,740.0,106.0,2.8,19.9,483.0,562.53,446.27
2018,9,11,8,45,760.5,109.5,2.75,20.65,528.0,618.25,487.34
2018,9,11,9,0,781.0,113.0,2.7,21.4,573.0,672.32,525.82
2018,9,11,9,15,799.0,116.0,2.65,22.0,614.5,724.95,561.58
2018,9,11,9,30,817.0,119.0,2.6,22.6,656.0,776.61,594.81
2018,9,11,9,45,831.0,120.0,2.55,23.2,691.5,821.55,622.66
2018,9,11,10,0,845.0,121.0,2.5,23.8,727.0,864.58,648.71
2018,9,11,10,15,857.0,121.5,2.55,24.3,756.5,903.11,672.36
2018,9,11,10,30,869.0,122.0,2.6,24.8,786.0,931.9,689.35
2018,9,11,10,45,880.0,120.5,2.65,25.25,808.5,961.62,707.11
2018,9,11,11,0,891.0,119.0,2.7,25.7,831.0,988.32,722.81
2018,9,11,11,15,897.5,118.0,2.8,26.05,845.5,1007.97,734.69
2018,9,11,11,30,904.0,117.0,2.9,26.4,860.0,1024.1,744.42
2018,9,11,11,45,911.5,114.0,3.05,26.75,867.5,1035.44,751.61
2018,9,11,12,0,919.0,111.0,3.2,27.1,875.0,1043.04,756.52
2018,9,11,12,15,923.5,108.0,3.35,27.2,873.5,1043.8,757.89
2018,9,11,12,30,928.0,105.0,3.5,27.3,872.0,1040.65,756.89
2018,9,11,12,45,935.0,99.5,3.65,27.45,864.0,1033.28,753.09
2018,9,11,13,0,942.0,94.0,3.8,27.6,856.0,1021.85,746.74
2018,9,11,13,15,938.5,92.5,3.95,27.5,837.5,1000.77,734.84
2018,9,11,13,30,935.0,91.0,4.1,27.4,819.0,976.06,720.53
2018,9,11,13,45,931.5,88.0,4.2,27.25,793.5,946.18,702.53
2018,9,11,14,0,928.0,85.0,4.3,27.1,768.0,912.93,682.12
2018,9,11,14,15,919.5,84.0,4.4,26.8,735.5,874.44,658.34
2018,9,11,14,30,911.0,83.0,4.5,26.5,703.0,833.25,632.37
2018,9,11,14,45,900.5,80.5,4.55,26.2,664.0,786.39,601.94
2018,9,11,15,0,890.0,78.0,4.6,25.9,625.0,737.46,569.6
2018,9,11,15,15,860.5,80.0,4.6,25.9,577.5,678.71,528.64
2018,9,11,15,30,831.0,82.0,4.6,25.9,530.0,623.02,486.75
2018,9,11,15,45,798.0,81.0,4.65,25.1,479.0,559.37,439.36
2018,9,11,16,0,765.0,80.0,4.7,24.3,428.0,497.13,391.3
2018,9,11,16,15,726.5,76.5,4.65,23.7,376.0,431.46,338.42
2018,9,11,16,30,688.0,73.0,4.6,23.1,324.0,368.75,286.2
2018,9,11,16,45,669.5,64.0,4.6,22.5,277.0,310.47,235.73
2018,9,11,17,0,651.0,55.0,4.6,21.9,230.0,253.77,185.04
2018,9,11,17,15,592.0,49.0,4.45,21.1,181.5,191.79,130.88
2018,9,11,17,30,533.0,43.0,4.3,20.3,133.0,136.85,83.93
2018,9,11,17,45,412.5,35.0,4.2,19.55,90.0,80.41,41.72
2018,9,11,18,0,292.0,27.0,4.1,18.8,47.0,38.39,8.77
2018,9,11,18,15,168.0,16.5,4.1,18.3,25.5,15.73,0.0
2018,9,11,18,30,44.0,6.0,4.1,17.8,4.0,0.0,0.0
2018,9,11,18,45,22.0,3.0,4.05,17.3,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,12,5,45,60.0,8.0,3.1,13.85,10.0,0.0,0.0
2018,9,12,6,0,120.0,16.0,3.1,14.0,20.0,15.25,0.0
2018,9,12,6,15,208.0,29.0,3.25,14.5,50.0,39.84,15.49
2018,9,12,6,30,296.0,42.0,3.4,15.0,80.0,78.75,46.29
2018,9,12,6,45,356.0,53.0,3.5,15.5,120.0,121.07,80.79
2018,9,12,7,0,416.0,64.0,3.6,16.0,160.0,172.62,125.08
2018,9,12,7,15,367.5,84.5,3.6,16.6,184.5,203.58,155.98
2018,9,12,7,30,319.0,105.0,3.6,17.2,209.0,230.24,181.69
2018,9,12,7,45,249.5,138.0,3.6,17.8,228.0,249.56,199.71
2018,9,12,8,0,180.0,171.0,3.6,18.4,247.0,259.91,208.66
2018,9,12,8,15,238.5,186.0,3.5,19.0,299.5,323.3,259.48
2018,9,12,8,30,297.0,201.0,3.4,19.6,352.0,387.42,309.84
2018,9,12,8,45,344.0,211.5,3.35,20.2,401.5,444.81,353.95
2018,9,12,9,0,391.0,222.0,3.3,20.8,451.0,505.93,399.92
2018,9,12,9,15,467.5,214.0,3.3,21.2,506.5,581.94,456.98
2018,9,12,9,30,544.0,206.0,3.3,21.6,562.0,654.45,510.3
2018,9,12,9,45,463.0,241.0,3.3,22.05,555.5,647.72,501.67
2018,9,12,10,0,382.0,276.0,3.3,22.5,549.0,622.72,480.29
2018,9,12,10,15,382.0,296.5,3.35,22.7,578.5,657.8,504.67
2018,9,12,10,30,382.0,317.0,3.4,22.9,608.0,691.49,527.44
2018,9,12,10,45,429.5,308.5,3.45,23.1,644.0,748.46,567.88
2018,9,12,11,0,477.0,300.0,3.5,23.3,680.0,794.9,600.57
2018,9,12,11,15,502.5,295.5,3.55,23.35,701.5,823.61,620.6
2018,9,12,11,30,528.0,291.0,3.6,23.4,723.0,850.67,639.56
2018,9,12,11,45,440.0,322.0,3.65,23.45,683.5,800.84,602.36
2018,9,12,12,0,352.0,353.0,3.7,23.5,644.0,735.99,555.01
2018,9,12,12,15,306.5,369.5,3.75,23.45,622.5,708.45,534.8
2018,9,12,12,30,261.0,386.0,3.8,23.4,601.0,679.64,513.34
2018,9,12,12,45,311.0,354.5,3.85,23.35,607.5,691.72,524.51
2018,9,12,13,0,361.0,323.0,3.9,23.3,614.0,701.29,533.69
2018,9,12,13,15,198.5,298.0,3.95,23.15,457.5,512.91,394.22
2018,9,12,13,30,36.0,273.0,4.0,23.0,301.0,306.77,235.76
2018,9,12,13,45,54.5,278.5,4.0,22.85,319.0,328.25,253.77
2018,9,12,14,0,73.0,284.0,4.0,22.7,337.0,348.57,270.27
2018,9,12,14,15,177.0,262.0,4.05,22.35,383.5,420.77,329.27
2018,9,12,14,30,281.0,240.0,4.1,22.0,430.0,484.09,380.51
2018,9,12,14,45,332.5,234.0,4.15,21.6,446.0,505.09,398.15
2018,9,12,15,0,384.0,228.0,4.2,21.2,462.0,520.78,411.73
2018,9,12,15,15,315.0,220.5,4.2,21.2,403.0,447.37,354.8
2018,9,12,15,30,246.0,213.0,4.2,21.2,344.0,379.57,301.7
2018,9,12,15,45,236.5,196.0,4.25,20.35,312.5,342.57,273.78
2018,9,12,16,0,227.0,179.0,4.3,19.5,281.0,306.11,245.47
2018,9,12,16,15,163.0,152.0,4.25,19.15,221.0,229.5,183.6
2018,9,12,16,30,99.0,125.0,4.2,18.8,161.0,165.79,131.6
2018,9,12,16,45,49.5,90.5,4.15,18.45,108.5,104.25,81.02
2018,9,12,17,0,0.0,56.0,4.1,18.1,56.0,52.08,38.27
2018,9,12,17,15,0.0,43.5,4.0,17.7,43.5,40.42,28.34
2018,9,12,17,30,0.0,31.0,3.9,17.3,31.0,28.78,18.28
2018,9,12,17,45,0.0,21.0,3.8,16.95,21.0,19.48,9.96
2018,9,12,18,0,0.0,11.0,3.7,16.6,11.0,10.19,0.0
2018,9,12,18,15,0.0,5.5,3.65,16.35,5.5,5.24,0.0
2018,9,12,18,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.0,2.85,13.6,7.0,0.0,0.0
2018,9,13,6,0,56.0,12.0,2.9,13.8,14.0,11.44,0.0
2018,9,13,6,15,150.5,28.5,3.05,14.25,45.0,35.95,13.49
2018,9,13,6,30,245.0,45.0,3.2,14.7,76.0,75.61,45.81
2018,9,13,6,45,408.5,49.0,3.35,15.2,129.5,128.55,84.84
2018,9,13,7,0,572.0,53.0,3.5,15.7,183.0,200.5,142.92
2018,9,13,7,15,607.5,60.0,3.5,16.25,229.5,255.52,192.95
2018,9,13,7,30,643.0,67.0,3.5,16.8,276.0,314.13,245.32
2018,9,13,7,45,681.0,73.0,3.5,17.35,327.5,376.03,298.97
2018,9,13,8,0,719.0,79.0,3.5,17.9,379.0,440.82,353.25
2018,9,13,8,15,764.5,78.5,3.45,18.45,432.5,505.7,405.87
2018,9,13,8,30,810.0,78.0,3.4,19.0,486.0,573.56,459.02
2018,9,13,8,45,830.0,79.5,3.35,19.6,531.0,629.76,501.39
2018,9,13,9,0,850.0,81.0,3.3,20.2,576.0,682.18,539.14
2018,9,13,9,15,862.0,84.0,3.25,20.65,616.0,732.65,573.12
2018,9,13,9,30,874.0,87.0,3.2,21.1,656.0,781.47,605.23
2018,9,13,9,45,882.0,90.0,3.1,21.6,690.5,825.09,632.68
2018,9,13,10,0,890.0,93.0,3.0,22.1,725.0,866.24,657.91
2018,9,13,10,15,898.5,94.0,3.0,22.35,753.5,902.95,681.03
2018,9,13,10,30,907.0,95.0,3.0,22.6,782.0,936.79,702.05
2018,9,13,10,45,913.5,96.0,3.0,22.9,804.0,965.7,719.51
2018,9,13,11,0,920.0,97.0,3.0,23.2,826.0,991.28,734.72
2018,9,13,11,15,923.5,97.0,3.05,23.35,839.0,1009.35,745.87
2018,9,13,11,30,927.0,97.0,3.1,23.5,852.0,1023.74,754.74
2018,9,13,11,45,928.5,97.0,3.15,23.6,857.5,1032.35,760.13
2018,9,13,12,0,930.0,97.0,3.2,23.7,863.0,1037.1,763.17
2018,9,13,12,15,893.0,114.0,3.3,23.7,847.5,1018.36,751.66
2018,9,13,12,30,856.0,131.0,3.4,23.7,832.0,995.73,737.78
2018,9,13,12,45,858.5,128.0,3.45,23.75,823.5,987.19,732.82
2018,9,13,13,0,861.0,125.0,3.5,23.8,815.0,975.03,725.43
2018,9,13,13,15,895.5,107.0,3.55,23.7,810.0,973.38,725.64
2018,9,13,13,30,930.0,89.0,3.6,23.6,805.0,966.47,722.36
2018,9,13,13,45,925.0,87.0,3.65,23.5,779.5,936.28,703.46
2018,9,13,14,0,920.0,85.0,3.7,23.4,754.0,902.82,682.39
2018,9,13,14,15,912.0,84.0,3.7,23.25,722.0,864.86,657.93
2018,9,13,14,30,904.0,83.0,3.7,23.1,690.0,824.19,631.38
2018,9,13,14,45,828.0,101.5,3.75,22.9,632.5,754.97,584.47
2018,9,13,15,0,752.0,120.0,3.8,22.7,575.0,685.59,536.23
2018,9,13,15,15,720.5,116.5,3.8,22.7,526.5,624.74,491.3
2018,9,13,15,30,689.0,113.0,3.8,22.7,478.0,564.75,445.87
2018,9,13,15,45,651.5,108.5,3.8,22.1,428.0,501.5,397.74
2018,9,13,16,0,614.0,104.0,3.8,21.5,378.0,440.55,349.91
2018,9,13,16,15,647.5,87.0,3.75,21.1,344.5,402.44,318.08
2018,9,13,16,30,681.0,70.0,3.7,20.7,311.0,359.28,280.29
2018,9,13,16,45,668.0,62.0,3.65,20.25,267.0,304.47,231.84
2018,9,13,17,0,655.0,54.0,3.6,19.8,223.0,250.39,182.6
2018,9,13,17,15,582.5,48.0,3.4,19.2,173.0,185.45,126.12
2018,9,13,17,30,510.0,42.0,3.2,18.6,123.0,129.16,78.6
2018,9,13,17,45,370.0,33.0,3.0,17.95,80.0,71.89,36.41
2018,9,13,18,0,230.0,24.0,2.8,17.3,37.0,31.24,0.0
2018,9,13,18,15,115.0,12.0,2.75,16.9,18.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,45,45.0,5.0,2.05,12.0,6.0,0.0,0.0
2018,9,14,6,0,90.0,10.0,2.1,12.3,12.0,9.53,0.0
2018,9,14,6,15,220.5,22.5,2.15,12.9,45.5,35.15,10.31
2018,9,14,6,30,351.0,35.0,2.2,13.5,79.0,80.14,45.09
2018,9,14,6,45,298.5,45.0,2.3,14.15,94.5,102.83,68.26
2018,9,14,7,0,246.0,55.0,2.4,14.8,110.0,119.89,87.35
2018,9,14,7,15,137.0,85.0,2.35,15.35,117.0,126.71,98.26
2018,9,14,7,30,28.0,115.0,2.3,15.9,124.0,121.78,96.79
2018,9,14,7,45,98.0,140.5,2.2,16.45,180.0,183.3,147.14
2018,9,14,8,0,168.0,166.0,2.1,17.0,236.0,249.51,200.81
2018,9,14,8,15,208.5,185.5,2.05,17.6,283.0,301.27,242.02
2018,9,14,8,30,249.0,205.0,2.0,18.2,330.0,363.8,290.74
2018,9,14,8,45,279.5,221.5,1.9,18.8,374.0,414.45,328.95
2018,9,14,9,0,310.0,238.0,1.8,19.4,418.0,467.44,367.95
2018,9,14,9,15,459.0,209.5,1.75,20.05,496.5,571.56,446.19
2018,9,14,9,30,608.0,181.0,1.7,20.7,575.0,682.7,526.34
2018,9,14,9,45,601.5,195.0,1.6,21.35,602.5,717.04,546.61
2018,9,14,10,0,595.0,209.0,1.5,22.0,630.0,748.73,565.08
2018,9,14,10,15,623.5,208.5,1.5,22.5,665.0,793.79,594.31
2018,9,14,10,30,652.0,208.0,1.5,23.0,700.0,837.96,622.26
2018,9,14,10,45,636.5,224.0,1.45,23.5,715.0,856.96,631.44
2018,9,14,11,0,621.0,240.0,1.4,24.0,730.0,872.49,638.49
2018,9,14,11,15,558.5,270.5,1.5,24.25,716.5,851.31,622.97
2018,9,14,11,30,496.0,301.0,1.6,24.5,703.0,829.75,607.34
2018,9,14,11,45,471.0,313.0,1.65,24.8,697.0,822.0,601.32
2018,9,14,12,0,446.0,325.0,1.7,25.1,691.0,811.67,593.49
2018,9,14,12,15,478.0,311.5,1.85,25.15,702.5,828.78,607.21
2018,9,14,12,30,510.0,298.0,2.0,25.2,714.0,843.34,618.99
2018,9,14,12,45,501.5,296.0,2.1,25.3,700.5,827.64,609.12
2018,9,14,13,0,493.0,294.0,2.2,25.4,687.0,809.82,598.03
2018,9,14,13,15,512.0,277.5,2.3,25.35,677.5,800.7,594.02
2018,9,14,13,30,531.0,261.0,2.4,25.3,668.0,788.59,587.86
2018,9,14,13,45,541.5,247.0,2.5,25.25,650.0,768.4,575.88
2018,9,14,14,0,552.0,233.0,2.6,25.2,632.0,745.47,561.9
2018,9,14,14,15,448.0,250.5,2.7,25.0,564.5,657.06,499.24
2018,9,14,14,30,344.0,268.0,2.8,24.8,497.0,564.05,432.14
2018,9,14,14,45,270.0,264.5,2.85,24.6,438.0,489.09,377.18
2018,9,14,15,0,196.0,261.0,2.9,24.4,379.0,410.66,318.43
2018,9,14,15,15,190.5,241.5,2.9,24.4,349.0,376.83,293.55
2018,9,14,15,30,185.0,222.0,2.9,24.4,319.0,343.11,268.17
2018,9,14,15,45,224.0,197.0,3.0,23.7,303.5,335.86,264.06
2018,9,14,16,0,263.0,172.0,3.1,23.0,288.0,316.96,250.12
2018,9,14,16,15,299.0,144.5,3.15,22.45,261.0,289.44,228.2
2018,9,14,16,30,335.0,117.0,3.2,21.9,234.0,262.42,205.25
2018,9,14,16,45,309.0,99.0,3.25,21.35,193.5,213.43,164.12
2018,9,14,17,0,283.0,81.0,3.3,20.8,153.0,167.29,124.63
2018,9,14,17,15,198.5,65.5,3.25,20.1,110.0,110.99,78.79
2018,9,14,17,30,114.0,50.0,3.2,19.4,67.0,68.58,45.67
2018,9,14,17,45,72.0,33.0,3.15,18.7,42.5,39.61,22.37
2018,9,14,18,0,30.0,16.0,3.1,18.0,18.0,15.81,0.0
2018,9,14,18,15,15.0,8.0,3.05,17.6,9.0,7.63,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.3,13.2,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.4,13.4,19.0,15.25,0.0
2018,9,15,6,15,281.0,26.0,3.55,13.85,53.0,42.21,11.57
2018,9,15,6,30,417.0,36.0,3.7,14.3,87.0,89.41,49.51
2018,9,15,6,45,504.5,43.5,3.85,14.8,134.5,141.31,91.42
2018,9,15,7,0,592.0,51.0,4.0,15.3,182.0,203.87,145.21
2018,9,15,7,15,646.5,56.5,4.0,15.75,233.5,264.41,199.79
2018,9,15,7,30,701.0,62.0,4.0,16.2,285.0,330.76,258.76
2018,9,15,7,45,737.5,65.5,4.0,16.7,336.5,392.59,313.05
2018,9,15,8,0,774.0,69.0,4.0,17.2,388.0,457.27,367.88
2018,9,15,8,15,800.0,72.5,4.0,17.7,437.5,518.72,418.38
2018,9,15,8,30,826.0,76.0,4.0,18.2,487.0,581.13,467.83
2018,9,15,8,45,845.5,78.0,4.0,18.7,532.5,635.24,509.49
2018,9,15,9,0,865.0,80.0,4.0,19.2,578.0,691.48,550.73
2018,9,15,9,15,879.0,82.0,3.95,19.6,619.0,742.9,585.9
2018,9,15,9,30,893.0,84.0,3.9,20.0,660.0,792.77,619.31
2018,9,15,9,45,903.0,85.5,3.9,20.4,695.0,836.97,648.34
2018,9,15,10,0,913.0,87.0,3.9,20.8,730.0,878.77,675.33
2018,9,15,10,15,921.0,87.5,3.95,21.05,758.0,915.05,698.85
2018,9,15,10,30,929.0,88.0,4.0,21.3,786.0,948.34,720.21
2018,9,15,10,45,935.5,88.5,4.0,21.6,807.5,977.05,737.94
2018,9,15,11,0,942.0,89.0,4.0,21.9,829.0,1002.34,753.31
2018,9,15,11,15,945.5,89.5,4.05,22.0,842.5,1021.14,765.26
2018,9,15,11,30,949.0,90.0,4.1,22.1,856.0,1036.15,774.81
2018,9,15,11,45,951.0,89.5,4.15,22.25,861.5,1044.68,780.01
2018,9,15,12,0,953.0,89.0,4.2,22.4,867.0,1049.25,782.76
2018,9,15,12,15,953.0,88.5,4.2,22.45,864.0,1047.84,781.66
2018,9,15,12,30,953.0,88.0,4.2,22.5,861.0,1042.44,778.09
2018,9,15,12,45,951.5,87.5,4.25,22.55,850.5,1031.59,771.36
2018,9,15,13,0,950.0,87.0,4.3,22.6,840.0,1016.83,762.15
2018,9,15,13,15,946.0,85.5,4.35,22.55,821.0,994.76,748.39
2018,9,15,13,30,942.0,84.0,4.4,22.5,802.0,969.05,732.21
2018,9,15,13,45,936.5,83.0,4.4,22.45,776.0,939.05,712.81
2018,9,15,14,0,931.0,82.0,4.4,22.4,750.0,905.77,691.11
2018,9,15,14,15,923.5,80.0,4.4,22.3,717.5,866.6,665.32
2018,9,15,14,30,916.0,78.0,4.4,22.2,685.0,824.66,637.33
2018,9,15,14,45,905.0,76.0,4.4,22.05,646.0,777.52,605.53
2018,9,15,15,0,894.0,74.0,4.4,21.9,607.0,728.35,571.85
2018,9,15,15,15,877.5,72.0,4.4,21.9,562.5,673.73,533.3
2018,9,15,15,30,861.0,70.0,4.4,21.9,518.0,618.16,490.83
2018,9,15,15,45,839.5,67.5,4.45,21.35,469.5,558.53,445.1
2018,9,15,16,0,818.0,65.0,4.5,20.8,421.0,500.93,399.15
2018,9,15,16,15,789.0,61.0,4.5,20.35,370.0,436.49,345.9
2018,9,15,16,30,760.0,57.0,4.5,19.9,319.0,373.8,292.16
2018,9,15,16,45,715.0,53.0,4.45,19.4,267.0,307.69,234.25
2018,9,15,17,0,670.0,49.0,4.4,18.9,215.0,245.92,178.79
2018,9,15,17,15,596.0,43.5,4.3,18.3,165.0,180.87,121.81
2018,9,15,17,30,522.0,38.0,4.2,17.7,115.0,124.27,73.93
2018,9,15,17,45,378.0,30.0,4.05,17.05,74.0,67.71,32.06
2018,9,15,18,0,234.0,22.0,3.9,16.4,33.0,28.07,0.0
2018,9,15,18,15,117.0,11.0,3.75,16.0,16.5,10.48,0.0
2018,9,15,18,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,5,45,83.5,8.0,2.05,11.65,9.5,0.0,0.0
2018,9,16,6,0,167.0,16.0,2.1,12.0,19.0,15.25,0.0
2018,9,16,6,15,310.0,24.5,2.2,12.65,53.0,42.53,9.44
2018,9,16,6,30,453.0,33.0,2.3,13.3,87.0,91.08,49.33
2018,9,16,6,45,540.5,39.5,2.35,14.0,135.0,144.35,92.51
2018,9,16,7,0,628.0,46.0,2.4,14.7,183.0,208.01,147.28
2018,9,16,7,15,681.5,50.0,2.4,15.35,234.5,268.75,201.98
2018,9,16,7,30,735.0,54.0,2.4,16.0,286.0,335.06,260.59
2018,9,16,7,45,770.5,57.5,2.35,16.65,338.0,398.31,315.36
2018,9,16,8,0,806.0,61.0,2.3,17.3,390.0,464.23,370.17
2018,9,16,8,15,830.5,63.5,2.25,17.9,439.5,523.39,417.78
2018,9,16,8,30,855.0,66.0,2.2,18.5,489.0,584.84,465.14
2018,9,16,8,45,873.0,68.0,2.15,19.1,535.0,641.9,507.36
2018,9,16,9,0,891.0,70.0,2.1,19.7,581.0,698.31,546.42
2018,9,16,9,15,904.5,72.0,2.0,20.25,622.0,750.44,579.86
2018,9,16,9,30,918.0,74.0,1.9,20.8,663.0,800.9,611.23
2018,9,16,9,45,928.0,75.0,1.8,21.35,698.0,845.41,637.7
2018,9,16,10,0,938.0,76.0,1.7,21.9,733.0,887.43,661.86
2018,9,16,10,15,945.5,77.0,1.7,22.3,761.5,924.51,683.82
2018,9,16,10,30,953.0,78.0,1.7,22.7,790.0,958.49,703.58
2018,9,16,10,45,958.0,78.5,1.65,23.15,811.0,986.28,718.37
2018,9,16,11,0,963.0,79.0,1.6,23.6,832.0,1010.48,730.81
2018,9,16,11,15,965.5,79.5,1.65,23.85,845.0,1028.55,741.42
2018,9,16,11,30,968.0,80.0,1.7,24.1,858.0,1042.72,749.74
2018,9,16,11,45,969.0,80.0,1.75,24.4,863.0,1050.86,754.28
2018,9,16,12,0,970.0,80.0,1.8,24.7,868.0,1054.96,756.49
2018,9,16,12,15,968.5,80.5,1.9,24.85,865.0,1053.08,756.27
2018,9,16,12,30,967.0,81.0,2.0,25.0,862.0,1047.15,753.65
2018,9,16,12,45,962.0,82.0,2.1,25.15,850.0,1034.36,746.78
2018,9,16,13,0,957.0,83.0,2.2,25.3,838.0,1017.69,737.54
2018,9,16,13,15,953.0,82.0,2.3,25.3,819.0,995.97,725.48
2018,9,16,13,30,949.0,81.0,2.4,25.3,800.0,970.58,711.0
2018,9,16,13,45,942.5,80.5,2.55,25.25,774.0,939.98,693.59
2018,9,16,14,0,936.0,80.0,2.7,25.2,748.0,906.14,673.75
2018,9,16,14,15,927.0,78.5,2.8,25.0,714.5,866.04,649.37
2018,9,16,14,30,918.0,77.0,2.9,24.8,681.0,823.26,622.79
2018,9,16,14,45,905.5,75.5,3.0,24.6,641.5,775.4,592.18
2018,9,16,15,0,893.0,74.0,3.1,24.4,602.0,725.64,559.62
2018,9,16,15,15,876.0,72.0,3.1,24.4,557.0,670.7,521.72
2018,9,16,15,30,859.0,70.0,3.1,24.4,512.0,614.86,480.02
2018,9,16,15,45,835.5,67.5,3.3,23.65,463.0,554.18,435.22
2018,9,16,16,0,812.0,65.0,3.5,22.9,414.0,495.78,390.07
2018,9,16,16,15,779.5,61.5,3.5,22.35,362.5,430.64,337.19
2018,9,16,16,30,747.0,58.0,3.5,21.8,311.0,367.65,284.08
2018,9,16,16,45,699.5,53.5,3.5,21.2,259.0,300.99,226.64
2018,9,16,17,0,652.0,49.0,3.5,20.6,207.0,239.01,171.84
2018,9,16,17,15,575.5,43.5,3.4,19.85,158.0,174.7,116.31
2018,9,16,17,30,499.0,38.0,3.3,19.1,109.0,119.24,70.09
2018,9,16,17,45,357.0,29.5,3.15,18.35,69.5,64.24,29.3
2018,9,16,18,0,215.0,21.0,3.0,17.6,30.0,26.46,0.0
2018,9,16,18,15,107.5,10.5,2.9,17.15,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,17,5,45,51.0,6.0,2.25,12.55,7.0,0.0,0.0
2018,9,17,6,0,102.0,12.0,2.3,12.8,14.0,11.44,0.0
2018,9,17,6,15,263.5,23.5,2.4,13.4,49.0,38.79,6.41
2018,9,17,6,30,425.0,35.0,2.5,14.0,84.0,89.81,49.12
2018,9,17,6,45,326.5,42.0,2.65,14.6,91.0,107.17,70.37
2018,9,17,7,0,228.0,49.0,2.8,15.2,98.0,109.85,79.36
2018,9,17,7,15,116.0,73.0,2.75,15.7,98.0,108.55,83.48
2018,9,17,7,30,4.0,97.0,2.7,16.2,98.0,92.92,72.95
2018,9,17,7,45,27.0,127.5,2.65,16.7,138.0,135.92,108.47
2018,9,17,8,0,50.0,158.0,2.6,17.2,178.0,179.65,144.09
2018,9,17,8,15,54.0,176.5,2.55,17.7,201.0,203.38,162.89
2018,9,17,8,30,58.0,195.0,2.5,18.2,224.0,227.56,181.73
2018,9,17,8,45,68.0,219.0,2.45,18.7,255.5,261.78,208.29
2018,9,17,9,0,78.0,243.0,2.4,19.2,287.0,297.0,235.15
2018,9,17,9,15,224.5,239.5,2.4,19.65,380.0,422.08,334.0
2018,9,17,9,30,371.0,236.0,2.4,20.1,473.0,542.49,425.9
2018,9,17,9,45,619.5,169.5,2.4,20.6,590.5,705.39,547.82
2018,9,17,10,0,868.0,103.0,2.4,21.1,708.0,857.58,651.82
2018,9,17,10,15,897.5,95.5,2.45,21.45,743.0,902.49,679.48
2018,9,17,10,30,927.0,88.0,2.5,21.8,778.0,945.62,706.62
2018,9,17,10,45,932.5,88.5,2.55,22.2,798.5,973.18,723.07
2018,9,17,11,0,938.0,89.0,2.6,22.6,819.0,997.28,737.36
2018,9,17,11,15,941.0,89.5,2.7,22.8,832.0,1015.35,748.83
2018,9,17,11,30,944.0,90.0,2.8,23.0,845.0,1029.63,757.96
2018,9,17,11,45,945.0,90.0,2.9,23.15,850.0,1037.51,763.21
2018,9,17,12,0,946.0,90.0,3.0,23.3,855.0,1041.44,766.07
2018,9,17,12,15,945.0,90.5,3.1,23.35,852.0,1039.99,765.87
2018,9,17,12,30,944.0,91.0,3.2,23.4,849.0,1034.56,763.23
2018,9,17,12,45,941.0,90.5,3.3,23.45,837.5,1022.15,756.11
2018,9,17,13,0,938.0,90.0,3.4,23.5,826.0,1005.9,746.58
2018,9,17,13,15,933.5,89.0,3.45,23.4,807.0,983.95,733.36
2018,9,17,13,30,929.0,88.0,3.5,23.3,788.0,958.43,717.79
2018,9,17,13,45,923.0,87.0,3.6,23.2,762.0,928.14,699.26
2018,9,17,14,0,917.0,86.0,3.7,23.1,736.0,894.65,678.41
2018,9,17,14,15,908.5,84.0,3.75,22.85,703.0,854.96,653.15
2018,9,17,14,30,900.0,82.0,3.8,22.6,670.0,812.62,625.75
2018,9,17,14,45,889.0,80.0,3.85,22.4,631.5,765.99,594.79
2018,9,17,15,0,878.0,78.0,3.9,22.2,593.0,717.39,561.92
2018,9,17,15,15,861.0,76.0,3.9,22.2,548.5,663.09,523.28
2018,9,17,15,30,844.0,74.0,3.9,22.2,504.0,607.94,481.21
2018,9,17,15,45,821.0,71.0,3.95,21.45,455.5,550.09,437.16
2018,9,17,16,0,798.0,68.0,4.0,20.7,407.0,489.84,389.56
2018,9,17,16,15,766.5,64.5,4.0,20.2,356.5,425.93,336.83
2018,9,17,16,30,735.0,61.0,4.0,19.7,306.0,364.08,283.87
2018,9,17,16,45,686.5,56.0,4.0,19.15,254.0,297.3,225.68
2018,9,17,17,0,638.0,51.0,4.0,18.6,202.0,235.35,170.39
2018,9,17,17,15,557.0,45.0,3.85,18.0,153.0,170.53,114.16
2018,9,17,17,30,476.0,39.0,3.7,17.4,104.0,115.34,68.1
2018,9,17,17,45,334.0,29.5,3.55,16.8,65.5,61.19,27.05
2018,9,17,18,0,192.0,20.0,3.4,16.2,27.0,24.29,0.0
2018,9,17,18,15,96.0,10.0,3.3,15.8,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,45,35.5,5.5,2.15,11.85,6.0,0.0,0.0
2018,9,18,6,0,71.0,11.0,2.2,12.1,12.0,10.48,0.0
2018,9,18,6,15,203.5,25.0,2.3,12.75,44.5,35.93,3.76
2018,9,18,6,30,336.0,39.0,2.4,13.4,77.0,82.9,47.16
2018,9,18,6,45,242.0,44.0,2.5,14.0,78.5,92.17,61.5
2018,9,18,7,0,148.0,49.0,2.6,14.6,80.0,87.22,63.23
2018,9,18,7,15,77.0,73.0,2.5,15.1,89.5,96.6,74.55
2018,9,18,7,30,6.0,97.0,2.4,15.6,99.0,93.73,73.78
2018,9,18,7,45,12.5,118.5,2.25,16.1,123.5,117.63,93.53
2018,9,18,8,0,19.0,140.0,2.1,16.6,148.0,142.37,113.64
2018,9,18,8,15,15.5,153.0,2.05,17.1,160.0,154.01,122.65
2018,9,18,8,30,12.0,166.0,2.0,17.6,172.0,165.31,131.18
2018,9,18,8,45,40.0,198.0,1.9,18.1,220.5,221.97,176.52
