Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,0,68.0,230.0,1.8,18.6,269.0,276.6,219.17
2018,9,18,9,15,165.0,248.0,1.75,19.05,351.0,378.63,299.12
2018,9,18,9,30,262.0,266.0,1.7,19.5,433.0,490.29,383.3
2018,9,18,9,45,292.5,282.5,1.7,20.0,478.0,543.97,421.2
2018,9,18,10,0,323.0,299.0,1.7,20.5,523.0,598.9,459.58
2018,9,18,10,15,474.0,254.0,1.7,20.95,597.5,706.18,537.62
2018,9,18,10,30,625.0,209.0,1.7,21.4,672.0,814.09,613.11
2018,9,18,10,45,774.0,152.0,1.7,21.85,741.0,902.26,669.71
2018,9,18,11,0,923.0,95.0,1.7,22.3,810.0,989.04,723.51
2018,9,18,11,15,926.0,95.5,1.7,22.6,823.0,1006.79,732.48
2018,9,18,11,30,929.0,96.0,1.7,22.9,836.0,1020.82,739.96
2018,9,18,11,45,930.0,96.5,1.75,23.25,841.0,1029.06,744.48
2018,9,18,12,0,931.0,97.0,1.8,23.6,846.0,1033.41,746.74
2018,9,18,12,15,930.0,97.0,1.9,23.75,842.5,1031.31,746.34
2018,9,18,12,30,929.0,97.0,2.0,23.9,839.0,1025.31,743.61
2018,9,18,12,45,925.5,97.0,2.1,24.1,827.5,1013.02,736.8
2018,9,18,13,0,922.0,97.0,2.2,24.3,816.0,996.97,727.67
2018,9,18,13,15,917.5,96.0,2.3,24.3,797.0,975.21,715.41
2018,9,18,13,30,913.0,95.0,2.4,24.3,778.0,949.95,700.82
2018,9,18,13,45,907.0,93.5,2.5,24.35,752.0,919.42,682.51
2018,9,18,14,0,901.0,92.0,2.6,24.4,726.0,885.76,661.93
2018,9,18,14,15,891.0,90.5,2.7,24.25,693.0,845.83,637.34
2018,9,18,14,30,881.0,89.0,2.8,24.1,660.0,803.43,610.67
2018,9,18,14,45,852.5,92.0,2.95,23.95,617.0,749.8,575.87
2018,9,18,15,0,824.0,95.0,3.1,23.8,574.0,699.81,542.92
2018,9,18,15,15,792.0,94.5,3.1,23.8,526.0,639.01,498.86
2018,9,18,15,30,760.0,94.0,3.1,23.8,478.0,578.9,453.64
2018,9,18,15,45,760.0,85.0,3.25,23.15,436.5,528.91,416.43
2018,9,18,16,0,760.0,76.0,3.4,22.5,395.0,477.09,375.97
2018,9,18,16,15,703.0,75.0,3.5,21.9,340.5,406.74,319.17
2018,9,18,16,30,646.0,74.0,3.6,21.3,286.0,340.93,264.28
2018,9,18,16,45,570.0,68.0,3.65,20.7,231.5,268.98,203.5
2018,9,18,17,0,494.0,62.0,3.7,20.1,177.0,205.35,148.93
2018,9,18,17,15,414.0,54.0,3.65,19.25,133.5,147.61,100.02
2018,9,18,17,30,334.0,46.0,3.6,18.4,90.0,98.55,60.01
2018,9,18,17,45,201.5,31.0,3.55,17.55,54.0,49.07,21.5
2018,9,18,18,0,69.0,16.0,3.5,16.7,18.0,16.94,0.0
2018,9,18,18,15,34.5,8.0,3.4,16.25,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,19,5,45,27.5,5.0,1.5,11.8,5.5,0.0,0.0
2018,9,19,6,0,55.0,10.0,1.5,12.0,11.0,9.53,0.0
2018,9,19,6,15,173.5,25.5,1.5,12.8,42.0,34.6,0.64
2018,9,19,6,30,292.0,41.0,1.5,13.6,73.0,78.84,45.43
2018,9,19,6,45,392.0,51.0,1.5,14.4,118.5,128.58,85.08
2018,9,19,7,0,492.0,61.0,1.5,15.2,164.0,189.96,136.21
2018,9,19,7,15,557.0,67.5,1.4,15.9,214.5,248.93,187.57
2018,9,19,7,30,622.0,74.0,1.3,16.6,265.0,315.02,244.09
2018,9,19,7,45,667.0,79.0,1.25,17.3,316.5,377.69,296.76
2018,9,19,8,0,712.0,84.0,1.2,18.0,368.0,444.31,350.5
2018,9,19,8,15,742.5,87.5,1.15,18.75,417.0,504.99,397.56
2018,9,19,8,30,773.0,91.0,1.1,19.5,466.0,566.22,443.01
2018,9,19,8,45,781.0,97.5,1.1,20.25,507.5,618.19,480.08
2018,9,19,9,0,789.0,104.0,1.1,21.0,549.0,668.79,514.79
2018,9,19,9,15,819.5,102.0,1.05,21.8,593.5,725.08,550.79
2018,9,19,9,30,850.0,100.0,1.0,22.6,638.0,781.23,584.73
2018,9,19,9,45,862.0,102.0,1.0,23.35,673.0,826.26,611.11
2018,9,19,10,0,874.0,104.0,1.0,24.1,708.0,863.13,631.77
2018,9,19,10,15,882.5,105.5,0.95,24.8,736.0,899.47,651.14
2018,9,19,10,30,891.0,107.0,0.9,25.5,764.0,932.98,668.32
2018,9,19,10,45,896.5,108.5,0.9,26.2,785.0,960.65,682.52
2018,9,19,11,0,902.0,110.0,0.9,26.9,806.0,985.0,694.62
2018,9,19,11,15,905.5,111.0,0.95,27.4,819.0,1003.38,704.62
2018,9,19,11,30,909.0,112.0,1.0,27.9,832.0,1018.12,712.54
2018,9,19,11,45,910.5,111.5,1.05,28.35,836.5,1025.52,716.28
2018,9,19,12,0,912.0,111.0,1.1,28.8,841.0,1029.11,717.92
2018,9,19,12,15,911.0,111.5,1.25,28.95,838.0,1027.5,719.23
2018,9,19,12,30,910.0,112.0,1.4,29.1,835.0,1022.05,718.21
2018,9,19,12,45,907.5,111.0,1.55,29.3,823.5,1009.71,712.75
2018,9,19,13,0,905.0,110.0,1.7,29.5,812.0,993.66,704.95
2018,9,19,13,15,900.0,108.5,1.85,29.45,792.5,971.1,693.62
2018,9,19,13,30,895.0,107.0,2.0,29.4,773.0,945.12,679.95
2018,9,19,13,45,873.0,111.0,2.1,29.4,741.5,906.73,657.37
2018,9,19,14,0,851.0,115.0,2.2,29.4,710.0,872.66,637.38
2018,9,19,14,15,813.0,120.5,2.3,29.25,667.5,818.25,603.83
2018,9,19,14,30,775.0,126.0,2.4,29.1,625.0,763.32,569.32
2018,9,19,14,45,759.5,122.5,2.5,28.95,586.5,718.28,540.87
2018,9,19,15,0,744.0,119.0,2.6,28.8,548.0,669.35,508.12
2018,9,19,15,15,725.5,114.0,2.6,28.8,505.0,615.88,469.95
2018,9,19,15,30,707.0,109.0,2.6,28.8,462.0,562.11,430.55
2018,9,19,15,45,695.5,99.5,2.75,28.2,418.0,507.42,390.75
2018,9,19,16,0,684.0,90.0,2.9,27.6,374.0,452.33,348.87
2018,9,19,16,15,640.0,84.5,2.85,26.85,323.0,386.69,297.08
2018,9,19,16,30,596.0,79.0,2.8,26.1,272.0,324.82,246.57
2018,9,19,16,45,541.0,71.0,2.75,25.3,222.5,260.87,193.32
2018,9,19,17,0,486.0,63.0,2.7,24.5,173.0,202.82,143.98
2018,9,19,17,15,401.5,53.0,2.7,23.45,128.0,142.84,94.6
2018,9,19,17,30,317.0,43.0,2.7,22.4,83.0,92.21,54.4
2018,9,19,17,45,207.5,29.5,2.75,21.35,51.0,47.21,17.85
2018,9,19,18,0,98.0,16.0,2.8,20.3,19.0,17.39,0.0
2018,9,19,18,15,49.0,8.0,2.75,19.85,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,5,45,36.0,5.0,1.9,15.3,5.5,0.0,0.0
2018,9,20,6,0,72.0,10.0,1.9,15.5,11.0,9.53,0.0
2018,9,20,6,15,209.5,23.5,1.9,16.3,42.5,35.63,0.0
2018,9,20,6,30,347.0,37.0,1.9,17.1,74.0,82.66,45.2
2018,9,20,6,45,435.0,46.5,1.9,17.95,119.0,132.36,85.17
2018,9,20,7,0,523.0,56.0,1.9,18.8,164.0,192.85,135.73
2018,9,20,7,15,596.5,61.0,1.85,19.5,217.0,254.66,189.02
2018,9,20,7,30,670.0,66.0,1.8,20.2,270.0,324.54,248.35
2018,9,20,7,45,711.0,71.0,1.75,20.9,322.0,387.69,301.39
2018,9,20,8,0,752.0,76.0,1.7,21.6,374.0,454.63,355.34
2018,9,20,8,15,780.5,79.5,1.6,22.3,423.5,516.2,402.9
2018,9,20,8,30,809.0,83.0,1.5,23.0,473.0,578.96,449.2
2018,9,20,8,45,830.0,85.5,1.45,23.75,519.0,636.63,490.01
2018,9,20,9,0,851.0,88.0,1.4,24.5,565.0,694.01,528.88
2018,9,20,9,15,866.5,90.0,1.3,25.15,606.0,741.82,557.64
2018,9,20,9,30,882.0,92.0,1.2,25.8,647.0,792.04,587.15
2018,9,20,9,45,894.0,94.0,1.1,26.5,682.5,837.69,612.53
2018,9,20,10,0,906.0,96.0,1.0,27.2,718.0,881.08,635.67
2018,9,20,10,15,914.0,97.0,0.95,27.75,746.0,917.33,654.82
2018,9,20,10,30,922.0,98.0,0.9,28.3,774.0,950.59,671.83
2018,9,20,10,45,928.0,98.5,0.9,28.8,795.0,978.25,686.25
2018,9,20,11,0,934.0,99.0,0.9,29.3,816.0,1002.47,698.57
2018,9,20,11,15,937.0,99.5,0.95,29.65,828.5,1020.22,708.43
2018,9,20,11,30,940.0,100.0,1.0,30.0,841.0,1034.18,716.19
2018,9,20,11,45,941.5,100.0,1.05,30.35,846.0,1042.25,720.56
2018,9,20,12,0,943.0,100.0,1.1,30.7,851.0,1046.38,722.78
2018,9,20,12,15,943.0,99.5,1.2,30.85,848.0,1044.5,723.08
2018,9,20,12,30,943.0,99.0,1.3,31.0,845.0,1038.67,721.13
2018,9,20,12,45,941.5,98.0,1.4,31.15,833.5,1026.88,715.63
2018,9,20,13,0,940.0,97.0,1.5,31.3,822.0,1011.22,707.84
2018,9,20,13,15,935.0,96.0,1.55,31.3,802.5,988.5,695.39
2018,9,20,13,30,930.0,95.0,1.6,31.3,783.0,962.23,680.77
2018,9,20,13,45,909.5,98.5,1.65,31.3,751.5,923.79,658.4
2018,9,20,14,0,889.0,102.0,1.7,31.3,720.0,882.96,634.35
2018,9,20,14,15,854.0,107.5,1.75,31.15,678.0,836.14,606.43
2018,9,20,14,30,819.0,113.0,1.8,31.0,636.0,782.38,573.42
2018,9,20,14,45,807.5,108.0,1.8,30.9,597.0,734.52,543.27
2018,9,20,15,0,796.0,103.0,1.8,30.8,558.0,685.01,511.32
2018,9,20,15,15,771.5,100.5,1.8,30.8,513.0,628.21,471.7
2018,9,20,15,30,747.0,98.0,1.8,30.8,468.0,572.81,431.94
2018,9,20,15,45,726.0,91.5,1.85,30.25,421.0,514.05,389.69
2018,9,20,16,0,705.0,85.0,1.9,29.7,374.0,455.79,346.06
2018,9,20,16,15,671.5,78.5,1.85,28.85,324.5,392.75,297.19
2018,9,20,16,30,638.0,72.0,1.8,28.0,275.0,332.28,248.41
2018,9,20,16,45,584.5,65.0,1.75,27.15,225.0,267.58,195.11
2018,9,20,17,0,531.0,58.0,1.7,26.3,175.0,208.53,145.31
2018,9,20,17,15,445.5,48.5,1.7,25.15,129.0,146.37,94.58
2018,9,20,17,30,360.0,39.0,1.7,24.0,83.0,94.6,53.74
2018,9,20,17,45,241.0,27.0,1.7,22.9,50.5,47.28,14.25
2018,9,20,18,0,122.0,15.0,1.7,21.8,18.0,16.64,0.0
2018,9,20,18,15,61.0,7.5,1.7,21.3,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,21,5,45,38.0,5.0,0.55,15.1,5.5,0.0,0.0
2018,9,21,6,0,76.0,10.0,0.5,15.2,11.0,9.55,0.0
2018,9,21,6,15,218.5,23.0,0.45,16.0,42.0,35.71,0.0
2018,9,21,6,30,361.0,36.0,0.4,16.8,73.0,83.59,45.02
2018,9,21,6,45,459.5,43.5,0.4,17.55,119.0,134.13,85.26
2018,9,21,7,0,558.0,51.0,0.4,18.3,165.0,196.64,136.74
2018,9,21,7,15,618.0,57.0,0.4,19.0,216.0,257.31,188.83
2018,9,21,7,30,678.0,63.0,0.4,19.7,267.0,324.45,245.17
2018,9,21,7,45,718.5,67.0,0.45,20.4,318.5,386.79,296.66
2018,9,21,8,0,759.0,71.0,0.5,21.1,370.0,452.75,348.95
2018,9,21,8,15,787.0,74.5,0.6,22.0,419.5,514.32,396.11
2018,9,21,8,30,815.0,78.0,0.7,22.9,469.0,577.01,442.29
2018,9,21,8,45,835.5,81.0,0.8,23.8,515.0,635.11,483.51
2018,9,21,9,0,856.0,84.0,0.9,24.7,561.0,692.86,522.9
2018,9,21,9,15,857.0,90.5,1.0,25.3,597.5,739.56,552.62
2018,9,21,9,30,858.0,97.0,1.1,25.9,634.0,783.63,580.26
2018,9,21,9,45,854.0,104.5,1.2,26.55,663.5,821.97,603.66
2018,9,21,10,0,850.0,112.0,1.3,27.2,693.0,857.01,624.72
2018,9,21,10,15,884.5,104.0,1.4,27.6,730.0,898.63,650.5
2018,9,21,10,30,919.0,96.0,1.5,28.0,767.0,945.02,679.02
2018,9,21,10,45,923.5,97.0,1.6,28.4,787.0,971.69,694.81
2018,9,21,11,0,928.0,98.0,1.7,28.8,807.0,994.87,708.64
2018,9,21,11,15,929.5,99.0,1.8,29.0,818.5,1011.55,719.05
2018,9,21,11,30,931.0,100.0,1.9,29.2,830.0,1024.43,727.25
2018,9,21,11,45,932.0,100.0,2.0,29.35,834.5,1031.85,732.33
2018,9,21,12,0,933.0,100.0,2.1,29.5,839.0,1035.36,735.14
2018,9,21,12,15,930.5,100.5,2.15,29.55,835.0,1032.07,733.55
2018,9,21,12,30,928.0,101.0,2.2,29.6,831.0,1024.89,729.72
2018,9,21,12,45,922.5,102.0,2.25,29.6,818.5,1011.51,722.29
2018,9,21,13,0,917.0,103.0,2.3,29.6,806.0,994.45,712.64
2018,9,21,13,15,912.0,102.0,2.35,29.5,786.5,972.06,699.95
2018,9,21,13,30,907.0,101.0,2.4,29.4,767.0,946.21,685.05
2018,9,21,13,45,884.5,105.0,2.45,29.25,735.5,907.05,661.54
2018,9,21,14,0,862.0,109.0,2.5,29.1,704.0,872.05,640.61
2018,9,21,14,15,821.0,116.5,2.5,28.85,661.0,817.13,605.89
2018,9,21,14,30,780.0,124.0,2.5,28.6,618.0,761.8,570.43
2018,9,21,14,45,780.5,115.5,2.5,28.35,583.5,720.64,544.2
2018,9,21,15,0,781.0,107.0,2.5,28.1,549.0,676.91,515.24
2018,9,21,15,15,764.0,101.5,2.5,28.1,505.5,622.48,476.27
2018,9,21,15,30,747.0,96.0,2.5,28.1,462.0,568.8,436.76
2018,9,21,15,45,709.5,92.5,2.45,27.25,411.5,504.17,389.08
2018,9,21,16,0,672.0,89.0,2.4,26.4,361.0,441.76,341.39
2018,9,21,16,15,641.5,81.0,2.35,25.7,312.5,380.33,292.53
2018,9,21,16,30,611.0,73.0,2.3,25.0,264.0,321.2,243.69
2018,9,21,16,45,567.5,65.0,2.25,24.3,217.0,260.45,192.28
2018,9,21,17,0,524.0,57.0,2.2,23.6,170.0,204.2,143.59
2018,9,21,17,15,395.5,47.5,2.1,22.6,119.5,133.96,87.36
2018,9,21,17,30,267.0,38.0,2.0,21.6,69.0,78.57,45.21
2018,9,21,17,45,153.5,22.5,1.9,20.6,38.5,34.5,6.7
2018,9,21,18,0,40.0,7.0,1.8,19.6,8.0,7.34,0.0
2018,9,21,18,15,20.0,3.5,1.85,19.1,4.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,45,8.5,2.0,1.8,12.15,2.0,0.0,0.0
2018,9,22,6,0,17.0,4.0,1.8,12.3,4.0,3.82,0.0
2018,9,22,6,15,50.5,11.0,1.85,12.95,15.0,13.63,0.0
2018,9,22,6,30,84.0,18.0,1.9,13.6,26.0,30.32,14.82
2018,9,22,6,45,84.0,23.5,1.95,14.25,36.0,40.0,24.37
2018,9,22,7,0,84.0,29.0,2.0,14.9,46.0,51.1,34.86
2018,9,22,7,15,42.0,44.5,1.95,15.55,53.0,57.3,42.13
2018,9,22,7,30,0.0,60.0,1.9,16.2,60.0,55.8,41.82
2018,9,22,7,45,64.5,84.5,1.8,16.85,109.5,112.83,89.23
2018,9,22,8,0,129.0,109.0,1.7,17.5,159.0,173.17,139.07
2018,9,22,8,15,68.5,127.0,1.7,18.25,154.0,160.95,128.38
2018,9,22,8,30,8.0,145.0,1.7,19.0,149.0,142.44,111.95
2018,9,22,8,45,30.0,180.5,1.7,19.75,197.0,198.09,156.39
2018,9,22,9,0,52.0,216.0,1.7,20.5,245.0,251.78,198.1
2018,9,22,9,15,201.5,226.5,1.75,21.15,350.0,383.49,301.93
2018,9,22,9,30,351.0,237.0,1.8,21.8,455.0,529.05,411.42
2018,9,22,9,45,594.0,177.0,1.85,22.45,570.5,692.36,531.58
2018,9,22,10,0,837.0,117.0,1.9,23.1,686.0,851.15,639.07
2018,9,22,10,15,873.0,109.0,1.95,23.6,723.5,893.5,664.01
2018,9,22,10,30,909.0,101.0,2.0,24.1,761.0,940.88,693.15
2018,9,22,10,45,915.5,101.0,2.1,24.6,781.5,967.98,709.26
2018,9,22,11,0,922.0,101.0,2.2,25.1,802.0,991.7,723.38
2018,9,22,11,15,925.0,102.0,2.25,25.45,814.5,1009.64,733.71
2018,9,22,11,30,928.0,103.0,2.3,25.8,827.0,1023.84,741.78
2018,9,22,11,45,912.0,110.0,2.35,26.1,825.0,1022.27,740.06
2018,9,22,12,0,896.0,117.0,2.4,26.4,823.0,1016.66,736.07
2018,9,22,12,15,830.5,135.0,2.45,26.55,787.0,979.74,712.49
2018,9,22,12,30,765.0,153.0,2.5,26.7,751.0,930.65,681.1
2018,9,22,12,45,719.5,168.5,2.6,26.8,724.5,901.23,663.04
2018,9,22,13,0,674.0,184.0,2.7,26.9,698.0,864.4,639.69
2018,9,22,13,15,742.0,160.5,2.7,26.9,713.5,888.83,656.93
2018,9,22,13,30,810.0,137.0,2.7,26.9,729.0,903.27,667.09
2018,9,22,13,45,860.0,112.5,2.75,26.9,720.5,898.74,665.21
2018,9,22,14,0,910.0,88.0,2.8,26.9,712.0,881.7,655.23
2018,9,22,14,15,900.0,86.0,2.8,26.8,678.0,840.68,629.02
2018,9,22,14,30,890.0,84.0,2.8,26.7,644.0,797.17,601.02
2018,9,22,14,45,862.0,86.5,2.8,26.65,600.5,743.06,565.15
2018,9,22,15,0,834.0,89.0,2.8,26.6,557.0,692.48,531.27
2018,9,22,15,15,800.5,88.5,2.8,26.6,508.5,630.4,486.57
2018,9,22,15,30,767.0,88.0,2.8,26.6,460.0,569.15,440.92
2018,9,22,15,45,746.0,82.0,2.8,26.1,413.0,510.19,396.55
2018,9,22,16,0,725.0,76.0,2.8,25.6,366.0,451.67,350.82
2018,9,22,16,15,679.0,72.0,2.8,25.0,314.5,385.54,297.7
2018,9,22,16,30,633.0,68.0,2.8,24.4,263.0,322.72,245.47
2018,9,22,16,45,586.5,60.5,2.8,23.8,215.0,260.37,192.27
2018,9,22,17,0,540.0,53.0,2.8,23.2,167.0,202.87,142.16
2018,9,22,17,15,438.5,45.0,2.75,22.25,120.5,139.0,89.64
2018,9,22,17,30,337.0,37.0,2.7,21.3,74.0,87.46,48.89
2018,9,22,17,45,203.5,24.0,2.65,20.4,43.0,39.66,3.23
2018,9,22,18,0,70.0,11.0,2.6,19.5,12.0,11.48,0.0
2018,9,22,18,15,35.0,5.5,2.7,19.05,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,5,45,30.5,4.5,2.45,13.3,4.5,0.0,0.0
2018,9,23,6,0,61.0,9.0,2.5,13.4,9.0,8.64,0.0
2018,9,23,6,15,189.0,22.0,2.6,13.9,37.5,33.01,0.0
2018,9,23,6,30,317.0,35.0,2.7,14.4,66.0,77.53,41.62
2018,9,23,6,45,406.0,44.0,2.8,14.9,108.5,125.03,81.09
2018,9,23,7,0,495.0,53.0,2.9,15.4,151.0,183.4,130.75
2018,9,23,7,15,543.5,61.5,2.85,16.05,198.0,239.29,180.78
2018,9,23,7,30,592.0,70.0,2.8,16.7,245.0,300.39,234.61
2018,9,23,7,45,631.0,77.5,2.75,17.35,294.5,361.25,287.05
2018,9,23,8,0,670.0,85.0,2.7,18.0,344.0,425.46,340.42
2018,9,23,8,15,731.0,82.5,2.6,18.75,399.5,492.7,394.19
2018,9,23,8,30,792.0,80.0,2.5,19.5,455.0,565.47,450.19
2018,9,23,8,45,814.5,82.5,2.45,20.2,500.5,623.06,492.82
2018,9,23,9,0,837.0,85.0,2.4,20.9,546.0,680.53,533.8
2018,9,23,9,15,853.5,87.0,2.4,21.6,586.5,728.19,564.83
2018,9,23,9,30,870.0,89.0,2.4,22.3,627.0,778.43,597.08
2018,9,23,9,45,883.5,89.0,2.4,23.0,661.5,822.37,624.29
2018,9,23,10,0,897.0,89.0,2.4,23.7,696.0,864.18,649.61
2018,9,23,10,15,905.5,90.5,2.4,24.15,724.0,900.88,671.77
2018,9,23,10,30,914.0,92.0,2.4,24.6,752.0,934.65,691.78
2018,9,23,10,45,921.0,92.0,2.45,25.05,773.0,962.22,708.05
2018,9,23,11,0,928.0,92.0,2.5,25.5,794.0,986.4,722.14
2018,9,23,11,15,932.0,92.5,2.6,25.7,807.0,1004.73,733.68
2018,9,23,11,30,936.0,93.0,2.7,25.9,820.0,1019.33,742.95
2018,9,23,11,45,937.0,93.5,2.8,26.05,824.5,1027.15,748.13
2018,9,23,12,0,938.0,94.0,2.9,26.2,829.0,1031.05,750.98
2018,9,23,12,15,938.5,93.0,3.0,26.15,825.5,1028.83,750.6
2018,9,23,12,30,939.0,92.0,3.1,26.1,822.0,1022.65,747.83
2018,9,23,12,45,938.5,90.5,3.2,26.05,811.0,1011.02,741.62
2018,9,23,13,0,938.0,89.0,3.3,26.0,800.0,995.52,732.98
2018,9,23,13,15,933.0,88.0,3.35,25.85,780.0,972.59,719.38
2018,9,23,13,30,928.0,87.0,3.4,25.7,760.0,946.13,703.48
2018,9,23,13,45,906.5,91.5,3.4,25.55,729.0,907.93,679.27
2018,9,23,14,0,885.0,96.0,3.4,25.4,698.0,867.42,653.37
2018,9,23,14,15,846.0,103.5,3.35,25.2,656.0,819.68,622.07
2018,9,23,14,30,807.0,111.0,3.3,25.0,614.0,765.4,585.83
2018,9,23,14,45,790.5,107.5,3.25,24.8,574.5,715.84,552.46
2018,9,23,15,0,774.0,104.0,3.2,24.6,535.0,665.08,517.14
2018,9,23,15,15,756.0,99.0,3.2,24.6,491.5,610.84,477.16
2018,9,23,15,30,738.0,94.0,3.2,24.6,448.0,557.49,436.72
2018,9,23,15,45,717.5,87.5,3.05,24.05,402.0,499.51,392.13
2018,9,23,16,0,697.0,81.0,2.9,23.5,356.0,442.03,346.42
2018,9,23,16,15,665.5,74.0,2.8,22.95,307.5,379.99,295.69
2018,9,23,16,30,634.0,67.0,2.7,22.4,259.0,320.33,245.15
2018,9,23,16,45,578.0,60.0,2.65,21.85,209.5,255.53,189.65
2018,9,23,17,0,522.0,53.0,2.6,21.3,160.0,196.71,138.4
2018,9,23,17,15,399.5,45.5,2.45,20.35,113.5,130.57,84.7
2018,9,23,17,30,277.0,38.0,2.3,19.4,67.0,78.69,44.31
2018,9,23,17,45,143.5,22.0,2.2,18.5,36.5,31.99,0.0
2018,9,23,18,0,10.0,6.0,2.1,17.6,6.0,5.84,0.0
2018,9,23,18,15,5.0,3.0,2.1,17.2,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,24,5,45,39.5,4.5,0.3,13.45,4.5,0.0,0.0
2018,9,24,6,0,79.0,9.0,0.3,13.6,9.0,8.58,0.0
2018,9,24,6,15,228.5,20.5,0.35,14.3,38.5,33.96,0.0
2018,9,24,6,30,378.0,32.0,0.4,15.0,68.0,82.33,42.14
2018,9,24,6,45,482.5,39.5,0.45,15.7,114.5,134.89,85.2
2018,9,24,7,0,587.0,47.0,0.5,16.4,161.0,200.18,139.46
2018,9,24,7,15,648.5,52.0,0.5,17.1,212.5,261.59,192.92
2018,9,24,7,30,710.0,57.0,0.5,17.8,264.0,329.86,251.01
2018,9,24,7,45,719.0,65.5,0.5,18.5,309.0,385.55,298.14
2018,9,24,8,0,728.0,74.0,0.5,19.2,354.0,440.97,342.88
2018,9,24,8,15,770.5,75.5,0.55,20.25,406.5,506.41,392.86
2018,9,24,8,30,813.0,77.0,0.6,21.3,459.0,574.47,442.56
2018,9,24,8,45,817.0,83.5,0.65,22.3,499.0,625.61,478.16
2018,9,24,9,0,821.0,90.0,0.7,23.3,539.0,674.87,511.21
2018,9,24,9,15,849.5,89.5,0.65,24.25,584.0,732.16,545.94
2018,9,24,9,30,878.0,89.0,0.6,25.2,629.0,784.2,575.66
2018,9,24,9,45,901.5,86.5,0.6,26.15,667.5,833.67,603.67
2018,9,24,10,0,925.0,84.0,0.6,27.1,706.0,881.62,630.03
2018,9,24,10,15,933.0,85.0,0.5,27.75,734.0,918.08,647.43
2018,9,24,10,30,941.0,86.0,0.4,28.4,762.0,951.48,662.61
2018,9,24,10,45,946.5,86.5,0.35,29.1,782.5,978.73,674.75
2018,9,24,11,0,952.0,87.0,0.3,29.8,803.0,1002.45,684.73
2018,9,24,11,15,955.0,87.5,0.35,30.1,815.5,1020.08,694.49
2018,9,24,11,30,958.0,88.0,0.4,30.4,828.0,1033.86,702.21
2018,9,24,11,45,959.0,88.5,0.4,30.75,832.5,1041.74,705.36
2018,9,24,12,0,960.0,89.0,0.4,31.1,837.0,1045.6,706.4
2018,9,24,12,15,959.0,88.5,0.55,31.2,833.0,1042.34,707.81
2018,9,24,12,30,958.0,88.0,0.7,31.3,829.0,1035.05,706.98
2018,9,24,12,45,954.0,88.5,0.8,31.45,817.0,1022.04,701.5
2018,9,24,13,0,950.0,89.0,0.9,31.6,805.0,1005.18,693.76
2018,9,24,13,15,945.0,88.0,1.0,31.5,785.0,981.95,682.79
2018,9,24,13,30,940.0,87.0,1.1,31.4,765.0,955.15,669.51
2018,9,24,13,45,908.0,94.5,1.2,31.35,729.5,910.73,644.88
2018,9,24,14,0,876.0,102.0,1.3,31.3,694.0,864.54,618.71
2018,9,24,14,15,825.0,111.0,1.35,31.05,646.5,809.04,585.73
2018,9,24,14,30,774.0,120.0,1.4,30.8,599.0,747.62,548.08
2018,9,24,14,45,783.5,109.5,1.5,30.6,567.5,710.97,526.62
2018,9,24,15,0,793.0,99.0,1.6,30.4,536.0,670.98,501.71
2018,9,24,15,15,772.0,95.5,1.6,30.4,492.0,615.55,462.85
2018,9,24,15,30,751.0,92.0,1.6,30.4,448.0,559.93,422.79
2018,9,24,15,45,728.5,85.5,1.75,29.55,401.0,501.48,381.32
2018,9,24,16,0,706.0,79.0,1.9,28.7,354.0,442.45,337.32
2018,9,24,16,15,671.5,73.0,1.95,27.75,305.0,379.75,288.32
2018,9,24,16,30,637.0,67.0,2.0,26.8,256.0,319.75,239.35
2018,9,24,16,45,580.5,59.5,2.05,25.8,206.5,254.21,184.87
2018,9,24,17,0,524.0,52.0,2.1,24.8,157.0,194.75,134.32
2018,9,24,17,15,428.0,43.0,2.15,23.65,112.0,132.52,83.63
2018,9,24,17,30,332.0,34.0,2.2,22.5,67.0,82.01,43.34
2018,9,24,17,45,199.5,22.0,2.3,21.35,38.5,35.86,0.0
2018,9,24,18,0,67.0,10.0,2.4,20.2,10.0,10.17,0.0
2018,9,24,18,15,33.5,5.0,2.35,19.7,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,1.05,12.75,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,1.0,12.9,7.0,6.67,0.0
2018,9,25,6,15,162.5,17.0,1.0,13.65,29.5,25.99,0.0
2018,9,25,6,30,270.0,27.0,1.0,14.4,52.0,64.37,32.32
2018,9,25,6,45,206.5,38.0,0.95,15.15,64.0,80.82,52.68
2018,9,25,7,0,143.0,49.0,0.9,15.9,76.0,87.0,62.51
2018,9,25,7,15,79.5,70.5,0.85,16.7,86.5,95.77,73.06
2018,9,25,7,30,16.0,92.0,0.8,17.5,97.0,93.08,72.41
2018,9,25,7,45,37.0,119.0,0.7,18.25,132.5,132.9,104.98
2018,9,25,8,0,58.0,146.0,0.6,19.0,168.0,172.83,136.89
2018,9,25,8,15,62.0,162.0,0.55,19.85,188.5,194.37,153.38
2018,9,25,8,30,66.0,178.0,0.5,20.7,209.0,216.33,169.82
2018,9,25,8,45,97.5,204.5,0.5,21.55,255.0,267.47,208.9
2018,9,25,9,0,129.0,231.0,0.5,22.4,301.0,330.09,255.34
2018,9,25,9,15,208.0,246.0,0.5,23.15,369.0,409.98,314.28
2018,9,25,9,30,287.0,261.0,0.5,23.9,437.0,506.2,382.52
2018,9,25,9,45,390.0,247.0,0.55,24.7,500.0,586.03,438.37
2018,9,25,10,0,493.0,233.0,0.6,25.5,563.0,683.79,504.51
2018,9,25,10,15,665.5,178.0,0.65,26.15,642.5,796.86,580.15
2018,9,25,10,30,838.0,123.0,0.7,26.8,722.0,906.4,646.98
2018,9,25,10,45,890.5,105.5,0.75,27.45,758.0,947.42,669.45
2018,9,25,11,0,943.0,88.0,0.8,28.1,794.0,994.07,696.05
2018,9,25,11,15,946.0,89.0,0.85,28.55,806.5,1012.05,705.54
2018,9,25,11,30,949.0,90.0,0.9,29.0,819.0,1026.2,713.2
2018,9,25,11,45,950.0,90.5,1.0,29.45,823.5,1033.92,718.16
2018,9,25,12,0,951.0,91.0,1.1,29.9,828.0,1037.67,720.88
2018,9,25,12,15,949.5,91.0,1.2,30.1,824.0,1034.41,720.21
2018,9,25,12,30,948.0,91.0,1.3,30.3,820.0,1027.18,717.25
2018,9,25,12,45,943.0,91.5,1.4,30.45,807.5,1013.22,710.4
2018,9,25,13,0,938.0,92.0,1.5,30.6,795.0,995.49,701.27
2018,9,25,13,15,933.0,91.0,1.6,30.55,775.0,972.4,689.33
2018,9,25,13,30,928.0,90.0,1.7,30.5,755.0,945.79,675.08
2018,9,25,13,45,906.5,93.5,1.8,30.45,723.0,906.39,652.47
2018,9,25,14,0,885.0,97.0,1.9,30.4,691.0,864.72,628.08
2018,9,25,14,15,859.5,99.5,1.95,30.2,652.5,822.41,602.73
2018,9,25,14,30,834.0,102.0,2.0,30.0,614.0,772.74,571.99
2018,9,25,14,45,802.0,103.0,2.1,29.8,569.5,715.64,535.91
2018,9,25,15,0,770.0,104.0,2.2,29.6,525.0,658.52,498.12
2018,9,25,15,15,752.0,99.0,2.2,29.6,481.5,604.45,459.61
2018,9,25,15,30,734.0,94.0,2.2,29.6,438.0,551.4,420.64
2018,9,25,15,45,712.0,87.0,2.3,28.75,391.5,492.29,377.62
2018,9,25,16,0,690.0,80.0,2.4,27.9,345.0,433.86,333.18
2018,9,25,16,15,653.5,73.5,2.4,26.95,296.0,370.71,283.15
2018,9,25,16,30,617.0,67.0,2.4,26.0,247.0,310.53,233.53
2018,9,25,16,45,558.5,60.0,2.45,25.1,198.5,246.22,179.58
2018,9,25,17,0,500.0,53.0,2.5,24.2,150.0,188.23,130.02
2018,9,25,17,15,402.5,43.0,2.45,23.15,106.0,126.44,79.67
2018,9,25,17,30,305.0,33.0,2.4,22.1,62.0,76.64,39.52
2018,9,25,17,45,181.5,20.5,2.35,21.05,35.0,32.48,0.0
2018,9,25,18,0,58.0,8.0,2.3,20.0,8.0,7.63,0.0
2018,9,25,18,15,29.0,4.0,2.3,19.5,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,26,5,45,31.5,4.5,1.35,13.4,4.0,0.0,0.0
2018,9,26,6,0,63.0,9.0,1.3,13.5,8.0,0.0,0.0
2018,9,26,6,15,163.5,19.5,1.3,14.2,31.0,28.44,0.0
2018,9,26,6,30,264.0,30.0,1.3,14.9,54.0,66.72,33.48
2018,9,26,6,45,299.0,43.5,1.35,15.6,87.0,103.94,67.54
2018,9,26,7,0,334.0,57.0,1.4,16.3,120.0,146.32,104.76
2018,9,26,7,15,281.5,79.0,1.3,17.05,143.0,174.72,132.99
2018,9,26,7,30,229.0,101.0,1.2,17.8,166.0,191.72,150.17
2018,9,26,7,45,236.5,124.0,1.15,18.5,202.5,233.17,184.9
2018,9,26,8,0,244.0,147.0,1.1,19.2,239.0,275.24,218.83
2018,9,26,8,15,347.5,149.5,1.0,20.05,300.0,347.48,275.44
2018,9,26,8,30,451.0,152.0,0.9,20.9,361.0,438.24,344.01
2018,9,26,8,45,482.5,160.0,0.8,21.75,403.5,490.89,381.28
2018,9,26,9,0,514.0,168.0,0.7,22.6,446.0,545.24,418.55
2018,9,26,9,15,544.5,174.0,0.6,23.45,488.0,598.04,453.19
2018,9,26,9,30,575.0,180.0,0.5,24.3,530.0,651.66,486.95
2018,9,26,9,45,547.0,201.5,0.4,25.15,549.0,675.25,498.06
2018,9,26,10,0,519.0,223.0,0.3,26.0,568.0,694.88,506.41
2018,9,26,10,15,591.5,205.5,0.3,26.75,614.0,760.8,548.61
2018,9,26,10,30,664.0,188.0,0.3,27.5,660.0,824.81,587.29
2018,9,26,10,45,675.0,191.0,0.3,28.3,682.0,854.38,602.29
2018,9,26,11,0,686.0,194.0,0.3,29.1,704.0,881.55,616.12
2018,9,26,11,15,718.0,184.5,0.35,29.7,726.0,912.59,633.68
2018,9,26,11,30,750.0,175.0,0.4,30.3,748.0,941.08,649.57
2018,9,26,11,45,819.0,145.5,0.45,30.9,774.5,975.15,668.78
2018,9,26,12,0,888.0,116.0,0.5,31.5,801.0,1002.81,684.03
2018,9,26,12,15,896.0,112.5,0.55,31.9,800.5,1004.96,684.96
2018,9,26,12,30,904.0,109.0,0.6,32.3,800.0,1003.25,684.14
2018,9,26,12,45,846.0,130.5,0.65,32.7,769.5,970.68,665.19
2018,9,26,13,0,788.0,152.0,0.7,33.1,739.0,926.88,639.77
2018,9,26,13,15,756.0,159.0,0.75,33.15,710.0,894.92,622.29
2018,9,26,13,30,724.0,166.0,0.8,33.2,681.0,855.99,600.11
2018,9,26,13,45,719.5,160.0,0.9,33.3,655.5,825.3,583.49
2018,9,26,14,0,715.0,154.0,1.0,33.4,630.0,792.06,564.79
2018,9,26,14,15,676.0,154.5,1.15,33.1,586.5,735.53,531.94
2018,9,26,14,30,637.0,155.0,1.3,32.8,543.0,679.2,497.26
2018,9,26,14,45,652.0,138.5,1.45,32.5,513.0,645.05,477.11
2018,9,26,15,0,667.0,122.0,1.6,32.2,483.0,607.46,453.44
2018,9,26,15,15,680.0,111.0,1.6,32.2,452.0,571.21,428.16
2018,9,26,15,30,693.0,100.0,1.6,32.2,421.0,531.83,399.74
2018,9,26,15,45,670.5,92.5,1.9,31.0,375.5,474.01,359.58
2018,9,26,16,0,648.0,85.0,2.2,29.8,330.0,417.03,317.7
2018,9,26,16,15,599.0,78.0,2.35,28.65,279.0,350.34,265.96
2018,9,26,16,30,550.0,71.0,2.5,27.5,228.0,288.17,215.73
2018,9,26,16,45,496.0,63.0,2.65,26.3,183.5,228.3,165.94
2018,9,26,17,0,442.0,55.0,2.8,25.1,139.0,174.29,120.13
2018,9,26,17,15,336.0,44.0,2.85,24.05,96.5,113.74,71.66
2018,9,26,17,30,230.0,33.0,2.9,23.0,54.0,65.81,33.17
2018,9,26,17,45,130.0,19.5,2.95,21.9,30.0,26.83,0.0
2018,9,26,18,0,30.0,6.0,3.0,20.8,6.0,0.0,0.0
2018,9,26,18,15,15.0,3.0,2.9,20.25,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,45,22.0,4.0,1.7,13.95,3.5,0.0,0.0
2018,9,27,6,0,44.0,8.0,1.7,14.0,7.0,0.0,0.0
2018,9,27,6,15,138.0,19.5,1.75,14.65,29.0,26.92,0.0
2018,9,27,6,30,232.0,31.0,1.8,15.3,51.0,63.17,31.15
2018,9,27,6,45,293.0,43.0,1.85,15.9,86.0,102.51,66.43
2018,9,27,7,0,354.0,55.0,1.9,16.5,121.0,149.35,106.51
2018,9,27,7,15,295.5,75.0,1.85,17.05,141.5,175.08,133.13
2018,9,27,7,30,237.0,95.0,1.8,17.6,162.0,188.49,147.9
2018,9,27,7,45,191.5,122.5,1.75,18.15,183.5,212.61,169.38
2018,9,27,8,0,146.0,150.0,1.7,18.7,205.0,225.57,180.34
2018,9,27,8,15,147.0,171.0,1.6,19.45,232.5,256.42,204.66
2018,9,27,8,30,148.0,192.0,1.5,20.2,260.0,287.2,228.09
2018,9,27,8,45,176.5,212.0,1.45,20.9,301.0,334.37,264.04
2018,9,27,9,0,205.0,232.0,1.4,21.6,342.0,383.95,300.87
2018,9,27,9,15,313.0,227.0,1.4,22.25,409.5,476.0,370.22
2018,9,27,9,30,421.0,222.0,1.4,22.9,477.0,577.9,444.1
2018,9,27,9,45,478.0,218.0,1.4,23.6,522.5,637.13,484.71
2018,9,27,10,0,535.0,214.0,1.4,24.3,568.0,698.47,526.1
2018,9,27,10,15,519.5,231.0,1.45,24.8,586.0,720.88,539.16
2018,9,27,10,30,504.0,248.0,1.5,25.3,604.0,740.36,550.44
2018,9,27,10,45,547.5,239.0,1.55,25.8,635.5,783.2,579.06
2018,9,27,11,0,591.0,230.0,1.6,26.3,667.0,829.48,609.23
2018,9,27,11,15,542.5,253.5,1.6,26.6,659.5,814.1,596.24
2018,9,27,11,30,494.0,277.0,1.6,26.9,652.0,799.07,584.05
2018,9,27,11,45,591.0,238.0,1.65,27.25,689.5,858.37,625.4
2018,9,27,12,0,688.0,199.0,1.7,27.6,727.0,912.96,660.99
2018,9,27,12,15,784.5,155.5,1.75,27.65,754.5,951.4,685.58
2018,9,27,12,30,881.0,112.0,1.8,27.7,782.0,982.85,705.85
2018,9,27,12,45,849.0,122.5,1.9,27.8,759.5,963.08,694.23
2018,9,27,13,0,817.0,133.0,2.0,27.9,737.0,932.04,675.84
2018,9,27,13,15,769.5,148.0,2.1,27.75,705.0,888.86,650.05
2018,9,27,13,30,722.0,163.0,2.2,27.6,673.0,849.48,626.43
2018,9,27,13,45,671.5,172.0,2.35,27.45,632.5,795.07,592.52
2018,9,27,14,0,621.0,181.0,2.5,27.3,592.0,740.46,557.12
2018,9,27,14,15,644.0,162.5,2.6,26.95,569.5,716.81,543.6
2018,9,27,14,30,667.0,144.0,2.7,26.6,547.0,689.06,526.53
2018,9,27,14,45,635.0,141.5,2.85,26.2,504.5,634.34,488.87
2018,9,27,15,0,603.0,139.0,3.0,25.8,462.0,580.17,450.63
2018,9,27,15,15,637.0,117.0,3.0,25.8,432.5,548.54,427.87
2018,9,27,15,30,671.0,95.0,3.0,25.8,403.0,511.6,400.06
2018,9,27,15,45,610.5,95.0,3.2,24.6,351.5,442.71,348.21
2018,9,27,16,0,550.0,95.0,3.4,23.4,300.0,378.55,298.19
2018,9,27,16,15,544.0,83.0,3.45,22.55,261.0,330.53,258.44
2018,9,27,16,30,538.0,71.0,3.5,21.7,222.0,282.26,216.69
2018,9,27,16,45,481.0,62.0,3.55,20.85,176.5,221.29,164.31
2018,9,27,17,0,424.0,53.0,3.6,20.0,131.0,166.62,116.79
2018,9,27,17,15,342.5,42.5,3.6,19.3,92.5,112.55,71.53
2018,9,27,17,30,261.0,32.0,3.6,18.6,54.0,68.25,32.83
2018,9,27,17,45,152.0,19.5,3.55,17.9,30.0,27.83,0.0
2018,9,27,18,0,43.0,7.0,3.5,17.2,6.0,0.0,0.0
2018,9,27,18,15,21.5,3.5,3.45,17.05,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.2,13.85,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.0,2.3,14.25,4.0,3.81,0.0
2018,9,28,6,30,0.0,7.0,2.4,14.6,7.0,6.48,0.0
2018,9,28,6,45,0.0,9.0,2.5,14.95,9.0,8.33,1.23
2018,9,28,7,0,0.0,11.0,2.6,15.3,11.0,10.18,2.95
2018,9,28,7,15,0.0,15.0,2.65,15.65,15.0,13.89,6.19
2018,9,28,7,30,0.0,19.0,2.7,16.0,19.0,17.61,9.4
2018,9,28,7,45,0.0,33.5,2.75,16.35,33.5,31.09,20.87
2018,9,28,8,0,0.0,48.0,2.8,16.7,48.0,44.6,32.23
