Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,8,15,0.0,65.5,2.8,17.15,65.5,60.93,45.79
2018,9,28,8,30,0.0,83.0,2.8,17.6,83.0,77.33,59.22
2018,9,28,8,45,0.0,101.0,2.85,18.0,101.0,94.59,73.19
2018,9,28,9,0,0.0,119.0,2.9,18.4,119.0,111.97,87.08
2018,9,28,9,15,3.5,151.0,2.9,18.85,153.0,145.83,114.25
2018,9,28,9,30,7.0,183.0,2.9,19.3,187.0,180.36,141.5
2018,9,28,9,45,24.5,218.0,2.95,19.7,234.0,229.84,180.71
2018,9,28,10,0,42.0,253.0,3.0,20.1,281.0,291.53,228.7
2018,9,28,10,15,234.0,247.5,3.05,20.45,411.5,477.28,375.79
2018,9,28,10,30,426.0,242.0,3.1,20.8,542.0,663.63,515.94
2018,9,28,10,45,653.0,172.0,3.2,21.1,646.0,812.33,624.79
2018,9,28,11,0,880.0,102.0,3.3,21.4,750.0,947.48,716.46
2018,9,28,11,15,882.5,102.5,3.35,21.5,761.0,963.22,725.56
2018,9,28,11,30,885.0,103.0,3.4,21.6,772.0,975.38,733.36
2018,9,28,11,45,886.5,103.0,3.45,21.75,776.0,982.35,737.67
2018,9,28,12,0,888.0,103.0,3.5,21.9,780.0,985.61,739.67
2018,9,28,12,15,886.0,103.5,3.5,21.85,776.0,982.3,737.63
2018,9,28,12,30,884.0,104.0,3.5,21.8,772.0,975.28,733.29
2018,9,28,12,45,880.5,103.5,3.55,21.8,760.0,962.05,725.1
2018,9,28,13,0,877.0,103.0,3.6,21.8,748.0,945.27,714.64
2018,9,28,13,15,872.5,102.0,3.65,21.7,729.0,923.56,701.14
2018,9,28,13,30,868.0,101.0,3.7,21.6,710.0,898.55,685.4
2018,9,28,13,45,860.5,99.0,3.7,21.5,683.5,866.64,664.54
2018,9,28,14,0,853.0,97.0,3.7,21.4,657.0,831.9,641.64
2018,9,28,14,15,842.5,95.0,3.7,21.15,624.0,797.67,619.31
2018,9,28,14,30,832.0,93.0,3.7,20.9,591.0,755.16,590.79
2018,9,28,14,45,816.5,90.5,3.7,20.65,552.0,706.45,557.39
2018,9,28,15,0,801.0,88.0,3.7,20.4,513.0,656.42,522.06
2018,9,28,15,15,779.0,85.0,3.7,20.4,469.0,600.67,479.57
2018,9,28,15,30,757.0,82.0,3.7,20.4,425.0,544.81,435.86
2018,9,28,15,45,730.0,77.5,3.7,19.7,378.5,484.9,388.75
2018,9,28,16,0,703.0,73.0,3.7,19.0,332.0,426.95,341.41
2018,9,28,16,15,662.0,67.5,3.65,18.5,282.5,362.57,287.02
2018,9,28,16,30,621.0,62.0,3.6,18.0,233.0,301.66,233.84
2018,9,28,16,45,557.0,55.5,3.55,17.5,185.0,236.5,176.56
2018,9,28,17,0,493.0,49.0,3.5,17.0,137.0,178.31,124.96
2018,9,28,17,15,386.0,39.5,3.35,16.5,94.5,116.63,73.43
2018,9,28,17,30,279.0,30.0,3.2,16.0,52.0,67.26,29.64
2018,9,28,17,45,163.0,18.5,3.0,15.5,29.0,27.12,0.0
2018,9,28,18,0,47.0,7.0,2.8,15.0,6.0,0.0,0.0
2018,9,28,18,15,23.5,3.5,2.75,14.8,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,18.5,3.0,1.95,13.65,2.5,0.0,0.0
2018,9,29,6,0,37.0,6.0,2.0,13.8,5.0,0.0,0.0
2018,9,29,6,15,49.5,13.0,2.15,14.4,15.0,15.39,0.0
2018,9,29,6,30,62.0,20.0,2.3,15.0,25.0,28.78,11.62
2018,9,29,6,45,31.0,32.0,2.4,15.6,34.5,38.02,24.31
2018,9,29,7,0,0.0,44.0,2.5,16.2,44.0,41.05,28.79
2018,9,29,7,15,0.0,53.0,2.55,16.65,53.0,49.42,36.15
2018,9,29,7,30,0.0,62.0,2.6,17.1,62.0,57.84,43.34
2018,9,29,7,45,14.0,88.5,2.6,17.55,93.5,89.42,69.71
2018,9,29,8,0,28.0,115.0,2.6,18.0,125.0,126.51,100.37
2018,9,29,8,15,43.5,147.5,2.55,18.4,166.0,169.92,135.77
2018,9,29,8,30,59.0,180.0,2.5,18.8,207.0,215.33,172.15
2018,9,29,8,45,67.0,202.0,2.45,19.25,235.5,246.35,196.3
2018,9,29,9,0,75.0,224.0,2.4,19.7,264.0,278.13,220.68
2018,9,29,9,15,95.0,245.5,2.35,20.05,300.0,318.79,251.95
2018,9,29,9,30,115.0,267.0,2.3,20.4,336.0,371.08,291.5
2018,9,29,9,45,96.5,271.5,2.3,20.8,331.5,354.82,277.56
2018,9,29,10,0,78.0,276.0,2.3,21.2,327.0,347.09,270.35
2018,9,29,10,15,81.5,291.0,2.35,21.45,346.0,368.65,286.2
2018,9,29,10,30,85.0,306.0,2.4,21.7,365.0,390.22,301.82
2018,9,29,10,45,117.5,312.0,2.45,21.95,396.5,441.39,340.36
2018,9,29,11,0,150.0,318.0,2.5,22.2,428.0,480.9,369.82
2018,9,29,11,15,156.5,319.5,2.55,22.3,436.0,491.11,377.09
2018,9,29,11,30,163.0,321.0,2.6,22.4,444.0,500.78,384.16
2018,9,29,11,45,128.5,331.0,2.65,22.55,428.0,479.61,367.11
2018,9,29,12,0,94.0,341.0,2.7,22.7,412.0,443.46,339.27
2018,9,29,12,15,85.0,326.0,2.7,22.7,390.0,417.9,320.39
2018,9,29,12,30,76.0,311.0,2.7,22.7,368.0,392.19,301.26
2018,9,29,12,45,43.5,255.0,2.75,22.75,287.5,299.63,230.88
2018,9,29,13,0,11.0,199.0,2.8,22.8,207.0,200.56,153.94
2018,9,29,13,15,21.0,187.5,2.85,22.75,202.5,206.04,159.08
2018,9,29,13,30,31.0,176.0,2.9,22.7,198.0,202.49,156.97
2018,9,29,13,45,191.0,199.0,2.9,22.65,324.5,385.93,303.79
2018,9,29,14,0,351.0,222.0,2.9,22.6,451.0,538.89,421.35
2018,9,29,14,15,463.5,191.0,2.9,22.45,476.5,594.64,464.61
2018,9,29,14,30,576.0,160.0,2.9,22.3,502.0,633.43,495.47
2018,9,29,14,45,348.0,176.5,2.9,22.1,379.0,456.13,360.18
2018,9,29,15,0,120.0,193.0,2.9,21.9,256.0,283.49,224.01
2018,9,29,15,15,65.5,165.5,2.9,21.9,199.5,206.15,162.76
2018,9,29,15,30,11.0,138.0,2.9,21.9,143.0,137.87,107.43
2018,9,29,15,45,32.5,134.0,2.85,21.4,146.5,149.73,117.84
2018,9,29,16,0,54.0,130.0,2.8,20.9,150.0,154.7,122.2
2018,9,29,16,15,67.5,117.0,2.7,20.5,138.0,144.42,113.64
2018,9,29,16,30,81.0,104.0,2.6,20.1,126.0,136.62,106.53
2018,9,29,16,45,122.5,79.5,2.5,19.7,104.5,118.68,89.74
2018,9,29,17,0,164.0,55.0,2.4,19.3,83.0,98.5,69.89
2018,9,29,17,15,181.5,41.0,2.2,18.75,62.5,79.34,50.82
2018,9,29,17,30,199.0,27.0,2.0,18.2,42.0,53.19,20.26
2018,9,29,17,45,118.0,16.5,1.75,17.6,23.5,22.29,0.0
2018,9,29,18,0,37.0,6.0,1.5,17.0,5.0,0.0,0.0
2018,9,29,18,15,18.5,3.0,1.5,16.8,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,0.95,15.2,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,0.9,15.3,5.0,0.0,0.0
2018,9,30,6,15,127.0,18.5,0.9,15.7,26.5,25.33,0.0
2018,9,30,6,30,223.0,31.0,0.9,16.1,48.0,61.66,26.39
2018,9,30,6,45,315.5,42.0,0.9,16.55,86.5,107.11,68.41
2018,9,30,7,0,408.0,53.0,0.9,17.0,125.0,162.62,114.6
2018,9,30,7,15,366.0,71.0,0.9,17.35,151.0,193.1,145.12
2018,9,30,7,30,324.0,89.0,0.9,17.7,177.0,219.75,171.01
2018,9,30,7,45,257.5,113.5,0.85,18.1,192.5,231.72,183.42
2018,9,30,8,0,191.0,138.0,0.8,18.5,208.0,235.07,187.2
2018,9,30,8,15,145.0,162.5,0.8,19.05,219.5,246.95,196.47
2018,9,30,8,30,99.0,187.0,0.8,19.6,231.0,246.7,195.29
2018,9,30,8,45,203.5,193.5,0.75,20.15,296.5,332.22,262.45
2018,9,30,9,0,308.0,200.0,0.7,20.7,362.0,429.12,335.42
2018,9,30,9,15,428.5,188.5,0.75,21.15,432.5,528.87,409.06
2018,9,30,9,30,549.0,177.0,0.8,21.6,503.0,627.71,479.83
2018,9,30,9,45,671.0,147.5,0.85,22.1,568.5,720.98,544.52
2018,9,30,10,0,793.0,118.0,0.9,22.6,634.0,810.77,602.44
2018,9,30,10,15,821.5,112.5,1.0,22.9,666.0,853.85,629.5
2018,9,30,10,30,850.0,107.0,1.1,23.2,698.0,895.16,655.79
2018,9,30,10,45,856.5,108.5,1.2,23.45,718.0,914.77,668.08
2018,9,30,11,0,863.0,110.0,1.3,23.7,738.0,938.33,683.24
2018,9,30,11,15,861.0,112.5,1.4,23.9,747.5,951.61,691.94
2018,9,30,11,30,859.0,115.0,1.5,24.1,757.0,961.28,698.54
2018,9,30,11,45,860.5,114.5,1.55,24.3,760.5,967.38,702.28
2018,9,30,12,0,862.0,114.0,1.6,24.5,764.0,969.86,703.89
2018,9,30,12,15,879.0,106.5,1.65,24.6,766.0,975.86,708.19
2018,9,30,12,30,896.0,99.0,1.7,24.7,768.0,977.94,710.08
2018,9,30,12,45,837.5,122.0,1.75,24.8,739.0,946.9,690.82
2018,9,30,13,0,779.0,145.0,1.8,24.9,710.0,904.96,664.68
2018,9,30,13,15,758.0,148.0,1.85,24.75,685.5,878.54,649.28
2018,9,30,13,30,737.0,151.0,1.9,24.6,661.0,845.12,628.9
2018,9,30,13,45,653.5,170.5,1.9,24.5,609.5,773.69,581.88
2018,9,30,14,0,570.0,190.0,1.9,24.4,558.0,698.5,530.11
2018,9,30,14,15,476.0,206.0,1.95,24.1,502.5,620.02,474.75
2018,9,30,14,30,382.0,222.0,2.0,23.8,447.0,535.47,413.68
2018,9,30,14,45,319.5,220.0,2.05,23.55,399.5,471.81,367.08
2018,9,30,15,0,257.0,218.0,2.1,23.3,352.0,412.46,322.54
2018,9,30,15,15,229.0,200.0,2.1,23.3,311.5,362.4,284.62
2018,9,30,15,30,201.0,182.0,2.1,23.3,271.0,307.18,242.04
2018,9,30,15,45,169.5,161.5,2.15,22.65,230.5,258.01,203.9
2018,9,30,16,0,138.0,141.0,2.2,22.0,190.0,211.97,167.41
2018,9,30,16,15,116.0,120.5,2.15,21.55,157.5,173.28,135.98
2018,9,30,16,30,94.0,100.0,2.1,21.1,125.0,137.06,106.08
2018,9,30,16,45,69.5,79.0,2.1,20.7,95.5,102.17,77.02
2018,9,30,17,0,45.0,58.0,2.1,20.3,66.0,67.71,48.38
2018,9,30,17,15,42.5,39.5,1.95,19.9,45.0,48.05,30.98
2018,9,30,17,30,40.0,21.0,1.8,19.5,24.0,25.49,6.43
2018,9,30,17,45,36.0,13.0,1.65,19.1,14.0,14.3,0.0
2018,9,30,18,0,32.0,5.0,1.5,18.7,4.0,0.0,0.0
2018,9,30,18,15,16.0,2.5,1.4,18.45,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.5,1.0,14.65,0.5,0.0,0.0
2018,10,1,6,0,2.0,1.0,1.0,14.7,1.0,0.0,0.0
2018,10,1,6,15,2.0,3.5,0.95,15.0,3.5,3.46,0.0
2018,10,1,6,30,2.0,6.0,0.9,15.3,6.0,5.87,0.0
2018,10,1,6,45,1.0,9.0,0.85,15.6,9.0,8.51,1.28
2018,10,1,7,0,0.0,12.0,0.8,15.9,12.0,11.11,3.71
2018,10,1,7,15,0.0,16.0,0.8,16.25,16.0,14.82,6.97
2018,10,1,7,30,0.0,20.0,0.8,16.6,20.0,18.54,10.19
2018,10,1,7,45,0.0,24.5,0.8,17.0,24.5,22.72,13.74
2018,10,1,8,0,0.0,29.0,0.8,17.4,29.0,26.91,17.25
2018,10,1,8,15,0.0,34.5,0.8,17.9,34.5,32.03,21.47
2018,10,1,8,30,0.0,40.0,0.8,18.4,40.0,37.16,25.65
2018,10,1,8,45,0.0,55.0,0.8,18.95,55.0,51.15,37.13
2018,10,1,9,0,0.0,70.0,0.8,19.5,70.0,65.16,48.45
2018,10,1,9,15,0.5,99.5,0.8,19.9,100.0,93.37,71.21
2018,10,1,9,30,1.0,129.0,0.8,20.3,130.0,122.36,94.18
2018,10,1,9,45,17.0,170.0,0.8,20.75,181.0,175.66,136.44
2018,10,1,10,0,33.0,211.0,0.8,21.2,232.0,239.53,185.73
2018,10,1,10,15,93.0,265.5,0.8,21.55,329.0,351.18,270.93
2018,10,1,10,30,153.0,320.0,0.8,21.9,426.0,479.76,364.34
2018,10,1,10,45,179.5,330.0,0.8,22.3,457.5,518.81,390.69
2018,10,1,11,0,206.0,340.0,0.8,22.7,489.0,558.23,417.7
2018,10,1,11,15,214.0,345.5,0.85,23.0,502.5,575.08,428.88
2018,10,1,11,30,222.0,351.0,0.9,23.3,516.0,591.21,439.77
2018,10,1,11,45,262.0,344.0,0.95,23.6,539.5,637.53,472.24
2018,10,1,12,0,302.0,337.0,1.0,23.9,563.0,668.86,494.14
2018,10,1,12,15,353.0,319.5,1.1,24.05,582.5,697.62,515.64
2018,10,1,12,30,404.0,302.0,1.2,24.2,602.0,724.31,535.71
2018,10,1,12,45,333.0,315.5,1.3,24.35,560.0,667.51,495.8
2018,10,1,13,0,262.0,329.0,1.4,24.5,518.0,611.01,456.07
2018,10,1,13,15,261.5,320.5,1.45,24.45,504.5,595.52,446.61
2018,10,1,13,30,261.0,312.0,1.5,24.4,491.0,578.95,435.97
2018,10,1,13,45,305.0,287.0,1.55,24.35,488.5,581.44,440.15
2018,10,1,14,0,349.0,262.0,1.6,24.3,486.0,580.31,441.54
2018,10,1,14,15,323.5,252.5,1.6,24.05,451.5,536.81,410.85
2018,10,1,14,30,298.0,243.0,1.6,23.8,417.0,494.04,380.51
2018,10,1,14,45,207.5,231.5,1.55,23.5,348.5,393.75,305.69
2018,10,1,15,0,117.0,220.0,1.5,23.2,280.0,310.92,242.29
2018,10,1,15,15,78.0,194.5,1.5,23.2,233.0,245.35,191.82
2018,10,1,15,30,39.0,169.0,1.5,23.2,186.0,192.12,149.99
2018,10,1,15,45,43.0,151.0,1.4,22.45,168.0,173.68,136.12
2018,10,1,16,0,47.0,133.0,1.3,21.7,150.0,154.85,121.44
2018,10,1,16,15,47.5,115.5,1.25,21.25,130.0,134.7,105.13
2018,10,1,16,30,48.0,98.0,1.2,20.8,110.0,114.54,88.36
2018,10,1,16,45,35.5,76.5,1.2,20.3,84.5,86.2,64.77
2018,10,1,17,0,23.0,55.0,1.2,19.8,59.0,59.44,42.37
2018,10,1,17,15,12.5,37.0,1.2,19.45,39.0,38.34,24.29
2018,10,1,17,30,2.0,19.0,1.2,19.1,19.0,17.91,1.31
2018,10,1,17,45,1.0,9.5,1.2,18.75,9.5,9.11,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.95,16.9,1.5,1.43,0.0
2018,10,2,6,30,0.0,3.0,1.0,17.2,3.0,2.77,0.0
2018,10,2,6,45,0.0,4.5,1.05,17.5,4.5,4.16,0.0
2018,10,2,7,0,0.0,6.0,1.1,17.8,6.0,5.55,0.0
2018,10,2,7,15,0.0,8.0,1.05,18.35,8.0,7.4,0.6
2018,10,2,7,30,0.0,10.0,1.0,18.9,10.0,9.26,2.19
2018,10,2,7,45,0.0,14.0,0.95,19.5,14.0,12.97,5.33
2018,10,2,8,0,0.0,18.0,0.9,20.1,18.0,16.69,8.42
2018,10,2,8,15,15.0,70.0,0.95,20.7,76.5,75.17,57.16
2018,10,2,8,30,30.0,122.0,1.0,21.3,135.0,137.43,107.63
2018,10,2,8,45,101.0,172.5,1.05,21.95,223.5,244.59,192.97
2018,10,2,9,0,172.0,223.0,1.1,22.6,312.0,352.8,275.76
2018,10,2,9,15,145.5,231.5,1.2,23.05,311.0,350.35,272.16
2018,10,2,9,30,119.0,240.0,1.3,23.5,310.0,345.31,267.14
2018,10,2,9,45,108.0,260.5,1.4,24.0,326.5,363.59,279.7
2018,10,2,10,0,97.0,281.0,1.5,24.5,343.0,369.38,282.8
2018,10,2,10,15,87.0,291.5,1.55,24.85,349.0,374.85,285.8
2018,10,2,10,30,77.0,302.0,1.6,25.2,355.0,379.54,288.21
2018,10,2,10,45,55.5,289.5,1.65,25.5,328.0,347.54,263.46
2018,10,2,11,0,34.0,277.0,1.7,25.8,301.0,314.66,238.09
2018,10,2,11,15,227.0,260.5,1.7,26.05,427.5,506.31,384.27
2018,10,2,11,30,420.0,244.0,1.7,26.3,554.0,689.85,515.66
2018,10,2,11,45,458.0,249.0,1.7,26.55,588.5,734.68,544.52
2018,10,2,12,0,496.0,254.0,1.7,26.8,623.0,777.65,572.97
2018,10,2,12,15,432.0,284.0,1.65,26.95,604.0,747.37,549.51
2018,10,2,12,30,368.0,314.0,1.6,27.1,585.0,702.91,517.42
2018,10,2,12,45,365.0,306.5,1.6,27.2,571.5,687.35,507.38
2018,10,2,13,0,362.0,299.0,1.6,27.3,558.0,670.27,496.04
2018,10,2,13,15,320.5,300.0,1.6,27.25,524.5,626.19,465.36
2018,10,2,13,30,279.0,301.0,1.6,27.2,491.0,582.49,434.79
2018,10,2,13,45,249.5,289.5,1.6,27.15,454.5,536.14,402.49
2018,10,2,14,0,220.0,278.0,1.6,27.1,418.0,478.93,362.13
2018,10,2,14,15,240.0,259.5,1.7,26.9,404.5,477.68,363.2
2018,10,2,14,30,260.0,241.0,1.8,26.7,391.0,462.63,353.94
2018,10,2,14,45,283.5,221.0,1.85,26.55,374.5,446.1,343.26
2018,10,2,15,0,307.0,201.0,1.9,26.4,358.0,426.79,330.16
2018,10,2,15,15,419.0,160.5,1.9,26.4,354.0,446.5,346.56
2018,10,2,15,30,531.0,120.0,1.9,26.4,350.0,445.05,345.99
2018,10,2,15,45,528.0,106.0,2.0,25.7,312.0,403.16,314.02
2018,10,2,16,0,525.0,92.0,2.1,25.0,274.0,356.39,277.09
2018,10,2,16,15,470.5,84.0,2.1,24.45,228.0,293.9,226.34
2018,10,2,16,30,416.0,76.0,2.1,23.9,182.0,234.56,176.99
2018,10,2,16,45,321.0,64.5,2.15,23.4,135.5,168.43,122.61
2018,10,2,17,0,226.0,53.0,2.2,22.9,89.0,113.55,78.03
2018,10,2,17,15,152.5,37.0,2.15,22.3,57.5,69.28,42.06
2018,10,2,17,30,79.0,21.0,2.1,21.7,26.0,30.28,0.0
2018,10,2,17,45,39.5,10.5,2.05,21.1,13.0,11.92,0.0
2018,10,2,18,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,45,11.5,2.5,0.65,17.45,2.0,0.0,0.0
2018,10,3,6,0,23.0,5.0,0.6,17.5,4.0,0.0,0.0
2018,10,3,6,15,41.0,14.5,0.6,17.7,16.0,16.31,0.0
2018,10,3,6,30,59.0,24.0,0.6,17.9,28.0,32.57,8.74
2018,10,3,6,45,124.5,40.5,0.6,18.05,58.5,67.25,43.28
2018,10,3,7,0,190.0,57.0,0.6,18.2,89.0,108.56,77.32
2018,10,3,7,15,238.5,71.0,0.6,18.45,124.5,149.96,112.53
2018,10,3,7,30,287.0,85.0,0.6,18.7,160.0,202.38,156.7
2018,10,3,7,45,266.0,110.0,0.65,18.95,191.0,232.04,182.76
2018,10,3,8,0,245.0,135.0,0.7,19.2,222.0,264.31,209.65
2018,10,3,8,15,329.0,140.5,0.75,19.5,274.5,328.7,261.07
2018,10,3,8,30,413.0,146.0,0.8,19.8,327.0,409.81,323.92
2018,10,3,8,45,568.5,120.5,0.85,20.1,397.5,507.24,398.42
2018,10,3,9,0,724.0,95.0,0.9,20.4,468.0,610.72,475.2
2018,10,3,9,15,757.0,93.5,1.0,20.75,510.0,665.26,513.13
2018,10,3,9,30,790.0,92.0,1.1,21.1,552.0,719.96,549.97
2018,10,3,9,45,598.5,160.5,1.15,21.4,520.5,675.5,516.16
2018,10,3,10,0,407.0,229.0,1.2,21.7,489.0,606.21,462.77
2018,10,3,10,15,268.5,269.0,1.25,21.95,443.5,531.45,406.16
2018,10,3,10,30,130.0,309.0,1.3,22.2,398.0,447.5,341.31
2018,10,3,10,45,106.0,309.0,1.35,22.5,383.0,415.55,317.43
2018,10,3,11,0,82.0,309.0,1.4,22.8,368.0,394.94,301.24
2018,10,3,11,15,334.0,247.5,1.45,22.9,492.0,592.8,452.44
2018,10,3,11,30,586.0,186.0,1.5,23.0,616.0,789.81,592.81
2018,10,3,11,45,599.5,188.0,1.55,23.1,630.0,808.61,603.52
2018,10,3,12,0,613.0,190.0,1.6,23.2,644.0,824.81,614.45
2018,10,3,12,15,425.5,242.5,1.65,23.2,556.5,695.25,522.61
2018,10,3,12,30,238.0,295.0,1.7,23.2,469.0,557.42,422.1
2018,10,3,12,45,391.5,244.5,1.8,23.2,525.5,657.03,498.94
2018,10,3,13,0,545.0,194.0,1.9,23.2,582.0,742.64,562.77
2018,10,3,13,15,685.5,148.0,1.95,23.05,622.0,808.1,609.18
2018,10,3,13,30,826.0,102.0,2.0,22.9,662.0,859.91,645.33
2018,10,3,13,45,799.0,107.0,2.05,22.8,630.5,819.77,619.14
2018,10,3,14,0,772.0,112.0,2.1,22.7,599.0,777.96,592.34
2018,10,3,14,15,775.5,103.5,2.1,22.55,570.5,744.06,570.49
2018,10,3,14,30,779.0,95.0,2.1,22.4,542.0,707.16,546.21
2018,10,3,14,45,763.5,91.5,2.05,22.25,504.0,659.44,513.55
2018,10,3,15,0,748.0,88.0,2.0,22.1,466.0,610.6,478.43
2018,10,3,15,15,723.0,85.0,2.0,22.1,423.0,555.57,437.21
2018,10,3,15,30,698.0,82.0,2.0,22.1,380.0,502.19,396.02
2018,10,3,15,45,667.5,77.0,1.95,21.75,335.0,443.11,349.56
2018,10,3,16,0,637.0,72.0,1.9,21.4,290.0,385.74,302.88
2018,10,3,16,15,592.5,65.5,1.85,21.1,243.0,323.07,250.55
2018,10,3,16,30,548.0,59.0,1.8,20.8,196.0,264.45,200.05
2018,10,3,16,45,449.5,52.0,1.7,20.5,147.5,194.01,140.63
2018,10,3,17,0,351.0,45.0,1.6,20.2,99.0,134.85,91.17
2018,10,3,17,15,249.5,33.0,1.5,19.75,64.0,81.09,47.11
2018,10,3,17,30,148.0,21.0,1.4,19.3,29.0,38.26,0.0
2018,10,3,17,45,74.0,10.5,1.3,18.9,14.5,13.43,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,0.0,5.0,1.8,15.8,5.0,4.77,0.0
2018,10,4,6,30,0.0,10.0,1.9,16.0,10.0,9.26,0.0
2018,10,4,6,45,0.0,23.0,2.0,16.2,23.0,21.34,11.54
2018,10,4,7,0,0.0,36.0,2.1,16.4,36.0,33.44,22.27
2018,10,4,7,15,0.0,51.5,2.2,16.6,51.5,48.14,34.98
2018,10,4,7,30,0.0,67.0,2.3,16.8,67.0,62.96,47.66
2018,10,4,7,45,14.5,81.0,2.35,17.0,86.0,82.48,64.03
2018,10,4,8,0,29.0,95.0,2.4,17.2,105.0,106.78,84.39
2018,10,4,8,15,39.0,125.5,2.5,17.45,141.0,145.08,116.04
2018,10,4,8,30,49.0,156.0,2.6,17.7,177.0,184.78,148.33
2018,10,4,8,45,52.5,167.5,2.65,17.9,192.5,201.06,161.2
2018,10,4,9,0,56.0,179.0,2.7,18.1,208.0,217.64,174.22
2018,10,4,9,15,43.5,192.5,2.8,18.35,216.0,225.05,179.3
2018,10,4,9,30,31.0,206.0,2.9,18.6,224.0,231.38,183.42
2018,10,4,9,45,22.5,201.0,3.0,18.85,214.5,211.62,167.0
2018,10,4,10,0,14.0,196.0,3.1,19.1,205.0,199.89,157.02
2018,10,4,10,15,21.5,202.0,3.15,19.25,216.5,212.64,167.13
2018,10,4,10,30,29.0,208.0,3.2,19.4,228.0,234.91,184.66
2018,10,4,10,45,32.0,240.5,3.3,19.55,263.0,273.07,214.21
2018,10,4,11,0,35.0,273.0,3.4,19.7,298.0,311.73,243.8
2018,10,4,11,15,25.0,254.0,3.4,19.8,272.0,282.0,220.11
2018,10,4,11,30,15.0,235.0,3.4,19.9,246.0,241.3,187.98
2018,10,4,11,45,19.0,249.0,3.45,19.95,263.0,259.5,202.35
2018,10,4,12,0,23.0,263.0,3.5,20.0,280.0,277.78,216.59
2018,10,4,12,15,44.0,280.0,3.5,19.95,312.0,328.86,256.86
2018,10,4,12,30,65.0,297.0,3.5,19.9,344.0,367.29,287.02
2018,10,4,12,45,104.0,315.0,3.5,19.85,389.0,423.33,331.01
2018,10,4,13,0,143.0,333.0,3.5,19.8,434.0,491.63,383.45
2018,10,4,13,15,265.5,292.0,3.45,19.8,473.0,566.78,443.46
2018,10,4,13,30,388.0,251.0,3.4,19.8,512.0,635.06,497.22
2018,10,4,13,45,444.0,225.0,3.35,19.75,512.0,643.04,504.74
2018,10,4,14,0,500.0,199.0,3.3,19.7,512.0,645.9,508.76
2018,10,4,14,15,658.5,143.5,3.3,19.65,532.0,697.39,550.68
2018,10,4,14,30,817.0,88.0,3.3,19.6,552.0,725.82,572.57
2018,10,4,14,45,773.0,89.0,3.3,19.55,503.0,661.43,526.26
2018,10,4,15,0,729.0,90.0,3.3,19.5,454.0,598.21,479.02
2018,10,4,15,15,644.5,89.5,3.3,19.5,389.5,511.56,411.82
2018,10,4,15,30,560.0,89.0,3.3,19.5,325.0,429.62,346.79
2018,10,4,15,45,597.0,77.5,3.25,19.1,302.0,405.44,326.68
2018,10,4,16,0,634.0,66.0,3.2,18.7,279.0,375.99,300.58
2018,10,4,16,15,597.5,61.5,3.1,18.25,236.5,319.15,251.42
2018,10,4,16,30,561.0,57.0,3.0,17.8,194.0,265.39,203.51
2018,10,4,16,45,486.0,48.0,2.9,17.35,147.0,199.14,145.66
2018,10,4,17,0,411.0,39.0,2.8,16.9,100.0,141.47,95.41
2018,10,4,17,15,298.5,30.5,2.65,16.35,65.5,87.1,49.56
2018,10,4,17,30,186.0,22.0,2.5,15.8,31.0,42.88,0.0
2018,10,4,17,45,93.0,11.0,2.4,15.25,15.5,14.6,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,6,15,115.0,12.0,1.5,12.3,19.0,18.45,0.0
2018,10,5,6,30,230.0,24.0,1.4,12.9,38.0,55.04,8.13
2018,10,5,6,45,365.0,33.0,1.3,13.5,80.0,107.76,66.3
2018,10,5,7,0,500.0,42.0,1.2,14.1,122.0,174.2,121.56
2018,10,5,7,15,569.5,47.5,1.1,14.5,169.5,233.0,173.74
2018,10,5,7,30,639.0,53.0,1.0,14.9,217.0,298.62,231.15
2018,10,5,7,45,571.0,73.0,0.9,15.25,242.5,330.7,261.86
2018,10,5,8,0,503.0,93.0,0.8,15.6,268.0,353.01,282.37
2018,10,5,8,15,585.5,93.0,0.8,16.25,325.0,425.79,340.45
2018,10,5,8,30,668.0,93.0,0.8,16.9,382.0,505.53,401.52
2018,10,5,8,45,574.0,121.5,0.85,17.55,388.0,511.25,404.44
2018,10,5,9,0,480.0,150.0,0.9,18.2,394.0,501.61,395.76
2018,10,5,9,15,495.5,164.5,0.85,18.85,433.5,550.7,430.51
2018,10,5,9,30,511.0,179.0,0.8,19.5,473.0,599.53,463.36
2018,10,5,9,45,670.5,138.5,0.8,20.2,547.0,708.06,540.02
2018,10,5,10,0,830.0,98.0,0.8,20.9,621.0,815.08,608.75
2018,10,5,10,15,855.0,92.5,0.7,21.4,651.0,848.81,625.7
2018,10,5,10,30,880.0,87.0,0.6,21.9,681.0,886.79,645.87
2018,10,5,10,45,884.0,89.0,0.55,22.45,699.5,912.02,658.26
2018,10,5,11,0,888.0,91.0,0.5,23.0,718.0,933.89,668.56
2018,10,5,11,15,781.0,138.0,0.5,23.25,696.0,906.76,650.1
2018,10,5,11,30,674.0,185.0,0.5,23.5,674.0,870.69,626.77
2018,10,5,11,45,590.0,219.0,0.55,23.75,648.5,830.88,601.26
2018,10,5,12,0,506.0,253.0,0.6,24.0,623.0,784.05,569.56
2018,10,5,12,15,652.0,192.5,0.75,24.05,666.0,860.91,625.4
2018,10,5,12,30,798.0,132.0,0.9,24.1,709.0,921.86,666.04
2018,10,5,12,45,794.5,130.5,1.1,24.2,696.5,907.77,659.7
2018,10,5,13,0,791.0,129.0,1.3,24.3,684.0,890.41,651.9
2018,10,5,13,15,752.5,139.5,1.45,24.25,655.5,855.96,632.23
2018,10,5,13,30,714.0,150.0,1.6,24.2,627.0,815.85,608.43
2018,10,5,13,45,780.0,118.0,1.8,24.2,619.5,812.19,609.25
2018,10,5,14,0,846.0,86.0,2.0,24.2,612.0,799.53,603.45
2018,10,5,14,15,832.5,84.5,2.1,23.95,578.0,758.0,577.36
2018,10,5,14,30,819.0,83.0,2.2,23.7,544.0,719.48,553.13
2018,10,5,14,45,800.5,80.5,2.35,23.5,504.5,669.23,520.09
2018,10,5,15,0,782.0,78.0,2.5,23.3,465.0,618.02,484.54
2018,10,5,15,15,745.5,78.0,2.5,23.3,419.5,557.86,439.11
2018,10,5,15,30,709.0,78.0,2.5,23.3,374.0,499.04,393.45
2018,10,5,15,45,686.5,71.5,2.7,22.6,329.5,442.15,349.41
2018,10,5,16,0,664.0,65.0,2.9,21.9,285.0,387.0,304.65
2018,10,5,16,15,615.0,60.0,2.95,21.3,237.5,322.98,250.9
2018,10,5,16,30,566.0,55.0,3.0,20.7,190.0,263.48,199.28
2018,10,5,16,45,443.5,49.5,3.1,20.15,140.0,187.34,135.43
2018,10,5,17,0,321.0,44.0,3.2,19.6,90.0,125.25,84.24
2018,10,5,17,15,240.0,32.0,3.2,19.05,58.5,77.63,42.98
2018,10,5,17,30,159.0,20.0,3.2,18.5,27.0,37.11,0.0
2018,10,5,17,45,79.5,10.0,3.25,17.95,13.5,9.53,0.0
2018,10,5,18,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,6,6,15,124.0,11.5,2.1,13.9,19.0,18.52,0.0
2018,10,6,6,30,248.0,23.0,2.2,14.5,38.0,56.02,2.64
2018,10,6,6,45,392.5,30.5,2.35,15.1,80.0,110.3,66.39
2018,10,6,7,0,537.0,38.0,2.5,15.7,122.0,178.11,122.94
2018,10,6,7,15,608.5,43.0,2.45,16.3,171.0,239.22,177.44
2018,10,6,7,30,680.0,48.0,2.4,16.9,220.0,307.96,238.04
2018,10,6,7,45,727.0,51.0,2.4,17.55,270.0,371.36,293.48
2018,10,6,8,0,774.0,54.0,2.4,18.2,320.0,438.64,350.13
2018,10,6,8,15,804.5,56.5,2.5,18.9,368.5,497.39,398.4
2018,10,6,8,30,835.0,59.0,2.6,19.6,417.0,559.64,447.53
2018,10,6,8,45,857.5,60.5,2.65,20.3,461.5,616.55,490.74
2018,10,6,9,0,880.0,62.0,2.7,21.0,506.0,673.19,531.52
2018,10,6,9,15,892.0,65.0,2.65,21.4,545.0,723.37,565.18
2018,10,6,9,30,904.0,68.0,2.6,21.8,584.0,771.71,596.84
2018,10,6,9,45,910.5,71.0,2.55,22.2,616.5,813.54,623.34
2018,10,6,10,0,917.0,74.0,2.5,22.6,649.0,852.62,647.54
2018,10,6,10,15,925.0,75.0,2.5,22.9,675.5,887.71,669.34
2018,10,6,10,30,933.0,76.0,2.5,23.2,702.0,919.73,688.94
2018,10,6,10,45,939.0,76.5,2.5,23.5,721.5,946.11,704.67
2018,10,6,11,0,945.0,77.0,2.5,23.8,741.0,968.99,718.1
2018,10,6,11,15,948.0,77.0,2.55,24.0,752.0,984.81,727.71
2018,10,6,11,30,951.0,77.0,2.6,24.2,763.0,996.81,734.98
2018,10,6,11,45,952.5,76.5,2.65,24.35,766.0,1002.88,738.68
2018,10,6,12,0,954.0,76.0,2.7,24.5,769.0,1004.98,739.99
2018,10,6,12,15,951.5,76.0,2.75,24.65,763.5,999.85,736.76
2018,10,6,12,30,949.0,76.0,2.8,24.8,758.0,990.79,731.14
2018,10,6,12,45,945.0,76.5,2.9,24.9,745.5,977.02,723.13
2018,10,6,13,0,941.0,77.0,3.0,25.0,733.0,959.49,712.71
2018,10,6,13,15,936.0,76.0,3.05,25.05,712.5,935.64,697.88
2018,10,6,13,30,931.0,75.0,3.1,25.1,692.0,908.31,680.72
2018,10,6,13,45,909.0,77.5,3.15,25.1,659.5,867.28,654.29
2018,10,6,14,0,887.0,80.0,3.2,25.1,627.0,824.1,626.19
2018,10,6,14,15,875.0,78.0,3.25,25.05,592.5,781.77,598.46
2018,10,6,14,30,863.0,76.0,3.3,25.0,558.0,737.28,568.82
2018,10,6,14,45,860.0,70.5,3.35,24.95,521.5,693.19,539.02
2018,10,6,15,0,857.0,65.0,3.4,24.9,485.0,646.65,506.67
2018,10,6,15,15,834.5,63.5,3.4,24.9,440.5,590.54,464.11
2018,10,6,15,30,812.0,62.0,3.4,24.9,396.0,537.27,422.35
2018,10,6,15,45,778.5,59.0,3.4,24.45,347.5,473.47,371.96
2018,10,6,16,0,745.0,56.0,3.4,24.0,299.0,411.44,321.11
2018,10,6,16,15,695.0,52.0,3.2,23.35,249.0,343.82,264.26
2018,10,6,16,30,645.0,48.0,3.0,22.7,199.0,280.63,209.4
2018,10,6,16,45,563.5,43.0,2.85,22.05,151.5,213.14,151.15
2018,10,6,17,0,482.0,38.0,2.7,21.4,104.0,154.04,100.17
2018,10,6,17,15,339.5,29.0,2.7,20.8,66.0,90.67,46.69
2018,10,6,17,30,197.0,20.0,2.7,20.2,28.0,38.33,0.0
2018,10,6,17,45,98.5,10.0,2.75,19.6,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.4,18.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,16.65,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,3.6,15.9,18.5,18.83,0.0
2018,10,7,6,30,258.0,23.0,3.7,16.3,37.0,56.93,0.0
2018,10,7,6,45,403.5,31.0,3.85,16.65,80.0,112.83,67.01
2018,10,7,7,0,549.0,39.0,4.0,17.0,123.0,181.85,124.95
2018,10,7,7,15,619.5,43.5,4.15,17.45,171.5,242.89,179.8
2018,10,7,7,30,690.0,48.0,4.3,17.9,220.0,311.32,240.87
2018,10,7,7,45,733.0,52.0,4.4,18.35,270.0,374.66,297.26
2018,10,7,8,0,776.0,56.0,4.5,18.8,320.0,441.45,354.77
2018,10,7,8,15,805.0,59.0,4.55,19.25,368.0,502.68,406.06
2018,10,7,8,30,834.0,62.0,4.6,19.7,416.0,561.9,454.14
2018,10,7,8,45,854.0,64.0,4.6,20.2,460.0,617.69,497.72
2018,10,7,9,0,874.0,66.0,4.6,20.7,504.0,672.97,538.97
2018,10,7,9,15,888.5,68.5,4.6,21.1,543.5,724.02,574.57
2018,10,7,9,30,903.0,71.0,4.6,21.5,583.0,773.44,608.36
2018,10,7,9,45,913.0,72.5,4.55,21.9,616.0,816.18,636.49
2018,10,7,10,0,923.0,74.0,4.5,22.3,649.0,856.4,662.43
2018,10,7,10,15,928.5,76.0,4.5,22.65,675.0,890.59,684.28
2018,10,7,10,30,934.0,78.0,4.5,23.0,701.0,921.57,703.77
2018,10,7,10,45,935.5,80.0,4.45,23.35,718.5,945.56,718.05
2018,10,7,11,0,937.0,82.0,4.4,23.7,736.0,965.87,729.92
2018,10,7,11,15,938.5,82.5,4.35,24.0,746.0,980.68,738.24
2018,10,7,11,30,940.0,83.0,4.3,24.3,756.0,991.66,744.07
2018,10,7,11,45,937.5,84.0,4.25,24.6,758.0,995.54,745.24
2018,10,7,12,0,935.0,85.0,4.2,24.9,760.0,995.47,743.96
2018,10,7,12,15,933.0,85.5,4.1,25.15,755.0,991.4,740.0
2018,10,7,12,30,931.0,86.0,4.0,25.4,750.0,983.44,733.63
2018,10,7,12,45,926.0,86.0,3.95,25.65,736.5,968.29,722.89
2018,10,7,13,0,921.0,86.0,3.9,25.9,723.0,949.48,709.88
2018,10,7,13,15,915.0,84.5,3.9,26.0,702.0,924.5,693.51
2018,10,7,13,30,909.0,83.0,3.9,26.1,681.0,896.15,674.91
2018,10,7,13,45,882.5,88.0,3.85,26.2,648.5,854.75,647.04
2018,10,7,14,0,856.0,93.0,3.8,26.3,616.0,817.46,621.97
2018,10,7,14,15,809.5,99.5,3.8,26.3,572.0,758.45,581.79
2018,10,7,14,30,763.0,106.0,3.8,26.3,528.0,699.59,541.22
2018,10,7,14,45,782.5,92.0,3.75,26.3,497.5,665.49,517.91
2018,10,7,15,0,802.0,78.0,3.7,26.3,467.0,627.08,489.88
2018,10,7,15,15,778.5,75.0,3.7,26.3,423.0,570.71,447.09
2018,10,7,15,30,755.0,72.0,3.7,26.3,379.0,514.44,403.23
2018,10,7,15,45,696.0,71.0,3.4,25.9,326.5,442.73,346.3
2018,10,7,16,0,637.0,70.0,3.1,25.5,274.0,376.86,292.5
2018,10,7,16,15,594.0,62.0,2.85,24.7,227.0,313.63,239.88
2018,10,7,16,30,551.0,54.0,2.6,23.9,180.0,254.36,188.96
2018,10,7,16,45,479.5,46.0,2.35,23.15,136.0,191.44,135.1
2018,10,7,17,0,408.0,38.0,2.1,22.4,92.0,136.63,88.16
2018,10,7,17,15,284.5,27.5,2.05,21.75,57.5,79.13,38.26
2018,10,7,17,30,161.0,17.0,2.0,21.1,23.0,31.55,0.0
2018,10,7,17,45,80.5,8.5,1.95,20.5,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.95,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.0,18.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,2.5,17.25,17.5,18.17,0.0
2018,10,8,6,30,252.0,22.0,2.6,17.8,35.0,55.0,0.0
2018,10,8,6,45,398.0,29.0,2.7,18.35,76.5,109.81,63.75
2018,10,8,7,0,544.0,36.0,2.8,18.9,118.0,177.48,120.3
2018,10,8,7,15,614.5,40.5,2.95,19.4,166.0,237.97,174.07
2018,10,8,7,30,685.0,45.0,3.1,19.9,214.0,305.91,233.96
2018,10,8,7,45,728.0,48.0,3.25,20.4,262.5,367.67,288.34
2018,10,8,8,0,771.0,51.0,3.4,20.9,311.0,432.87,343.81
2018,10,8,8,15,799.5,53.5,3.45,21.4,358.0,490.13,391.27
2018,10,8,8,30,828.0,56.0,3.5,21.9,405.0,550.75,439.55
2018,10,8,8,45,847.5,58.5,3.55,22.4,448.5,606.4,482.4
2018,10,8,9,0,867.0,61.0,3.6,22.9,492.0,661.52,522.85
