Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,15,881.0,62.5,3.55,23.3,530.0,710.64,556.24
2018,10,8,9,30,895.0,64.0,3.5,23.7,568.0,758.1,587.82
2018,10,8,9,45,905.5,65.5,3.5,24.1,600.5,800.84,615.73
2018,10,8,10,0,916.0,67.0,3.5,24.5,633.0,841.13,641.57
2018,10,8,10,15,923.5,67.5,3.45,24.85,659.0,874.97,662.51
2018,10,8,10,30,931.0,68.0,3.4,25.2,685.0,905.73,681.19
2018,10,8,10,45,936.0,68.5,3.35,25.55,703.5,930.96,696.0
2018,10,8,11,0,941.0,69.0,3.3,25.9,722.0,952.67,708.43
2018,10,8,11,15,943.5,69.5,3.2,26.2,733.0,968.39,716.66
2018,10,8,11,30,946.0,70.0,3.1,26.5,744.0,980.28,722.44
2018,10,8,11,45,946.0,70.5,3.05,26.75,746.5,985.91,724.73
2018,10,8,12,0,946.0,71.0,3.0,27.0,749.0,987.6,724.63
2018,10,8,12,15,944.0,71.0,2.9,27.15,744.0,982.84,720.35
2018,10,8,12,30,942.0,71.0,2.8,27.3,739.0,974.17,713.71
2018,10,8,12,45,937.5,71.5,2.75,27.5,726.0,959.91,703.88
2018,10,8,13,0,933.0,72.0,2.7,27.7,713.0,941.94,691.79
2018,10,8,13,15,927.0,71.5,2.6,27.75,692.5,917.85,675.8
2018,10,8,13,30,921.0,71.0,2.5,27.8,672.0,890.37,657.67
2018,10,8,13,45,893.5,76.5,2.45,27.85,639.5,848.53,630.36
2018,10,8,14,0,866.0,82.0,2.4,27.9,607.0,804.88,601.74
2018,10,8,14,15,816.0,90.5,2.35,27.85,563.0,751.19,566.19
2018,10,8,14,30,766.0,99.0,2.3,27.8,519.0,692.13,526.41
2018,10,8,14,45,751.0,94.0,2.25,27.7,480.5,643.63,493.41
2018,10,8,15,0,736.0,89.0,2.2,27.6,442.0,594.05,457.58
2018,10,8,15,15,717.0,83.5,2.2,27.6,400.0,540.69,418.01
2018,10,8,15,30,698.0,78.0,2.2,27.6,358.0,488.59,378.14
2018,10,8,15,45,669.0,72.0,2.1,27.1,313.0,429.54,332.15
2018,10,8,16,0,640.0,66.0,2.0,26.6,268.0,372.1,285.8
2018,10,8,16,15,594.0,59.5,1.85,25.75,221.5,309.35,234.18
2018,10,8,16,30,548.0,53.0,1.7,24.9,175.0,250.85,184.46
2018,10,8,16,45,494.5,44.0,1.6,24.0,133.0,192.25,134.11
2018,10,8,17,0,441.0,35.0,1.5,23.1,91.0,139.66,88.41
2018,10,8,17,15,313.0,26.5,1.6,22.35,57.0,81.16,35.6
2018,10,8,17,30,185.0,18.0,1.7,21.6,23.0,34.35,0.0
2018,10,8,17,45,92.5,9.0,1.75,20.8,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,6,15,105.5,11.0,0.65,14.45,16.0,16.93,0.0
2018,10,9,6,30,211.0,22.0,0.8,14.9,32.0,49.79,0.0
2018,10,9,6,45,300.0,31.5,0.9,15.4,65.0,94.52,55.72
2018,10,9,7,0,389.0,41.0,1.0,15.9,98.0,145.96,100.84
2018,10,9,7,15,464.5,51.0,1.1,16.5,145.0,204.42,151.51
2018,10,9,7,30,540.0,61.0,1.2,17.1,192.0,271.41,209.18
2018,10,9,7,45,639.0,59.0,1.3,17.7,247.5,343.07,269.64
2018,10,9,8,0,738.0,57.0,1.4,18.3,303.0,423.55,335.77
2018,10,9,8,15,769.5,60.0,1.35,18.95,350.0,483.93,384.01
2018,10,9,8,30,801.0,63.0,1.3,19.6,397.0,545.73,431.33
2018,10,9,8,45,823.0,65.0,1.2,20.3,440.5,597.81,469.15
2018,10,9,9,0,845.0,67.0,1.1,21.0,484.0,652.82,507.03
2018,10,9,9,15,861.0,69.0,1.0,21.6,522.5,702.93,538.29
2018,10,9,9,30,877.0,71.0,0.9,22.2,561.0,751.62,567.51
2018,10,9,9,45,889.0,72.5,0.75,22.85,594.0,794.81,591.2
2018,10,9,10,0,901.0,74.0,0.6,23.5,627.0,835.7,612.4
2018,10,9,10,15,910.0,74.5,0.55,24.1,653.5,870.3,630.76
2018,10,9,10,30,919.0,75.0,0.5,24.7,680.0,901.95,646.97
2018,10,9,10,45,909.5,82.0,0.45,25.35,694.5,921.38,655.21
2018,10,9,11,0,900.0,89.0,0.4,26.0,709.0,936.77,661.09
2018,10,9,11,15,894.0,93.5,0.6,26.25,717.5,948.54,671.23
2018,10,9,11,30,888.0,98.0,0.8,26.5,726.0,956.48,679.05
2018,10,9,11,45,825.5,124.0,1.0,26.8,710.0,939.93,671.35
2018,10,9,12,0,763.0,150.0,1.2,27.1,694.0,915.87,658.8
2018,10,9,12,15,832.5,121.0,1.45,27.1,710.5,941.43,679.11
2018,10,9,12,30,902.0,92.0,1.7,27.1,727.0,959.12,693.7
2018,10,9,12,45,825.5,119.0,1.9,27.1,692.0,916.73,668.94
2018,10,9,13,0,749.0,146.0,2.1,27.1,657.0,868.86,640.44
2018,10,9,13,15,808.5,120.0,2.35,26.9,656.5,873.05,647.04
2018,10,9,13,30,868.0,94.0,2.6,26.7,656.0,868.81,647.46
2018,10,9,13,45,808.5,108.0,2.85,26.5,614.0,817.46,615.68
2018,10,9,14,0,749.0,122.0,3.1,26.3,572.0,762.53,580.81
2018,10,9,14,15,796.0,100.5,3.2,25.9,554.5,745.0,571.36
2018,10,9,14,30,843.0,79.0,3.3,25.5,537.0,719.27,555.7
2018,10,9,14,45,810.0,81.0,3.45,25.05,494.0,668.12,521.65
2018,10,9,15,0,777.0,83.0,3.6,24.6,451.0,612.2,481.6
2018,10,9,15,15,765.5,76.0,3.6,24.6,409.5,559.83,441.65
2018,10,9,15,30,754.0,69.0,3.6,24.6,368.0,506.51,399.68
2018,10,9,15,45,718.0,65.5,3.6,23.4,321.0,444.05,350.83
2018,10,9,16,0,682.0,62.0,3.6,22.2,274.0,383.75,301.66
2018,10,9,16,15,628.0,57.0,3.55,21.45,225.5,318.38,246.25
2018,10,9,16,30,574.0,52.0,3.5,20.7,177.0,257.06,192.7
2018,10,9,16,45,483.0,45.0,3.4,19.95,131.5,188.92,134.13
2018,10,9,17,0,392.0,38.0,3.3,19.2,86.0,131.13,84.53
2018,10,9,17,15,259.0,27.5,3.25,18.6,53.0,72.43,28.74
2018,10,9,17,30,126.0,17.0,3.2,18.0,20.0,27.63,0.0
2018,10,9,17,45,63.0,8.5,3.15,17.35,10.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,10,6,15,70.0,10.5,0.55,12.95,14.0,14.29,0.0
2018,10,10,6,30,140.0,21.0,0.6,13.4,28.0,39.9,0.0
2018,10,10,6,45,261.0,33.5,0.7,13.85,64.5,88.91,52.47
2018,10,10,7,0,382.0,46.0,0.8,14.3,101.0,149.14,103.96
2018,10,10,7,15,463.5,54.0,0.8,14.75,146.5,207.09,154.22
2018,10,10,7,30,545.0,62.0,0.8,15.2,192.0,274.07,211.86
2018,10,10,7,45,581.0,69.0,0.85,15.7,236.0,329.52,260.08
2018,10,10,8,0,617.0,76.0,0.9,16.2,280.0,387.93,309.08
2018,10,10,8,15,654.0,81.5,0.8,16.75,326.5,447.83,356.62
2018,10,10,8,30,691.0,87.0,0.7,17.3,373.0,510.02,403.68
2018,10,10,8,45,734.5,86.0,0.65,17.9,419.5,569.0,446.89
2018,10,10,9,0,778.0,85.0,0.6,18.5,466.0,631.7,491.0
2018,10,10,9,15,798.0,87.0,0.55,19.0,504.5,682.32,523.95
2018,10,10,9,30,818.0,89.0,0.5,19.5,543.0,731.98,554.58
2018,10,10,9,45,834.0,89.0,0.4,20.05,575.5,774.87,578.87
2018,10,10,10,0,850.0,89.0,0.3,20.6,608.0,809.78,597.29
2018,10,10,10,15,858.5,91.0,0.35,21.0,634.0,844.14,618.12
2018,10,10,10,30,867.0,93.0,0.4,21.4,660.0,875.71,637.05
2018,10,10,10,45,871.5,94.0,0.45,21.8,677.5,899.55,651.04
2018,10,10,11,0,876.0,95.0,0.5,22.2,695.0,920.09,663.08
2018,10,10,11,15,878.5,96.0,0.65,22.4,705.5,935.35,674.52
2018,10,10,11,30,881.0,97.0,0.8,22.6,716.0,947.05,683.85
2018,10,10,11,45,881.5,97.5,0.9,22.85,719.0,952.66,688.32
2018,10,10,12,0,882.0,98.0,1.0,23.1,722.0,954.6,690.63
2018,10,10,12,15,880.0,97.5,1.1,23.2,716.5,949.33,688.87
2018,10,10,12,30,878.0,97.0,1.2,23.3,711.0,940.42,684.9
2018,10,10,12,45,873.0,97.5,1.35,23.35,698.5,926.29,678.48
2018,10,10,13,0,868.0,98.0,1.5,23.4,686.0,908.73,669.71
2018,10,10,13,15,860.5,97.0,1.65,23.35,665.0,883.9,656.22
2018,10,10,13,30,853.0,96.0,1.8,23.3,644.0,856.0,640.46
2018,10,10,13,45,841.0,95.5,1.95,23.25,616.5,828.39,624.59
2018,10,10,14,0,829.0,95.0,2.1,23.2,589.0,791.53,602.01
2018,10,10,14,15,814.0,92.5,2.2,22.95,554.5,747.81,574.28
2018,10,10,14,30,799.0,90.0,2.3,22.7,520.0,702.33,544.74
2018,10,10,14,45,777.5,88.5,2.45,22.5,481.0,651.98,511.02
2018,10,10,15,0,756.0,87.0,2.6,22.3,442.0,600.97,474.1
2018,10,10,15,15,728.5,83.5,2.6,22.3,398.0,543.82,430.44
2018,10,10,15,30,701.0,80.0,2.6,22.3,354.0,488.95,387.22
2018,10,10,15,45,659.5,75.5,2.75,21.55,307.0,425.3,337.18
2018,10,10,16,0,618.0,71.0,2.9,20.8,260.0,364.56,287.45
2018,10,10,16,15,558.0,65.5,2.9,20.1,213.0,298.82,231.98
2018,10,10,16,30,498.0,60.0,2.9,19.4,166.0,238.87,179.95
2018,10,10,16,45,406.0,50.5,2.95,18.75,122.0,172.41,123.19
2018,10,10,17,0,314.0,41.0,3.0,18.1,78.0,116.5,75.53
2018,10,10,17,15,199.0,28.0,2.95,17.5,47.5,62.66,20.36
2018,10,10,17,30,84.0,15.0,2.9,16.9,17.0,21.73,0.0
2018,10,10,17,45,42.0,7.5,2.85,16.3,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,11,6,15,58.0,10.5,1.1,12.55,13.0,10.01,0.0
2018,10,11,6,30,116.0,21.0,1.1,13.0,26.0,33.81,0.0
2018,10,11,6,45,227.0,34.0,1.1,13.45,60.5,83.52,48.84
2018,10,11,7,0,338.0,47.0,1.1,13.9,95.0,138.55,96.92
2018,10,11,7,15,418.5,56.5,1.05,14.4,139.5,195.86,146.54
2018,10,11,7,30,499.0,66.0,1.0,14.9,184.0,261.39,202.96
2018,10,11,7,45,551.0,73.0,0.9,15.4,230.5,320.95,253.96
2018,10,11,8,0,603.0,80.0,0.8,15.9,277.0,385.28,306.94
2018,10,11,8,15,640.0,85.0,0.75,16.4,322.5,443.88,353.71
2018,10,11,8,30,677.0,90.0,0.7,16.9,368.0,504.76,400.3
2018,10,11,8,45,674.0,101.0,0.6,17.45,403.0,549.22,432.01
2018,10,11,9,0,671.0,112.0,0.5,18.0,438.0,591.52,460.71
2018,10,11,9,15,601.5,140.5,0.5,18.5,450.0,602.98,466.44
2018,10,11,9,30,532.0,169.0,0.5,19.0,462.0,602.02,463.3
2018,10,11,9,45,623.0,151.0,0.5,19.5,514.0,679.94,518.23
2018,10,11,10,0,714.0,133.0,0.5,20.0,566.0,756.37,568.05
2018,10,11,10,15,783.0,115.5,0.5,20.45,608.5,813.14,602.86
2018,10,11,10,30,852.0,98.0,0.5,20.9,651.0,866.89,635.21
2018,10,11,10,45,860.0,98.0,0.55,21.4,670.0,892.33,649.77
2018,10,11,11,0,868.0,98.0,0.6,21.9,689.0,914.65,662.76
2018,10,11,11,15,873.0,98.5,0.55,22.3,700.5,931.48,670.55
2018,10,11,11,30,878.0,99.0,0.5,22.7,712.0,944.83,676.23
2018,10,11,11,45,880.0,98.5,0.45,23.05,715.0,950.62,677.44
2018,10,11,12,0,882.0,98.0,0.4,23.4,718.0,952.75,676.63
2018,10,11,12,15,882.0,98.0,0.45,23.6,714.0,949.89,675.51
2018,10,11,12,30,882.0,98.0,0.5,23.8,710.0,943.36,672.33
2018,10,11,12,45,880.0,96.0,0.5,24.0,697.5,929.03,663.4
2018,10,11,13,0,878.0,94.0,0.5,24.2,685.0,911.16,652.47
2018,10,11,13,15,872.0,93.0,0.65,24.25,664.5,887.44,641.28
2018,10,11,13,30,866.0,92.0,0.8,24.3,644.0,860.55,627.76
2018,10,11,13,45,858.0,90.5,0.9,24.35,617.5,828.39,609.61
2018,10,11,14,0,850.0,89.0,1.0,24.4,591.0,799.38,593.23
2018,10,11,14,15,821.5,91.0,1.1,24.3,553.0,749.79,562.85
2018,10,11,14,30,793.0,93.0,1.2,24.2,515.0,699.27,531.19
2018,10,11,14,45,760.5,92.5,1.35,24.1,472.5,642.67,494.23
2018,10,11,15,0,728.0,92.0,1.5,24.0,430.0,588.45,456.19
2018,10,11,15,15,703.0,86.5,1.5,24.0,386.5,531.78,414.08
2018,10,11,15,30,678.0,81.0,1.5,24.0,343.0,475.64,371.02
2018,10,11,15,45,658.0,73.0,1.7,23.45,300.0,420.06,328.24
2018,10,11,16,0,638.0,65.0,1.9,22.9,257.0,365.2,283.8
2018,10,11,16,15,591.0,59.0,2.0,22.05,211.5,303.12,232.02
2018,10,11,16,30,544.0,53.0,2.1,21.2,166.0,245.39,182.07
2018,10,11,16,45,451.5,45.0,2.2,20.35,121.5,178.05,124.96
2018,10,11,17,0,359.0,37.0,2.3,19.5,77.0,121.28,76.41
2018,10,11,17,15,219.5,24.0,2.45,18.8,44.5,60.91,12.62
2018,10,11,17,30,80.0,11.0,2.6,18.1,12.0,17.39,0.0
2018,10,11,17,45,40.0,5.5,2.75,17.45,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,79.5,10.0,1.75,13.25,13.0,0.0,0.0
2018,10,12,6,30,159.0,20.0,1.8,13.8,26.0,37.92,0.0
2018,10,12,6,45,290.0,30.5,1.9,14.4,62.5,91.68,51.17
2018,10,12,7,0,421.0,41.0,2.0,15.0,99.0,153.41,105.6
2018,10,12,7,15,504.0,48.5,2.0,15.65,145.5,213.24,158.09
2018,10,12,7,30,587.0,56.0,2.0,16.3,192.0,282.26,218.19
2018,10,12,7,45,640.5,60.5,2.0,17.0,240.5,344.36,272.26
2018,10,12,8,0,694.0,65.0,2.0,17.7,289.0,409.97,327.46
2018,10,12,8,15,729.5,68.5,1.95,18.55,336.0,470.59,376.52
2018,10,12,8,30,765.0,72.0,1.9,19.4,383.0,533.09,424.96
2018,10,12,8,45,790.5,74.5,1.9,20.2,426.5,589.68,467.35
2018,10,12,9,0,816.0,77.0,1.9,21.0,470.0,646.39,508.25
2018,10,12,9,15,837.5,78.5,1.85,21.7,510.0,698.82,543.21
2018,10,12,9,30,859.0,80.0,1.8,22.4,550.0,745.16,572.41
2018,10,12,9,45,877.5,80.0,1.75,23.1,584.5,790.81,600.46
2018,10,12,10,0,896.0,80.0,1.7,23.8,619.0,834.63,626.61
2018,10,12,10,15,904.5,81.0,1.65,24.45,645.0,868.97,646.0
2018,10,12,10,30,913.0,82.0,1.6,25.1,671.0,900.36,663.21
2018,10,12,10,45,919.0,82.5,1.6,25.7,689.5,925.76,677.09
2018,10,12,11,0,925.0,83.0,1.6,26.3,708.0,947.74,688.75
2018,10,12,11,15,929.5,83.5,1.55,26.7,720.0,964.78,697.14
2018,10,12,11,30,934.0,84.0,1.5,27.1,732.0,978.09,703.24
2018,10,12,11,45,935.5,84.0,1.5,27.5,735.0,984.2,705.64
2018,10,12,12,0,937.0,84.0,1.5,27.9,738.0,986.41,705.81
2018,10,12,12,15,935.5,84.0,1.6,28.05,733.0,981.91,704.08
2018,10,12,12,30,934.0,84.0,1.7,28.2,728.0,973.53,700.04
2018,10,12,12,45,929.5,83.5,1.75,28.35,714.5,957.99,690.9
2018,10,12,13,0,925.0,83.0,1.8,28.5,701.0,938.78,679.55
2018,10,12,13,15,919.0,82.0,1.95,28.45,680.0,914.11,666.33
2018,10,12,13,30,913.0,81.0,2.1,28.4,659.0,886.1,650.71
2018,10,12,13,45,887.5,85.0,2.2,28.35,626.5,844.47,625.31
2018,10,12,14,0,862.0,89.0,2.3,28.3,594.0,806.86,602.3
2018,10,12,14,15,818.0,94.5,2.4,28.05,551.0,749.0,565.34
2018,10,12,14,30,774.0,100.0,2.5,27.8,508.0,691.17,527.61
2018,10,12,14,45,760.5,94.0,2.6,27.6,469.5,642.34,494.64
2018,10,12,15,0,747.0,88.0,2.7,27.4,431.0,592.29,458.86
2018,10,12,15,15,720.5,83.5,2.7,27.4,387.0,536.99,417.17
2018,10,12,15,30,694.0,79.0,2.7,27.4,343.0,480.39,373.33
2018,10,12,15,45,663.0,72.0,2.65,26.4,297.5,419.73,326.26
2018,10,12,16,0,632.0,65.0,2.6,25.4,252.0,360.94,278.73
2018,10,12,16,15,581.5,58.0,2.55,24.3,205.5,296.9,225.56
2018,10,12,16,30,531.0,51.0,2.5,23.2,159.0,237.67,174.74
2018,10,12,16,45,445.5,43.0,2.45,22.05,116.0,173.28,120.19
2018,10,12,17,0,360.0,35.0,2.4,20.9,73.0,118.66,73.07
2018,10,12,17,15,220.0,22.5,2.45,20.2,42.0,58.5,3.21
2018,10,12,17,30,80.0,10.0,2.5,19.5,11.0,16.27,0.0
2018,10,12,17,45,40.0,5.0,2.55,18.75,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,0.85,13.1,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,0.8,13.6,27.0,42.1,0.0
2018,10,13,6,45,347.0,27.5,0.8,14.1,64.5,98.69,52.63
2018,10,13,7,0,491.0,36.0,0.8,14.6,102.0,164.95,111.98
2018,10,13,7,15,571.0,42.0,0.8,15.2,149.5,224.96,164.93
2018,10,13,7,30,651.0,48.0,0.8,15.8,197.0,295.02,225.72
2018,10,13,7,45,701.0,52.0,0.8,16.4,246.5,358.59,280.54
2018,10,13,8,0,751.0,56.0,0.8,17.0,296.0,426.35,336.62
2018,10,13,8,15,784.5,59.5,0.8,17.75,344.0,488.66,386.14
2018,10,13,8,30,818.0,63.0,0.8,18.5,392.0,552.56,434.67
2018,10,13,8,45,825.0,69.0,0.8,19.3,432.0,604.02,471.88
2018,10,13,9,0,832.0,75.0,0.8,20.1,472.0,653.83,506.42
2018,10,13,9,15,862.0,73.5,0.8,20.7,514.0,704.69,539.59
2018,10,13,9,30,892.0,72.0,0.8,21.3,556.0,759.43,574.08
2018,10,13,9,45,884.0,79.0,0.85,21.95,583.0,793.48,594.45
2018,10,13,10,0,876.0,86.0,0.9,22.6,610.0,823.83,612.4
2018,10,13,10,15,900.5,82.5,0.95,23.15,641.0,865.85,638.13
2018,10,13,10,30,925.0,79.0,1.0,23.7,672.0,905.74,662.02
2018,10,13,10,45,930.0,80.0,1.0,24.25,690.5,931.0,675.49
2018,10,13,11,0,935.0,81.0,1.0,24.8,709.0,952.76,686.88
2018,10,13,11,15,938.0,81.0,1.1,25.1,719.5,967.86,696.59
2018,10,13,11,30,941.0,81.0,1.2,25.4,730.0,979.19,704.09
2018,10,13,11,45,941.5,82.0,1.25,25.7,733.0,985.49,707.74
2018,10,13,12,0,942.0,83.0,1.3,26.0,736.0,987.89,709.13
2018,10,13,12,15,940.5,82.5,1.4,26.15,730.5,982.72,707.15
2018,10,13,12,30,939.0,82.0,1.5,26.3,725.0,973.66,702.84
2018,10,13,12,45,936.0,81.0,1.6,26.4,711.5,958.81,695.04
2018,10,13,13,0,933.0,80.0,1.7,26.5,698.0,940.23,684.87
2018,10,13,13,15,926.5,79.0,1.75,26.45,677.0,914.94,670.13
2018,10,13,13,30,920.0,78.0,1.8,26.4,656.0,886.3,653.17
2018,10,13,13,45,893.0,82.5,1.9,26.35,623.0,843.89,627.4
2018,10,13,14,0,866.0,87.0,2.0,26.3,590.0,799.68,600.03
2018,10,13,14,15,818.0,93.5,2.05,26.15,546.0,745.76,565.24
2018,10,13,14,30,770.0,100.0,2.1,26.0,502.0,686.25,525.83
2018,10,13,14,45,787.5,87.5,2.15,25.85,471.0,651.63,503.03
2018,10,13,15,0,805.0,75.0,2.2,25.7,440.0,612.94,475.57
2018,10,13,15,15,765.5,74.0,2.2,25.7,393.0,549.52,427.83
2018,10,13,15,30,726.0,73.0,2.2,25.7,346.0,487.72,380.02
2018,10,13,15,45,677.5,69.0,2.25,24.8,297.0,421.8,328.88
2018,10,13,16,0,629.0,65.0,2.3,23.9,248.0,358.05,277.44
2018,10,13,16,15,588.0,57.5,2.3,22.95,203.0,297.39,226.47
2018,10,13,16,30,547.0,50.0,2.3,22.0,158.0,240.45,176.87
2018,10,13,16,45,465.0,41.0,2.3,21.0,114.5,175.25,121.15
2018,10,13,17,0,383.0,32.0,2.3,20.0,71.0,119.54,72.09
2018,10,13,17,15,237.5,21.0,2.3,19.2,41.0,58.55,0.0
2018,10,13,17,30,92.0,10.0,2.3,18.4,11.0,17.1,0.0
2018,10,13,17,45,46.0,5.0,2.35,17.65,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,15,92.5,9.5,1.4,11.95,12.5,0.0,0.0
2018,10,14,6,30,185.0,19.0,1.4,12.5,25.0,39.9,0.0
2018,10,14,6,45,152.0,21.0,1.4,13.0,32.0,54.82,27.35
2018,10,14,7,0,119.0,23.0,1.4,13.5,39.0,58.36,38.57
2018,10,14,7,15,59.5,38.5,1.45,14.2,46.5,57.67,41.55
2018,10,14,7,30,0.0,54.0,1.5,14.9,54.0,50.54,37.35
2018,10,14,7,45,0.0,67.5,1.55,15.6,67.5,63.47,48.37
2018,10,14,8,0,0.0,81.0,1.6,16.3,81.0,76.45,59.19
2018,10,14,8,15,5.0,106.0,1.7,17.05,108.0,103.78,81.77
2018,10,14,8,30,10.0,131.0,1.8,17.8,135.0,131.84,104.56
2018,10,14,8,45,38.0,163.0,1.95,18.55,180.5,189.21,151.17
2018,10,14,9,0,66.0,195.0,2.1,19.3,226.0,244.25,194.92
2018,10,14,9,15,160.0,209.0,2.1,19.9,293.0,338.07,269.72
2018,10,14,9,30,254.0,223.0,2.1,20.5,360.0,441.0,349.06
2018,10,14,9,45,491.5,179.5,2.1,21.1,464.5,600.49,471.17
2018,10,14,10,0,729.0,136.0,2.1,21.7,569.0,769.03,591.99
2018,10,14,10,15,832.0,110.5,2.1,22.15,624.5,845.28,641.24
2018,10,14,10,30,935.0,85.0,2.1,22.6,680.0,919.84,688.89
2018,10,14,10,45,955.0,81.5,2.1,23.1,704.0,953.34,708.23
2018,10,14,11,0,975.0,78.0,2.1,23.6,728.0,983.78,725.82
2018,10,14,11,15,978.0,78.0,2.1,24.05,739.0,999.33,733.83
2018,10,14,11,30,981.0,78.0,2.1,24.5,750.0,1010.94,739.53
2018,10,14,11,45,985.5,78.0,2.15,24.9,755.0,1019.94,744.45
2018,10,14,12,0,990.0,78.0,2.2,25.3,760.0,1024.87,746.92
2018,10,14,12,15,990.5,77.5,2.15,25.55,755.5,1021.35,743.42
2018,10,14,12,30,991.0,77.0,2.1,25.8,751.0,1013.72,737.53
2018,10,14,12,45,987.5,76.5,2.1,26.1,737.5,998.35,727.33
2018,10,14,13,0,984.0,76.0,2.1,26.4,724.0,979.06,714.81
2018,10,14,13,15,978.5,75.0,2.1,26.55,702.0,953.62,698.84
2018,10,14,13,30,973.0,74.0,2.1,26.7,680.0,924.59,680.6
2018,10,14,13,45,950.0,76.5,2.1,26.85,646.5,881.78,653.21
2018,10,14,14,0,927.0,79.0,2.1,27.0,613.0,836.78,624.22
2018,10,14,14,15,885.5,83.0,2.1,26.95,568.5,777.58,585.66
2018,10,14,14,30,844.0,87.0,2.1,26.9,524.0,723.23,549.88
2018,10,14,14,45,825.5,84.0,2.1,26.9,483.5,671.57,514.96
2018,10,14,15,0,807.0,81.0,2.1,26.9,443.0,618.92,476.83
2018,10,14,15,15,782.0,76.5,2.1,26.9,398.0,560.06,433.02
2018,10,14,15,30,757.0,72.0,2.1,26.9,353.0,501.5,387.99
2018,10,14,15,45,724.0,66.5,1.85,26.15,305.5,438.59,338.44
2018,10,14,16,0,691.0,61.0,1.6,25.4,258.0,377.54,288.56
2018,10,14,16,15,636.0,55.0,1.55,24.1,209.5,311.33,234.15
2018,10,14,16,30,581.0,49.0,1.5,22.8,161.0,248.92,181.04
2018,10,14,16,45,487.0,41.0,1.5,21.55,116.0,179.87,122.99
2018,10,14,17,0,393.0,33.0,1.5,20.3,71.0,121.55,71.66
2018,10,14,17,15,240.0,21.5,1.65,19.7,40.5,58.28,0.0
2018,10,14,17,30,87.0,10.0,1.8,19.1,10.0,16.53,0.0
2018,10,14,17,45,43.5,5.0,2.0,18.45,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,15,6,15,112.0,9.5,3.0,12.55,13.0,0.0,0.0
2018,10,15,6,30,224.0,19.0,3.1,13.1,26.0,44.4,0.0
2018,10,15,6,45,374.5,27.0,3.15,13.65,64.0,101.84,49.5
2018,10,15,7,0,525.0,35.0,3.2,14.2,102.0,169.94,114.83
2018,10,15,7,15,605.5,40.5,3.25,14.85,150.0,232.95,171.72
2018,10,15,7,30,686.0,46.0,3.3,15.5,198.0,304.43,235.46
2018,10,15,7,45,735.0,50.0,3.3,16.2,248.0,369.32,293.29
2018,10,15,8,0,784.0,54.0,3.3,16.9,298.0,438.23,352.46
2018,10,15,8,15,816.5,57.0,3.2,17.6,346.5,500.95,404.5
2018,10,15,8,30,849.0,60.0,3.1,18.3,395.0,561.78,453.01
2018,10,15,8,45,871.5,62.0,2.95,19.0,439.5,619.03,496.6
2018,10,15,9,0,894.0,64.0,2.8,19.7,484.0,675.94,537.95
2018,10,15,9,15,909.0,66.0,2.6,20.35,523.0,726.82,571.12
2018,10,15,9,30,924.0,68.0,2.4,21.0,562.0,776.03,602.0
2018,10,15,9,45,933.5,70.0,2.2,21.65,595.0,818.95,627.45
2018,10,15,10,0,943.0,72.0,2.0,22.3,628.0,859.24,650.25
2018,10,15,10,15,951.0,73.5,1.9,22.8,654.5,894.81,670.53
2018,10,15,10,30,959.0,75.0,1.8,23.3,681.0,927.23,688.35
2018,10,15,10,45,964.0,75.5,1.65,23.8,699.5,952.45,700.49
2018,10,15,11,0,969.0,76.0,1.5,24.3,718.0,974.03,710.03
2018,10,15,11,15,972.0,76.5,1.4,24.8,729.0,990.01,716.55
2018,10,15,11,30,975.0,77.0,1.3,25.3,740.0,1002.08,720.6
2018,10,15,11,45,975.5,77.0,1.15,25.75,742.5,1007.24,719.6
2018,10,15,12,0,976.0,77.0,1.0,26.2,745.0,1008.36,716.11
2018,10,15,12,15,975.0,76.5,0.85,26.5,739.5,1003.43,709.34
2018,10,15,12,30,974.0,76.0,0.7,26.8,734.0,994.47,700.21
2018,10,15,12,45,971.0,75.5,0.6,27.1,720.5,979.72,688.76
2018,10,15,13,0,968.0,75.0,0.5,27.4,707.0,961.1,675.21
2018,10,15,13,15,961.5,74.5,0.5,27.45,685.5,935.67,660.48
2018,10,15,13,30,955.0,74.0,0.5,27.5,664.0,906.77,643.7
2018,10,15,13,45,936.0,75.5,0.55,27.55,632.5,866.61,620.76
2018,10,15,14,0,917.0,77.0,0.6,27.6,601.0,824.1,596.08
2018,10,15,14,15,876.5,81.5,0.7,27.45,558.0,766.72,562.41
2018,10,15,14,30,836.0,86.0,0.8,27.3,515.0,714.12,530.96
2018,10,15,14,45,815.0,83.5,0.9,27.15,474.0,661.72,498.13
2018,10,15,15,0,794.0,81.0,1.0,27.0,433.0,608.55,462.0
2018,10,15,15,15,771.0,76.0,1.0,27.0,389.0,551.0,420.21
2018,10,15,15,30,748.0,71.0,1.0,27.0,345.0,493.59,377.05
2018,10,15,15,45,711.0,66.0,1.15,26.0,297.5,429.84,329.54
2018,10,15,16,0,674.0,61.0,1.3,25.0,250.0,369.9,282.29
2018,10,15,16,15,617.0,54.0,1.4,23.85,201.5,301.54,226.52
2018,10,15,16,30,560.0,47.0,1.5,22.7,153.0,238.71,173.22
2018,10,15,16,45,462.5,39.5,1.55,21.5,109.5,170.85,116.25
2018,10,15,17,0,365.0,32.0,1.6,20.3,66.0,114.12,65.52
2018,10,15,17,15,220.5,20.5,1.7,19.55,37.5,53.68,0.0
2018,10,15,17,30,76.0,9.0,1.8,18.8,9.0,8.58,0.0
2018,10,15,17,45,38.0,4.5,1.95,18.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.75,11.75,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,12.3,24.0,40.78,0.0
2018,10,16,6,45,352.0,26.5,0.7,12.85,60.5,96.7,43.95
2018,10,16,7,0,502.0,35.0,0.7,13.4,97.0,165.91,111.62
2018,10,16,7,15,585.5,40.5,0.7,14.05,144.5,226.55,165.62
2018,10,16,7,30,669.0,46.0,0.7,14.7,192.0,297.83,227.65
2018,10,16,7,45,719.5,50.0,0.7,15.4,241.5,362.28,283.41
2018,10,16,8,0,770.0,54.0,0.7,16.1,291.0,430.92,340.32
2018,10,16,8,15,801.0,57.0,0.7,16.85,338.0,492.02,389.12
2018,10,16,8,30,832.0,60.0,0.7,17.6,385.0,551.08,434.33
2018,10,16,8,45,854.5,62.5,0.65,18.35,429.0,608.0,475.43
2018,10,16,9,0,877.0,65.0,0.6,19.1,473.0,664.62,514.41
2018,10,16,9,15,892.5,66.5,0.55,19.75,511.5,714.44,545.22
2018,10,16,9,30,908.0,68.0,0.5,20.4,550.0,762.67,574.05
2018,10,16,9,45,919.0,70.0,0.45,21.05,583.0,806.1,598.86
2018,10,16,10,0,930.0,72.0,0.4,21.7,616.0,847.05,621.48
2018,10,16,10,15,938.5,73.0,0.45,22.3,642.0,881.99,641.85
2018,10,16,10,30,947.0,74.0,0.5,22.9,668.0,913.84,660.2
2018,10,16,10,45,952.5,74.5,0.55,23.5,686.5,939.16,674.39
2018,10,16,11,0,958.0,75.0,0.6,24.1,705.0,960.92,686.45
2018,10,16,11,15,959.5,75.5,0.6,24.65,715.0,975.31,693.07
2018,10,16,11,30,961.0,76.0,0.6,25.2,725.0,985.81,697.5
2018,10,16,11,45,961.0,75.5,0.65,25.7,726.5,989.77,699.34
2018,10,16,12,0,961.0,75.0,0.7,26.2,728.0,989.75,698.97
2018,10,16,12,15,959.0,75.0,0.7,26.45,722.5,984.49,695.19
2018,10,16,12,30,957.0,75.0,0.7,26.7,717.0,975.29,689.23
2018,10,16,12,45,952.0,75.5,0.75,27.0,703.5,960.07,680.64
2018,10,16,13,0,947.0,76.0,0.8,27.3,690.0,941.13,669.88
2018,10,16,13,15,940.5,75.0,0.85,27.35,668.5,915.5,655.61
2018,10,16,13,30,934.0,74.0,0.9,27.4,647.0,886.49,639.18
2018,10,16,13,45,908.0,78.0,0.95,27.45,614.0,844.14,613.99
2018,10,16,14,0,882.0,82.0,1.0,27.5,581.0,799.9,587.3
2018,10,16,14,15,835.5,87.5,1.1,27.35,537.5,745.8,554.51
2018,10,16,14,30,789.0,93.0,1.2,27.2,494.0,686.14,516.96
2018,10,16,14,45,787.5,85.0,1.3,27.05,458.0,642.68,488.99
2018,10,16,15,0,786.0,77.0,1.4,26.9,422.0,596.92,457.32
2018,10,16,15,15,746.5,75.0,1.4,26.9,375.0,533.54,410.41
2018,10,16,15,30,707.0,73.0,1.4,26.9,328.0,473.54,364.56
2018,10,16,15,45,671.5,67.0,1.6,25.85,282.0,411.58,317.72
2018,10,16,16,0,636.0,61.0,1.8,24.8,236.0,351.96,270.15
2018,10,16,16,15,576.0,54.0,1.9,23.65,189.0,284.8,214.75
2018,10,16,16,30,516.0,47.0,2.0,22.5,142.0,223.56,162.49
2018,10,16,16,45,438.5,38.0,2.1,21.35,101.5,162.11,109.91
2018,10,16,17,0,361.0,29.0,2.2,20.2,61.0,109.68,60.47
2018,10,16,17,15,221.0,19.0,2.35,19.5,34.5,47.72,0.0
2018,10,16,17,30,81.0,9.0,2.5,18.8,8.0,0.0,0.0
2018,10,16,17,45,40.5,4.5,2.6,18.15,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,6,15,75.5,8.0,0.55,11.9,10.0,0.0,0.0
2018,10,17,6,30,151.0,16.0,0.6,12.3,20.0,32.84,0.0
2018,10,17,6,45,162.5,20.5,0.65,12.7,33.0,55.32,21.85
2018,10,17,7,0,174.0,25.0,0.7,13.1,46.0,74.31,49.23
2018,10,17,7,15,87.0,40.5,0.7,13.65,51.0,71.9,52.62
2018,10,17,7,30,0.0,56.0,0.7,14.2,56.0,52.78,39.27
2018,10,17,7,45,7.0,75.0,0.75,14.75,77.0,74.26,57.58
2018,10,17,8,0,14.0,94.0,0.8,15.3,98.0,96.59,76.31
2018,10,17,8,15,22.0,118.5,0.8,16.0,126.5,126.0,100.57
2018,10,17,8,30,30.0,143.0,0.8,16.7,155.0,162.52,130.11
2018,10,17,8,45,61.0,169.0,0.8,17.35,196.0,210.96,169.01
2018,10,17,9,0,92.0,195.0,0.8,18.0,237.0,262.37,209.36
2018,10,17,9,15,175.5,208.0,0.8,18.7,297.0,348.3,276.46
2018,10,17,9,30,259.0,221.0,0.8,19.4,357.0,442.39,347.15
2018,10,17,9,45,456.0,186.0,0.85,20.05,443.5,578.27,448.84
2018,10,17,10,0,653.0,151.0,0.9,20.7,530.0,720.58,550.05
2018,10,17,10,15,765.5,122.0,0.9,21.3,585.0,801.87,601.45
2018,10,17,10,30,878.0,93.0,0.9,21.9,640.0,874.68,646.36
2018,10,17,10,45,899.5,88.5,0.9,22.55,663.0,906.85,663.88
2018,10,17,11,0,921.0,84.0,0.9,23.2,686.0,936.21,679.96
2018,10,17,11,15,924.5,84.0,0.85,23.65,696.5,951.3,686.51
2018,10,17,11,30,928.0,84.0,0.8,24.1,707.0,962.68,690.94
2018,10,17,11,45,929.0,84.0,0.8,24.55,709.5,967.96,692.7
2018,10,17,12,0,930.0,84.0,0.8,25.0,712.0,969.4,692.28
2018,10,17,12,15,928.5,84.0,0.75,25.3,706.5,964.66,687.63
2018,10,17,12,30,927.0,84.0,0.7,25.6,701.0,956.11,680.84
2018,10,17,12,45,922.5,83.5,0.65,25.9,687.5,940.47,669.85
2018,10,17,13,0,918.0,83.0,0.6,26.2,674.0,921.23,656.86
2018,10,17,13,15,911.0,82.5,0.65,26.25,653.0,896.31,643.07
2018,10,17,13,30,904.0,82.0,0.7,26.3,632.0,868.15,627.19
2018,10,17,13,45,894.0,80.5,0.75,26.4,603.5,833.28,606.73
2018,10,17,14,0,884.0,79.0,0.8,26.5,575.0,795.71,584.29
2018,10,17,14,15,838.5,84.5,0.9,26.3,532.0,742.44,552.3
2018,10,17,14,30,793.0,90.0,1.0,26.1,489.0,683.59,515.61
2018,10,17,14,45,758.5,89.5,1.1,25.95,446.0,626.13,477.52
2018,10,17,15,0,724.0,89.0,1.2,25.8,403.0,571.48,439.13
2018,10,17,15,15,699.0,83.0,1.2,25.8,360.0,514.84,397.19
2018,10,17,15,30,674.0,77.0,1.2,25.8,317.0,458.79,354.24
2018,10,17,15,45,635.5,71.0,1.35,24.9,271.5,397.17,307.18
2018,10,17,16,0,597.0,65.0,1.5,24.0,226.0,338.26,259.91
2018,10,17,16,15,537.0,57.5,1.65,22.9,180.5,272.83,205.97
2018,10,17,16,30,477.0,50.0,1.8,21.8,135.0,213.36,155.25
2018,10,17,16,45,394.0,40.0,1.9,20.75,95.5,151.9,102.95
2018,10,17,17,0,311.0,30.0,2.0,19.7,56.0,99.5,52.58
2018,10,17,17,15,187.0,19.0,2.1,18.95,31.5,42.76,0.0
2018,10,17,17,30,63.0,8.0,2.2,18.2,7.0,0.0,0.0
2018,10,17,17,45,31.5,4.0,2.3,17.5,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,18,6,15,72.0,8.0,1.05,12.5,9.5,0.0,0.0
2018,10,18,6,30,144.0,16.0,1.0,12.9,19.0,31.96,0.0
