Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,6,45,121.5,17.5,0.95,13.35,25.0,44.25,14.2
2018,10,18,7,0,99.0,19.0,0.9,13.8,31.0,49.13,31.05
2018,10,18,7,15,49.5,31.0,0.85,14.35,37.0,46.76,32.43
2018,10,18,7,30,0.0,43.0,0.8,14.9,43.0,39.95,28.33
2018,10,18,7,45,0.0,57.5,0.75,15.5,57.5,53.67,40.09
2018,10,18,8,0,0.0,72.0,0.7,16.1,72.0,67.66,51.84
2018,10,18,8,15,4.5,99.5,0.6,16.7,101.0,97.27,76.41
2018,10,18,8,30,9.0,127.0,0.5,17.3,130.0,127.68,101.07
2018,10,18,8,45,16.5,148.5,0.4,17.9,155.5,154.29,122.13
2018,10,18,9,0,24.0,170.0,0.3,18.5,181.0,181.68,143.35
2018,10,18,9,15,72.0,196.0,0.3,19.15,233.0,252.29,198.94
2018,10,18,9,30,120.0,222.0,0.3,19.8,285.0,329.54,257.51
2018,10,18,9,45,283.5,212.5,0.3,20.45,373.0,461.25,357.03
2018,10,18,10,0,447.0,203.0,0.3,21.1,461.0,604.99,459.34
2018,10,18,10,15,652.0,150.5,0.35,21.7,544.5,737.86,550.98
2018,10,18,10,30,857.0,98.0,0.4,22.3,628.0,867.67,632.91
2018,10,18,10,45,885.5,91.5,0.5,22.95,653.0,896.2,648.74
2018,10,18,11,0,914.0,85.0,0.6,23.6,678.0,929.18,668.96
2018,10,18,11,15,917.0,85.5,0.6,24.05,688.5,944.24,676.27
2018,10,18,11,30,920.0,86.0,0.6,24.5,699.0,955.62,681.64
2018,10,18,11,45,921.0,86.0,0.6,24.95,701.5,960.81,683.32
2018,10,18,12,0,922.0,86.0,0.6,25.4,704.0,962.19,682.88
2018,10,18,12,15,920.0,86.0,0.6,25.7,698.5,956.98,678.97
2018,10,18,12,30,918.0,86.0,0.6,26.0,693.0,947.99,672.99
2018,10,18,12,45,915.0,85.5,0.6,26.3,680.0,933.79,663.96
2018,10,18,13,0,912.0,85.0,0.6,26.6,667.0,915.98,652.87
2018,10,18,13,15,906.0,84.0,0.6,26.75,646.5,891.45,638.08
2018,10,18,13,30,900.0,83.0,0.6,26.9,626.0,863.66,621.31
2018,10,18,13,45,874.0,86.0,0.6,27.05,593.5,821.11,595.04
2018,10,18,14,0,848.0,89.0,0.6,27.2,561.0,782.67,571.37
2018,10,18,14,15,802.0,94.0,0.65,27.05,518.0,723.82,535.16
2018,10,18,14,30,756.0,99.0,0.7,26.9,475.0,667.95,500.19
2018,10,18,14,45,737.0,94.0,0.8,26.8,436.0,617.25,466.75
2018,10,18,15,0,718.0,89.0,0.9,26.7,397.0,565.92,431.39
2018,10,18,15,15,691.5,83.0,0.9,26.7,354.0,508.78,389.46
2018,10,18,15,30,665.0,77.0,0.9,26.7,311.0,452.38,346.67
2018,10,18,15,45,628.0,70.5,1.1,25.8,266.0,391.5,300.85
2018,10,18,16,0,591.0,64.0,1.3,24.9,221.0,333.2,254.49
2018,10,18,16,15,530.0,56.5,1.4,23.8,176.0,267.93,200.89
2018,10,18,16,30,469.0,49.0,1.5,22.7,131.0,208.74,150.65
2018,10,18,16,45,372.0,39.0,1.6,21.6,91.0,144.5,96.89
2018,10,18,17,0,275.0,29.0,1.7,20.5,51.0,90.21,44.25
2018,10,18,17,15,163.5,18.0,1.8,19.8,28.5,38.37,0.0
2018,10,18,17,30,52.0,7.0,1.9,19.1,6.0,0.0,0.0
2018,10,18,17,45,26.0,3.5,2.0,18.35,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,0.5,12.95,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,0.6,13.3,17.0,28.94,0.0
2018,10,19,6,45,268.0,24.5,0.65,13.7,49.0,78.1,22.74
2018,10,19,7,0,401.0,35.0,0.7,14.1,81.0,141.29,93.77
2018,10,19,7,15,491.0,42.5,0.8,14.75,126.0,201.07,146.64
2018,10,19,7,30,581.0,50.0,0.9,15.4,171.0,270.83,207.06
2018,10,19,7,45,638.0,55.0,1.0,16.0,218.5,333.72,261.88
2018,10,19,8,0,695.0,60.0,1.1,16.6,266.0,400.33,318.15
2018,10,19,8,15,733.5,63.5,1.1,17.4,313.0,461.79,367.91
2018,10,19,8,30,772.0,67.0,1.1,18.2,360.0,525.37,417.21
2018,10,19,8,45,798.5,69.5,1.15,19.0,403.0,582.14,459.82
2018,10,19,9,0,825.0,72.0,1.2,19.8,446.0,639.07,501.03
2018,10,19,9,15,842.5,74.5,1.2,20.55,484.5,689.47,534.73
2018,10,19,9,30,860.0,77.0,1.2,21.3,523.0,733.38,562.28
2018,10,19,9,45,872.5,79.0,1.25,22.1,555.0,775.99,588.84
2018,10,19,10,0,885.0,81.0,1.3,22.9,587.0,816.38,613.47
2018,10,19,10,15,894.5,81.5,1.3,23.6,612.5,850.03,632.86
2018,10,19,10,30,904.0,82.0,1.3,24.3,638.0,880.81,650.18
2018,10,19,10,45,910.5,83.0,1.3,25.05,656.5,906.47,663.89
2018,10,19,11,0,917.0,84.0,1.3,25.8,675.0,928.78,675.4
2018,10,19,11,15,921.5,84.5,1.25,26.25,686.5,945.18,683.18
2018,10,19,11,30,926.0,85.0,1.2,26.7,698.0,957.92,688.72
2018,10,19,11,45,928.5,84.5,1.15,27.15,701.0,963.87,690.08
2018,10,19,12,0,931.0,84.0,1.1,27.6,704.0,966.0,689.24
2018,10,19,12,15,927.5,85.0,1.0,27.85,698.0,960.52,683.49
2018,10,19,12,30,924.0,86.0,0.9,28.1,692.0,951.25,675.59
2018,10,19,12,45,916.0,86.5,0.85,28.35,677.0,933.63,663.59
2018,10,19,13,0,908.0,87.0,0.8,28.6,662.0,912.52,649.65
2018,10,19,13,15,901.0,86.0,0.75,28.65,641.0,887.2,633.71
2018,10,19,13,30,894.0,85.0,0.7,28.7,620.0,858.68,615.84
2018,10,19,13,45,869.0,88.0,0.65,28.75,588.0,823.37,593.65
2018,10,19,14,0,844.0,91.0,0.6,28.8,556.0,779.71,566.02
2018,10,19,14,15,770.5,101.5,0.6,28.7,506.0,706.62,519.76
2018,10,19,14,30,697.0,112.0,0.6,28.6,456.0,639.13,475.47
2018,10,19,14,45,692.0,103.0,0.65,28.5,420.5,595.66,446.93
2018,10,19,15,0,687.0,94.0,0.7,28.4,385.0,550.52,415.85
2018,10,19,15,15,673.5,85.5,0.7,28.4,345.5,499.55,378.77
2018,10,19,15,30,660.0,77.0,0.7,28.4,306.0,448.15,340.02
2018,10,19,15,45,621.0,70.5,0.9,27.4,261.0,386.69,294.44
2018,10,19,16,0,582.0,64.0,1.1,26.4,216.0,328.02,248.39
2018,10,19,16,15,519.5,56.5,1.2,25.3,171.0,262.88,195.34
2018,10,19,16,30,457.0,49.0,1.3,24.2,126.0,203.97,145.77
2018,10,19,16,45,361.0,38.0,1.45,23.1,86.5,139.94,92.5
2018,10,19,17,0,265.0,27.0,1.6,22.0,47.0,85.14,37.25
2018,10,19,17,15,158.5,17.0,1.7,21.3,26.0,36.45,0.0
2018,10,19,17,30,52.0,7.0,1.8,20.6,5.0,0.0,0.0
2018,10,19,17,45,26.0,3.5,1.9,19.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,6,15,30.5,4.5,1.0,12.2,5.0,0.0,0.0
2018,10,20,6,30,61.0,9.0,1.0,12.6,10.0,15.6,0.0
2018,10,20,6,45,148.5,21.0,1.0,13.05,34.5,52.59,9.73
2018,10,20,7,0,236.0,33.0,1.0,13.5,59.0,98.98,65.72
2018,10,20,7,15,218.0,47.0,0.95,14.05,80.5,123.58,91.34
2018,10,20,7,30,200.0,61.0,0.9,14.6,102.0,139.98,108.39
2018,10,20,7,45,161.0,87.5,0.9,15.15,126.0,165.18,131.62
2018,10,20,8,0,122.0,114.0,0.9,15.7,150.0,179.38,144.39
2018,10,20,8,15,158.5,132.5,0.85,16.4,187.0,224.53,181.45
2018,10,20,8,30,195.0,151.0,0.8,17.1,224.0,273.21,220.34
2018,10,20,8,45,228.0,166.5,0.7,17.8,261.5,328.17,262.79
2018,10,20,9,0,261.0,182.0,0.6,18.5,299.0,377.81,299.8
2018,10,20,9,15,340.0,183.5,0.6,19.25,349.5,445.86,350.92
2018,10,20,9,30,419.0,185.0,0.6,20.0,400.0,530.67,412.27
2018,10,20,9,45,510.5,172.5,0.55,20.75,451.0,603.64,463.19
2018,10,20,10,0,602.0,160.0,0.5,21.5,502.0,685.89,518.6
2018,10,20,10,15,673.5,144.5,0.55,22.15,543.0,746.82,558.32
2018,10,20,10,30,745.0,129.0,0.6,22.8,584.0,807.82,596.64
2018,10,20,10,45,789.5,119.0,0.65,23.45,613.5,847.2,620.16
2018,10,20,11,0,834.0,109.0,0.7,24.1,643.0,889.25,645.43
2018,10,20,11,15,871.0,98.5,0.8,24.6,664.0,913.68,660.54
2018,10,20,11,30,908.0,88.0,0.9,25.1,685.0,942.87,678.92
2018,10,20,11,45,909.5,88.0,0.95,25.6,687.5,948.35,681.4
2018,10,20,12,0,911.0,88.0,1.0,26.1,690.0,950.09,681.98
2018,10,20,12,15,910.5,87.5,1.1,26.25,685.0,945.63,680.61
2018,10,20,12,30,910.0,87.0,1.2,26.4,680.0,937.44,677.0
2018,10,20,12,45,907.0,86.0,1.25,26.55,667.0,922.69,668.51
2018,10,20,13,0,904.0,85.0,1.3,26.7,654.0,904.38,657.85
2018,10,20,13,15,897.0,84.0,1.35,26.65,633.0,879.14,643.24
2018,10,20,13,30,890.0,83.0,1.4,26.6,612.0,850.72,626.52
2018,10,20,13,45,863.5,86.5,1.5,26.6,579.5,814.93,605.2
2018,10,20,14,0,837.0,90.0,1.6,26.6,547.0,770.94,577.96
2018,10,20,14,15,790.5,94.5,1.6,26.4,504.5,711.73,539.24
2018,10,20,14,30,744.0,99.0,1.6,26.2,462.0,655.73,501.8
2018,10,20,14,45,725.0,94.0,1.65,26.0,423.5,605.64,466.84
2018,10,20,15,0,706.0,89.0,1.7,25.8,385.0,554.96,430.23
2018,10,20,15,15,680.0,83.0,1.7,25.8,342.5,498.83,387.78
2018,10,20,15,30,654.0,77.0,1.7,25.8,300.0,443.43,344.51
2018,10,20,15,45,617.0,69.5,1.7,24.8,255.5,382.23,296.54
2018,10,20,16,0,580.0,62.0,1.7,23.8,211.0,323.66,248.65
2018,10,20,16,15,517.5,54.5,1.7,22.7,166.5,258.84,194.56
2018,10,20,16,30,455.0,47.0,1.7,21.6,122.0,200.28,144.31
2018,10,20,16,45,365.5,37.0,1.7,20.55,84.0,139.27,92.2
2018,10,20,17,0,276.0,27.0,1.7,19.5,46.0,85.84,32.65
2018,10,20,17,15,162.0,17.0,1.75,18.85,25.5,36.59,0.0
2018,10,20,17,30,48.0,7.0,1.8,18.2,5.0,0.0,0.0
2018,10,20,17,45,24.0,3.5,1.85,17.5,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,6,15,33.5,4.5,1.6,11.45,5.0,0.0,0.0
2018,10,21,6,30,67.0,9.0,1.6,11.9,10.0,16.26,0.0
2018,10,21,6,45,67.0,11.0,1.6,12.35,15.0,26.19,0.0
2018,10,21,7,0,67.0,13.0,1.6,12.8,20.0,34.1,19.51
2018,10,21,7,15,33.5,19.5,1.65,13.5,23.0,29.75,18.52
2018,10,21,7,30,0.0,26.0,1.7,14.2,26.0,24.11,14.89
2018,10,21,7,45,0.0,33.5,1.75,14.85,33.5,31.09,20.95
2018,10,21,8,0,0.0,41.0,1.8,15.5,41.0,38.07,26.9
2018,10,21,8,15,0.0,55.5,1.75,16.1,55.5,51.59,38.29
2018,10,21,8,30,0.0,70.0,1.7,16.7,70.0,65.13,49.52
2018,10,21,8,45,0.0,89.0,1.65,17.3,89.0,83.53,64.62
2018,10,21,9,0,0.0,108.0,1.6,17.9,108.0,102.17,79.68
2018,10,21,9,15,1.0,127.0,1.55,18.45,127.5,121.66,95.24
2018,10,21,9,30,2.0,146.0,1.5,19.0,147.0,141.37,110.76
2018,10,21,9,45,21.5,181.5,1.45,19.6,193.5,192.73,151.89
2018,10,21,10,0,41.0,217.0,1.4,20.2,240.0,256.76,201.85
2018,10,21,10,15,120.0,241.0,1.35,20.75,313.0,362.37,284.08
2018,10,21,10,30,199.0,265.0,1.3,21.3,386.0,460.41,357.48
2018,10,21,10,45,338.5,244.5,1.2,21.8,457.0,576.61,443.1
2018,10,21,11,0,478.0,224.0,1.1,22.3,528.0,698.0,528.11
2018,10,21,11,15,650.0,172.0,1.15,22.75,592.0,807.98,604.09
2018,10,21,11,30,822.0,120.0,1.2,23.2,656.0,907.26,667.66
2018,10,21,11,45,864.0,107.0,1.25,23.6,672.0,934.64,683.7
2018,10,21,12,0,906.0,94.0,1.3,24.0,688.0,950.4,693.18
2018,10,21,12,15,902.5,94.5,1.4,24.15,682.0,944.35,690.34
2018,10,21,12,30,899.0,95.0,1.5,24.3,676.0,934.62,685.43
2018,10,21,12,45,890.5,95.0,1.65,24.5,661.0,916.24,675.43
2018,10,21,13,0,882.0,95.0,1.8,24.7,646.0,894.49,663.13
2018,10,21,13,15,873.5,94.0,1.95,24.65,624.0,875.36,653.06
2018,10,21,13,30,865.0,93.0,2.1,24.6,602.0,845.91,635.8
2018,10,21,13,45,839.0,95.5,2.25,24.55,570.0,803.5,609.38
2018,10,21,14,0,813.0,98.0,2.4,24.5,538.0,759.36,581.28
2018,10,21,14,15,797.5,94.0,2.55,24.2,503.0,714.37,552.46
2018,10,21,14,30,782.0,90.0,2.7,23.9,468.0,667.77,521.74
2018,10,21,14,45,775.5,84.0,2.8,23.6,432.5,623.57,490.52
2018,10,21,15,0,769.0,78.0,2.9,23.3,397.0,577.56,456.54
2018,10,21,15,15,737.0,74.0,2.9,23.3,352.5,517.58,409.8
2018,10,21,15,30,705.0,70.0,2.9,23.3,308.0,460.55,363.9
2018,10,21,15,45,660.0,65.0,3.05,22.15,261.5,395.96,312.35
2018,10,21,16,0,615.0,60.0,3.2,21.0,215.0,334.7,261.26
2018,10,21,16,15,543.0,54.0,3.1,20.1,169.0,266.33,202.75
2018,10,21,16,30,471.0,48.0,3.0,19.2,123.0,205.11,149.21
2018,10,21,16,45,352.5,38.5,2.95,18.3,83.5,136.69,90.87
2018,10,21,17,0,234.0,29.0,2.9,17.4,44.0,79.33,24.09
2018,10,21,17,15,131.0,17.0,2.85,16.85,24.0,32.46,0.0
2018,10,21,17,30,28.0,5.0,2.8,16.3,4.0,0.0,0.0
2018,10,21,17,45,14.0,2.5,2.7,15.75,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.95,11.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.0,11.6,2.0,1.91,0.0
2018,10,22,6,45,0.0,6.0,2.1,12.1,6.0,5.55,0.0
2018,10,22,7,0,0.0,10.0,2.2,12.6,10.0,9.26,1.73
2018,10,22,7,15,0.0,16.0,2.25,13.15,16.0,14.82,6.82
2018,10,22,7,30,0.0,22.0,2.3,13.7,22.0,20.39,11.74
2018,10,22,7,45,0.0,31.0,2.35,14.25,31.0,28.76,19.0
2018,10,22,8,0,0.0,40.0,2.4,14.8,40.0,37.14,26.17
2018,10,22,8,15,0.0,57.0,2.35,15.35,57.0,52.99,39.59
2018,10,22,8,30,0.0,74.0,2.3,15.9,74.0,69.02,52.97
2018,10,22,8,45,0.0,91.5,2.25,16.45,91.5,86.06,66.99
2018,10,22,9,0,0.0,109.0,2.2,17.0,109.0,103.24,80.91
2018,10,22,9,15,34.0,150.5,2.2,17.45,167.5,175.77,140.88
2018,10,22,9,30,68.0,192.0,2.2,17.9,226.0,247.46,198.65
2018,10,22,9,45,100.5,220.0,2.2,18.4,274.0,305.77,244.56
2018,10,22,10,0,133.0,248.0,2.2,18.9,322.0,377.95,300.11
2018,10,22,10,15,310.5,224.5,2.25,19.3,408.0,514.2,407.34
2018,10,22,10,30,488.0,201.0,2.3,19.7,494.0,660.73,517.48
2018,10,22,10,45,684.5,148.0,2.35,20.15,572.5,789.82,610.37
2018,10,22,11,0,881.0,95.0,2.4,20.6,651.0,903.71,686.91
2018,10,22,11,15,901.5,90.0,2.45,20.85,666.5,927.48,701.26
2018,10,22,11,30,922.0,85.0,2.5,21.1,682.0,947.96,714.32
2018,10,22,11,45,923.5,84.5,2.6,21.35,684.5,952.82,717.45
2018,10,22,12,0,925.0,84.0,2.7,21.6,687.0,953.88,718.31
2018,10,22,12,15,923.5,84.0,2.75,21.7,681.5,948.98,715.3
2018,10,22,12,30,922.0,84.0,2.8,21.8,676.0,940.3,709.93
2018,10,22,12,45,918.0,83.0,2.9,21.9,662.0,924.48,700.24
2018,10,22,13,0,914.0,82.0,3.0,22.0,648.0,905.09,688.2
2018,10,22,13,15,905.5,81.0,3.1,21.9,626.0,878.37,671.62
2018,10,22,13,30,897.0,80.0,3.2,21.8,604.0,848.52,652.79
2018,10,22,13,45,886.0,78.5,3.25,21.7,575.5,813.12,629.59
2018,10,22,14,0,875.0,77.0,3.3,21.6,547.0,775.14,604.34
2018,10,22,14,15,860.0,75.5,3.35,21.3,512.5,731.84,575.38
2018,10,22,14,30,845.0,74.0,3.4,21.0,478.0,691.58,548.18
2018,10,22,14,45,824.0,71.5,3.45,20.7,438.0,639.35,510.7
2018,10,22,15,0,803.0,69.0,3.5,20.4,398.0,586.38,470.42
2018,10,22,15,15,772.5,66.0,3.5,20.4,353.5,527.02,423.24
2018,10,22,15,30,742.0,63.0,3.5,20.4,309.0,468.51,375.27
2018,10,22,15,45,697.5,58.5,3.5,19.45,262.0,403.02,321.47
2018,10,22,16,0,653.0,54.0,3.5,18.5,215.0,340.64,268.15
2018,10,22,16,15,582.5,48.0,3.35,17.8,168.5,272.71,208.76
2018,10,22,16,30,512.0,42.0,3.2,17.1,122.0,210.19,153.07
2018,10,22,16,45,373.5,33.5,3.05,16.4,80.5,136.22,89.64
2018,10,22,17,0,235.0,25.0,2.9,15.7,39.0,74.09,13.73
2018,10,22,17,15,117.5,12.5,2.8,15.2,19.5,26.29,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.8,11.8,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.8,12.2,11.0,18.16,0.0
2018,10,23,6,45,216.5,22.0,1.8,12.6,40.5,64.41,0.0
2018,10,23,7,0,357.0,34.0,1.8,13.0,70.0,128.88,82.92
2018,10,23,7,15,313.5,46.5,1.9,13.45,90.5,150.79,110.73
2018,10,23,7,30,270.0,59.0,2.0,13.9,111.0,168.11,130.51
2018,10,23,7,45,177.0,83.0,2.1,14.3,121.0,166.75,133.42
2018,10,23,8,0,84.0,107.0,2.2,14.7,131.0,154.42,124.8
2018,10,23,8,15,114.0,126.5,2.2,14.95,164.5,195.27,159.32
2018,10,23,8,30,144.0,146.0,2.2,15.2,198.0,239.07,195.69
2018,10,23,8,45,201.0,159.5,2.25,15.45,242.0,295.05,241.81
2018,10,23,9,0,258.0,173.0,2.3,15.7,286.0,365.29,298.39
2018,10,23,9,15,228.0,185.5,2.35,15.85,291.5,369.58,300.74
2018,10,23,9,30,198.0,198.0,2.4,16.0,297.0,360.03,292.36
2018,10,23,9,45,126.0,214.0,2.45,16.2,278.5,329.64,266.06
2018,10,23,10,0,54.0,230.0,2.5,16.4,260.0,282.51,226.22
2018,10,23,10,15,118.5,245.5,2.55,16.5,315.0,366.61,294.06
2018,10,23,10,30,183.0,261.0,2.6,16.6,370.0,442.14,353.53
2018,10,23,10,45,262.0,260.5,2.65,16.75,422.0,527.52,419.72
2018,10,23,11,0,341.0,260.0,2.7,16.9,474.0,601.73,476.37
2018,10,23,11,15,342.5,260.5,2.75,17.0,478.0,608.13,480.47
2018,10,23,11,30,344.0,261.0,2.8,17.1,482.0,613.11,484.02
2018,10,23,11,45,353.0,256.0,2.85,17.2,483.5,617.14,487.26
2018,10,23,12,0,362.0,251.0,2.9,17.3,485.0,619.69,489.46
2018,10,23,12,15,442.5,232.0,2.85,17.55,515.5,684.24,538.17
2018,10,23,12,30,523.0,213.0,2.8,17.8,546.0,731.75,573.65
2018,10,23,12,45,609.5,180.5,2.75,18.05,561.0,770.82,603.06
2018,10,23,13,0,696.0,148.0,2.7,18.3,576.0,800.18,623.54
2018,10,23,13,15,747.0,127.5,2.6,18.6,572.5,805.65,626.52
2018,10,23,13,30,798.0,107.0,2.5,18.9,569.0,802.08,623.4
2018,10,23,13,45,670.0,130.5,2.4,19.2,505.5,707.29,555.05
2018,10,23,14,0,542.0,154.0,2.3,19.5,442.0,607.05,480.17
2018,10,23,14,15,587.0,135.5,2.25,19.6,429.0,605.04,480.02
2018,10,23,14,30,632.0,117.0,2.2,19.7,416.0,592.47,471.13
2018,10,23,14,45,715.5,91.5,2.2,19.75,403.0,591.27,471.09
2018,10,23,15,0,799.0,66.0,2.2,19.8,390.0,578.48,461.45
2018,10,23,15,15,768.5,63.0,2.2,19.8,346.0,519.46,414.83
2018,10,23,15,30,738.0,60.0,2.2,19.8,302.0,461.31,367.65
2018,10,23,15,45,693.0,56.0,2.2,19.35,255.5,396.55,314.27
2018,10,23,16,0,648.0,52.0,2.2,18.9,209.0,334.95,261.54
2018,10,23,16,15,576.0,46.5,2.15,18.1,163.0,267.5,203.24
2018,10,23,16,30,504.0,41.0,2.1,17.3,117.0,205.7,148.65
2018,10,23,16,45,365.0,32.0,2.05,16.45,76.5,131.96,85.43
2018,10,23,17,0,226.0,23.0,2.0,15.6,36.0,69.62,1.99
2018,10,23,17,15,113.0,11.5,2.05,15.15,18.0,24.61,0.0
2018,10,23,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.5,1.1,11.9,4.5,0.0,0.0
2018,10,24,6,30,61.0,9.0,1.1,12.2,9.0,15.47,0.0
2018,10,24,6,45,193.5,21.0,1.05,12.5,36.5,58.99,0.0
2018,10,24,7,0,326.0,33.0,1.0,12.8,64.0,120.5,76.34
2018,10,24,7,15,445.0,38.5,1.1,13.45,107.5,181.53,131.54
2018,10,24,7,30,564.0,44.0,1.2,14.1,151.0,255.56,195.37
2018,10,24,7,45,604.0,50.5,1.25,14.75,193.5,311.6,245.58
2018,10,24,8,0,644.0,57.0,1.3,15.4,236.0,371.0,296.94
2018,10,24,8,15,661.0,64.0,1.3,16.05,275.5,422.24,339.93
2018,10,24,8,30,678.0,71.0,1.3,16.7,315.0,473.71,381.27
2018,10,24,8,45,697.5,77.0,1.3,17.3,354.5,525.44,421.23
2018,10,24,9,0,717.0,83.0,1.3,17.9,394.0,577.05,459.6
2018,10,24,9,15,778.0,76.0,1.3,18.55,440.0,639.59,505.06
2018,10,24,9,30,839.0,69.0,1.3,19.2,486.0,701.0,546.26
2018,10,24,9,45,851.5,70.0,1.3,19.8,516.5,741.2,571.61
2018,10,24,10,0,864.0,71.0,1.3,20.4,547.0,779.27,595.25
2018,10,24,10,15,872.5,72.0,1.4,20.9,571.0,811.65,616.07
2018,10,24,10,30,881.0,73.0,1.5,21.4,595.0,841.22,634.91
2018,10,24,10,45,886.5,73.5,1.55,21.9,612.0,864.57,648.95
2018,10,24,11,0,892.0,74.0,1.6,22.4,629.0,884.65,660.86
2018,10,24,11,15,894.0,75.0,1.7,22.75,638.5,898.77,669.87
2018,10,24,11,30,896.0,76.0,1.8,23.1,648.0,909.32,676.65
2018,10,24,11,45,895.5,76.5,1.9,23.45,650.0,913.34,679.25
2018,10,24,12,0,895.0,77.0,2.0,23.8,652.0,913.69,679.59
2018,10,24,12,15,893.5,76.5,2.1,23.95,646.0,908.25,676.74
2018,10,24,12,30,892.0,76.0,2.2,24.1,640.0,899.18,671.61
2018,10,24,12,45,847.0,89.5,2.3,24.3,616.0,864.57,649.19
2018,10,24,13,0,802.0,103.0,2.4,24.5,592.0,834.83,630.12
2018,10,24,13,15,794.0,101.0,2.4,24.4,571.5,809.29,613.77
2018,10,24,13,30,786.0,99.0,2.4,24.3,551.0,780.99,595.41
2018,10,24,13,45,740.0,108.0,2.4,24.2,517.0,735.57,564.92
2018,10,24,14,0,694.0,117.0,2.4,24.1,483.0,686.86,531.8
2018,10,24,14,15,512.0,145.5,2.4,23.9,406.0,554.47,434.21
2018,10,24,14,30,330.0,174.0,2.4,23.7,329.0,428.42,337.91
2018,10,24,14,45,369.0,153.5,2.4,23.45,312.5,427.12,338.43
2018,10,24,15,0,408.0,133.0,2.4,23.2,296.0,410.78,326.49
2018,10,24,15,15,517.0,101.5,2.4,23.2,284.0,420.72,334.21
2018,10,24,15,30,626.0,70.0,2.4,23.2,272.0,415.08,328.22
2018,10,24,15,45,624.0,60.0,2.4,22.5,235.0,369.17,289.9
2018,10,24,16,0,622.0,50.0,2.4,21.8,198.0,320.71,247.85
2018,10,24,16,15,551.5,44.5,2.35,21.05,154.0,255.43,191.68
2018,10,24,16,30,481.0,39.0,2.3,20.3,110.0,195.77,139.33
2018,10,24,16,45,347.0,30.5,2.25,19.6,71.5,125.52,78.92
2018,10,24,17,0,213.0,22.0,2.2,18.9,33.0,65.38,0.0
2018,10,24,17,15,106.5,11.0,2.25,18.35,16.5,23.17,0.0
2018,10,24,17,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,25,6,15,38.0,4.5,1.15,12.65,4.5,0.0,0.0
2018,10,25,6,30,76.0,9.0,1.1,13.0,9.0,17.13,0.0
2018,10,25,6,45,181.0,20.0,1.1,13.35,33.5,55.4,0.0
2018,10,25,7,0,286.0,31.0,1.1,13.7,58.0,109.21,67.59
2018,10,25,7,15,301.0,44.5,1.1,14.3,87.5,144.68,105.01
2018,10,25,7,30,316.0,58.0,1.1,14.9,117.0,182.64,140.29
2018,10,25,7,45,287.0,71.5,1.15,15.55,136.5,204.38,161.88
2018,10,25,8,0,258.0,85.0,1.2,16.2,156.0,214.85,172.88
2018,10,25,8,15,156.0,112.5,1.2,16.95,157.5,200.7,162.08
2018,10,25,8,30,54.0,140.0,1.2,17.7,159.0,174.79,140.05
2018,10,25,8,45,73.0,160.0,1.2,18.5,189.0,210.1,168.45
2018,10,25,9,0,92.0,180.0,1.2,19.3,219.0,247.13,197.43
2018,10,25,9,15,109.0,197.5,1.2,20.1,248.0,291.08,231.1
2018,10,25,9,30,126.0,215.0,1.2,20.9,277.0,327.24,258.07
2018,10,25,9,45,197.0,224.0,1.15,21.65,328.0,395.71,310.25
2018,10,25,10,0,268.0,233.0,1.1,22.4,379.0,480.35,372.35
2018,10,25,10,15,384.5,215.5,1.1,23.05,436.0,563.73,433.47
2018,10,25,10,30,501.0,198.0,1.1,23.7,493.0,665.79,505.32
2018,10,25,10,45,655.5,153.0,1.1,24.35,550.5,766.02,573.63
2018,10,25,11,0,810.0,108.0,1.1,25.0,608.0,857.79,631.45
2018,10,25,11,15,861.5,92.0,1.05,25.4,631.5,887.83,647.65
2018,10,25,11,30,913.0,76.0,1.0,25.8,655.0,922.58,667.41
2018,10,25,11,45,914.5,76.0,1.0,26.2,657.5,927.87,669.1
2018,10,25,12,0,916.0,76.0,1.0,26.6,660.0,929.41,668.95
2018,10,25,12,15,913.5,76.5,1.05,26.85,654.5,924.17,665.94
2018,10,25,12,30,911.0,77.0,1.1,27.1,649.0,915.23,660.78
2018,10,25,12,45,904.0,77.5,1.15,27.3,635.0,898.66,651.01
2018,10,25,13,0,897.0,78.0,1.2,27.5,621.0,878.67,639.15
2018,10,25,13,15,890.5,77.0,1.3,27.55,600.5,854.04,625.31
2018,10,25,13,30,884.0,76.0,1.4,27.6,580.0,826.26,609.26
2018,10,25,13,45,857.5,79.5,1.5,27.6,548.5,784.92,583.98
2018,10,25,14,0,831.0,83.0,1.6,27.6,517.0,747.68,561.11
2018,10,25,14,15,798.0,84.0,1.7,27.4,478.5,695.35,527.65
2018,10,25,14,30,765.0,85.0,1.8,27.2,440.0,642.58,493.01
2018,10,25,14,45,759.5,78.0,1.9,27.0,405.0,598.74,462.46
2018,10,25,15,0,754.0,71.0,2.0,26.8,370.0,553.07,429.28
2018,10,25,15,15,692.0,71.0,2.0,26.8,321.0,483.82,376.24
2018,10,25,15,30,630.0,71.0,2.0,26.8,272.0,416.91,323.63
2018,10,25,15,45,587.0,64.5,2.05,25.6,228.5,355.96,275.56
2018,10,25,16,0,544.0,58.0,2.1,24.4,185.0,298.31,228.05
2018,10,25,16,15,488.0,49.0,2.15,23.3,143.5,237.1,176.26
2018,10,25,16,30,432.0,40.0,2.2,22.2,102.0,181.56,127.94
2018,10,25,16,45,309.5,30.5,2.25,21.1,66.0,116.1,71.28
2018,10,25,17,0,187.0,21.0,2.3,20.0,30.0,58.97,0.0
2018,10,25,17,15,93.5,10.5,2.35,19.4,15.0,21.01,0.0
2018,10,25,17,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.45,18.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.5,0.85,13.25,4.5,0.0,0.0
2018,10,26,6,30,79.0,9.0,0.8,13.6,9.0,8.58,0.0
2018,10,26,6,45,197.5,19.5,0.75,13.9,33.5,51.76,0.0
2018,10,26,7,0,316.0,30.0,0.7,14.2,58.0,114.82,68.99
2018,10,26,7,15,407.0,37.5,0.65,14.75,97.0,168.76,120.69
2018,10,26,7,30,498.0,45.0,0.6,15.3,136.0,232.81,176.16
2018,10,26,7,45,409.0,66.0,0.6,15.85,155.0,246.63,193.26
2018,10,26,8,0,320.0,87.0,0.6,16.4,174.0,252.77,201.71
2018,10,26,8,15,327.0,106.5,0.55,17.15,209.0,295.56,236.9
2018,10,26,8,30,334.0,126.0,0.5,17.9,244.0,329.7,263.8
2018,10,26,8,45,366.5,137.0,0.45,18.6,281.0,386.96,307.45
2018,10,26,9,0,399.0,148.0,0.4,19.3,318.0,437.6,344.56
2018,10,26,9,15,513.5,135.5,0.4,19.95,374.0,519.86,405.55
2018,10,26,9,30,628.0,123.0,0.4,20.6,430.0,615.07,473.14
2018,10,26,9,45,649.0,125.5,0.35,21.25,460.5,656.99,499.42
2018,10,26,10,0,670.0,128.0,0.3,21.9,491.0,697.93,524.3
2018,10,26,10,15,672.5,134.0,0.25,22.45,512.5,726.39,540.2
2018,10,26,10,30,675.0,140.0,0.2,23.0,534.0,752.38,554.42
2018,10,26,10,45,714.5,132.0,0.2,23.6,560.0,791.72,577.85
2018,10,26,11,0,754.0,124.0,0.2,24.2,586.0,829.29,599.57
2018,10,26,11,15,751.0,127.5,0.2,24.6,594.0,840.43,604.74
2018,10,26,11,30,748.0,131.0,0.2,25.0,602.0,848.37,608.38
2018,10,26,11,45,787.5,117.5,0.2,25.45,614.5,867.26,618.94
2018,10,26,12,0,827.0,104.0,0.2,25.9,627.0,887.57,630.25
2018,10,26,12,15,829.0,102.0,0.25,26.2,622.5,883.69,627.81
2018,10,26,12,30,831.0,100.0,0.3,26.5,618.0,876.34,623.77
2018,10,26,12,45,808.5,104.5,0.4,26.8,599.5,851.53,609.86
2018,10,26,13,0,786.0,109.0,0.5,27.1,581.0,823.93,594.32
2018,10,26,13,15,813.5,96.5,0.55,27.25,570.5,816.62,591.23
2018,10,26,13,30,841.0,84.0,0.6,27.4,560.0,804.66,584.91
2018,10,26,13,45,804.5,89.0,0.65,27.55,526.0,758.02,555.94
2018,10,26,14,0,768.0,94.0,0.7,27.7,492.0,710.3,526.13
2018,10,26,14,15,735.5,92.5,0.75,27.65,453.0,657.56,492.63
2018,10,26,14,30,703.0,91.0,0.8,27.6,414.0,607.32,459.31
2018,10,26,14,45,718.0,80.5,0.85,27.5,385.5,572.78,436.03
2018,10,26,15,0,733.0,70.0,0.9,27.4,357.0,537.43,410.88
2018,10,26,15,15,681.0,70.0,0.9,27.4,312.5,474.97,363.92
2018,10,26,15,30,629.0,70.0,0.9,27.4,268.0,413.9,316.78
2018,10,26,15,45,552.0,65.5,1.0,26.45,219.0,339.83,259.91
2018,10,26,16,0,475.0,61.0,1.1,25.5,170.0,272.59,206.24
2018,10,26,16,15,407.0,53.0,1.15,24.55,131.0,212.16,156.27
2018,10,26,16,30,339.0,45.0,1.2,23.6,92.0,158.65,110.97
2018,10,26,16,45,219.0,32.0,1.25,22.65,57.5,95.57,57.13
2018,10,26,17,0,99.0,19.0,1.3,21.7,23.0,40.88,0.0
2018,10,26,17,15,49.5,9.5,1.35,21.2,11.5,14.81,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,27,6,15,14.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,10,27,6,30,28.0,6.0,1.5,14.4,6.0,0.0,0.0
2018,10,27,6,45,100.5,18.5,1.55,14.7,26.0,34.41,0.0
2018,10,27,7,0,173.0,31.0,1.6,15.0,46.0,82.77,48.52
2018,10,27,7,15,236.5,44.5,1.6,15.5,79.0,126.14,90.88
2018,10,27,7,30,300.0,58.0,1.6,16.0,112.0,176.81,135.13
2018,10,27,7,45,338.0,70.5,1.6,16.55,147.5,223.18,176.01
2018,10,27,8,0,376.0,83.0,1.6,17.1,183.0,273.27,219.08
2018,10,27,8,15,359.0,103.0,1.55,17.7,212.5,307.47,248.05
2018,10,27,8,30,342.0,123.0,1.5,18.3,242.0,339.08,273.59
2018,10,27,8,45,374.0,133.5,1.45,18.95,278.5,387.14,311.32
2018,10,27,9,0,406.0,144.0,1.4,19.6,315.0,437.13,349.3
2018,10,27,9,15,395.0,162.0,1.4,20.2,340.5,467.5,370.96
2018,10,27,9,30,384.0,180.0,1.4,20.8,366.0,484.61,382.45
2018,10,27,9,45,426.0,182.5,1.4,21.4,401.5,545.0,426.3
2018,10,27,10,0,468.0,185.0,1.4,22.0,437.0,595.44,461.81
2018,10,27,10,15,521.0,177.5,1.4,22.5,470.0,644.25,496.11
2018,10,27,10,30,574.0,170.0,1.4,23.0,503.0,693.55,530.1
2018,10,27,10,45,587.0,171.5,1.45,23.55,520.5,724.31,549.98
2018,10,27,11,0,600.0,173.0,1.5,24.1,538.0,747.8,564.99
2018,10,27,11,15,573.5,186.0,1.55,24.45,539.5,741.04,558.97
2018,10,27,11,30,547.0,199.0,1.6,24.8,541.0,737.15,555.09
2018,10,27,11,45,553.5,197.5,1.6,25.2,544.5,743.78,558.87
2018,10,27,12,0,560.0,196.0,1.6,25.6,548.0,748.02,560.97
2018,10,27,12,15,610.5,177.5,1.7,25.7,558.0,775.86,581.68
2018,10,27,12,30,661.0,159.0,1.8,25.8,568.0,795.29,595.56
2018,10,27,12,45,588.0,178.0,1.9,25.95,536.0,743.24,560.17
2018,10,27,13,0,515.0,197.0,2.0,26.1,504.0,686.44,520.32
2018,10,27,13,15,569.0,171.5,2.1,26.0,499.5,691.98,527.36
2018,10,27,13,30,623.0,146.0,2.2,25.9,495.0,699.13,534.71
2018,10,27,13,45,595.5,145.5,2.25,25.85,466.0,658.45,506.22
2018,10,27,14,0,568.0,145.0,2.3,25.8,437.0,617.01,477.0
2018,10,27,14,15,515.0,144.5,2.4,25.55,395.5,552.21,430.48
2018,10,27,14,30,462.0,144.0,2.5,25.3,354.0,494.72,388.2
2018,10,27,14,45,496.0,125.5,2.55,25.1,333.0,475.88,375.16
2018,10,27,15,0,530.0,107.0,2.6,24.9,312.0,457.03,361.07
2018,10,27,15,15,496.0,97.5,2.6,24.9,271.5,397.3,314.11
2018,10,27,15,30,462.0,88.0,2.6,24.9,231.0,344.06,271.08
2018,10,27,15,45,419.0,78.5,2.6,23.9,192.5,289.18,226.54
2018,10,27,16,0,376.0,69.0,2.6,22.9,154.0,238.09,183.72
2018,10,27,16,15,259.0,59.0,2.55,22.1,111.0,165.04,123.62
2018,10,27,16,30,142.0,49.0,2.5,21.3,68.0,100.24,71.01
2018,10,27,16,45,103.5,32.5,2.45,20.55,43.5,65.23,38.02
2018,10,27,17,0,65.0,16.0,2.4,19.8,19.0,26.36,0.0
2018,10,27,17,15,32.5,8.0,2.45,19.3,9.5,7.63,0.0
2018,10,27,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
