Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,15,19.0,3.5,2.05,14.2,3.0,0.0,0.0
2018,10,28,6,30,38.0,7.0,2.1,14.6,6.0,0.0,0.0
2018,10,28,6,45,175.0,18.0,2.15,14.95,30.5,46.2,0.0
2018,10,28,7,0,312.0,29.0,2.2,15.3,55.0,111.32,62.01
2018,10,28,7,15,430.5,35.5,2.3,15.8,96.5,172.46,122.28
2018,10,28,7,30,549.0,42.0,2.4,16.3,138.0,245.68,185.84
2018,10,28,7,45,610.5,46.5,2.45,16.85,183.0,305.0,238.99
2018,10,28,8,0,672.0,51.0,2.5,17.4,228.0,371.71,296.86
2018,10,28,8,15,668.5,60.0,2.55,17.9,263.0,415.87,335.44
2018,10,28,8,30,665.0,69.0,2.6,18.4,298.0,460.09,372.3
2018,10,28,8,45,467.0,110.5,2.65,18.95,281.0,416.39,337.42
2018,10,28,9,0,269.0,152.0,2.7,19.5,264.0,347.38,280.81
2018,10,28,9,15,392.5,144.5,2.75,19.9,324.5,445.66,359.51
2018,10,28,9,30,516.0,137.0,2.8,20.3,385.0,542.08,434.3
2018,10,28,9,45,614.0,124.5,2.8,20.7,438.5,626.86,497.95
2018,10,28,10,0,712.0,112.0,2.8,21.1,492.0,709.89,557.38
2018,10,28,10,15,766.0,102.5,2.85,21.4,528.0,759.76,591.42
2018,10,28,10,30,820.0,93.0,2.9,21.7,564.0,812.92,627.57
2018,10,28,10,45,839.5,89.0,2.95,21.95,584.0,841.77,646.37
2018,10,28,11,0,859.0,85.0,3.0,22.2,604.0,860.74,658.46
2018,10,28,11,15,862.0,85.5,3.05,22.35,613.5,874.58,667.39
2018,10,28,11,30,865.0,86.0,3.1,22.5,623.0,884.99,674.11
2018,10,28,11,45,865.0,86.0,3.2,22.6,624.5,888.63,676.77
2018,10,28,12,0,865.0,86.0,3.3,22.7,626.0,888.73,677.18
2018,10,28,12,15,737.5,125.0,3.35,22.7,582.5,828.66,635.74
2018,10,28,12,30,610.0,164.0,3.4,22.7,539.0,753.9,583.67
2018,10,28,12,45,591.5,166.0,3.45,22.7,523.0,731.93,568.97
2018,10,28,13,0,573.0,168.0,3.5,22.7,507.0,707.86,551.88
2018,10,28,13,15,619.5,150.0,3.55,22.5,504.5,714.94,559.0
2018,10,28,13,30,666.0,132.0,3.6,22.3,502.0,717.09,561.92
2018,10,28,13,45,531.5,154.5,3.6,22.15,440.5,611.0,483.08
2018,10,28,14,0,397.0,177.0,3.6,22.0,379.0,517.07,410.85
2018,10,28,14,15,301.5,180.0,3.6,21.65,327.5,425.22,340.11
2018,10,28,14,30,206.0,183.0,3.6,21.3,276.0,341.6,274.04
2018,10,28,14,45,214.5,162.5,3.6,20.95,251.5,325.11,261.89
2018,10,28,15,0,223.0,142.0,3.6,20.6,227.0,297.22,240.17
2018,10,28,15,15,228.5,128.5,3.6,20.6,206.5,274.53,221.59
2018,10,28,15,30,234.0,115.0,3.6,20.6,186.0,250.88,201.59
2018,10,28,15,45,212.0,98.0,3.5,19.85,154.5,209.71,167.21
2018,10,28,16,0,190.0,81.0,3.4,19.1,123.0,170.56,133.76
2018,10,28,16,15,147.5,64.0,3.25,18.6,92.0,126.58,96.05
2018,10,28,16,30,105.0,47.0,3.1,18.1,61.0,87.29,62.29
2018,10,28,16,45,75.5,31.0,2.95,17.6,39.0,56.7,31.89
2018,10,28,17,0,46.0,15.0,2.8,17.1,17.0,22.09,0.0
2018,10,28,17,15,23.0,7.5,2.75,16.7,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,18.0,2.5,2.35,12.5,2.0,0.0,0.0
2018,10,29,6,30,36.0,5.0,2.3,12.8,4.0,0.0,0.0
2018,10,29,6,45,83.0,16.5,2.3,13.1,21.0,29.42,0.0
2018,10,29,7,0,130.0,28.0,2.3,13.4,38.0,68.37,36.29
2018,10,29,7,15,179.5,44.0,2.25,13.75,68.5,109.47,78.97
2018,10,29,7,30,229.0,60.0,2.2,14.1,99.0,154.68,119.05
2018,10,29,7,45,269.5,74.5,2.15,14.45,134.0,200.11,159.23
2018,10,29,8,0,310.0,89.0,2.1,14.8,169.0,249.66,202.27
2018,10,29,8,15,342.0,102.0,2.15,15.05,205.5,297.05,242.86
2018,10,29,8,30,374.0,115.0,2.2,15.3,242.0,346.99,284.55
2018,10,29,8,45,376.0,131.0,2.3,15.6,272.5,384.58,315.16
2018,10,29,9,0,378.0,147.0,2.4,15.9,303.0,421.35,344.33
2018,10,29,9,15,356.0,166.0,2.5,16.2,323.5,433.69,353.52
2018,10,29,9,30,334.0,185.0,2.6,16.5,344.0,453.42,367.99
2018,10,29,9,45,367.0,192.0,2.7,16.85,377.5,498.1,402.52
2018,10,29,10,0,400.0,199.0,2.8,17.2,411.0,555.88,446.08
2018,10,29,10,15,437.0,199.5,2.8,17.45,440.5,598.69,477.95
2018,10,29,10,30,474.0,200.0,2.8,17.7,470.0,641.62,509.56
2018,10,29,10,45,505.0,195.5,2.85,18.0,491.0,673.42,532.76
2018,10,29,11,0,536.0,191.0,2.9,18.3,512.0,704.14,555.06
2018,10,29,11,15,577.0,182.0,2.85,18.55,533.0,737.1,578.73
2018,10,29,11,30,618.0,173.0,2.8,18.8,554.0,774.54,604.88
2018,10,29,11,45,774.5,121.0,2.8,19.1,600.0,853.86,660.0
2018,10,29,12,0,931.0,69.0,2.8,19.4,646.0,925.4,708.26
2018,10,29,12,15,926.5,70.5,2.75,19.8,640.0,919.5,702.22
2018,10,29,12,30,922.0,72.0,2.7,20.2,634.0,909.89,694.51
2018,10,29,12,45,892.5,80.0,2.6,20.55,614.0,882.65,674.58
2018,10,29,13,0,863.0,88.0,2.5,20.9,594.0,852.55,652.92
2018,10,29,13,15,875.5,80.5,2.5,21.1,578.5,836.86,642.53
2018,10,29,13,30,888.0,73.0,2.5,21.3,563.0,817.21,629.31
2018,10,29,13,45,877.5,71.5,2.45,21.5,535.5,782.73,605.36
2018,10,29,14,0,867.0,70.0,2.4,21.7,508.0,745.7,579.61
2018,10,29,14,15,851.5,68.5,2.4,21.7,474.0,702.76,550.15
2018,10,29,14,30,836.0,67.0,2.4,21.7,440.0,662.88,522.55
2018,10,29,14,45,814.0,64.0,2.4,21.65,400.5,610.4,483.81
2018,10,29,15,0,792.0,61.0,2.4,21.6,361.0,557.35,443.02
2018,10,29,15,15,759.0,58.0,2.4,21.6,317.5,497.98,395.98
2018,10,29,15,30,726.0,55.0,2.4,21.6,274.0,439.77,348.28
2018,10,29,15,45,677.5,51.0,2.35,21.05,228.5,374.96,294.45
2018,10,29,16,0,629.0,47.0,2.3,20.5,183.0,313.71,241.66
2018,10,29,16,15,548.0,41.5,2.3,19.55,139.0,245.72,183.08
2018,10,29,16,30,467.0,36.0,2.3,18.6,95.0,184.24,128.78
2018,10,29,16,45,326.5,27.5,2.3,17.65,60.0,113.5,60.59
2018,10,29,17,0,186.0,19.0,2.3,16.7,25.0,49.31,0.0
2018,10,29,17,15,93.0,9.5,2.4,16.35,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,2.95,11.95,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,3.0,12.2,7.0,0.0,0.0
2018,10,30,6,45,234.5,17.5,3.05,12.45,31.5,55.1,0.0
2018,10,30,7,0,389.0,26.0,3.1,12.7,56.0,123.57,61.2
2018,10,30,7,15,496.5,33.0,3.3,13.3,98.5,184.92,130.65
2018,10,30,7,30,604.0,40.0,3.5,13.9,141.0,258.62,196.63
2018,10,30,7,45,665.5,44.0,3.65,14.55,187.5,322.08,254.46
2018,10,30,8,0,727.0,48.0,3.8,15.2,234.0,390.8,315.29
2018,10,30,8,15,765.0,51.0,3.85,15.85,279.0,451.51,367.96
2018,10,30,8,30,803.0,54.0,3.9,16.5,324.0,514.2,420.29
2018,10,30,8,45,828.5,56.5,4.0,17.2,366.0,566.53,462.82
2018,10,30,9,0,854.0,59.0,4.1,17.9,408.0,622.32,506.48
2018,10,30,9,15,872.0,61.0,4.05,18.45,445.5,672.05,543.11
2018,10,30,9,30,890.0,63.0,4.0,19.0,483.0,720.47,576.76
2018,10,30,9,45,902.0,64.5,3.95,19.6,514.5,762.14,604.64
2018,10,30,10,0,914.0,66.0,3.9,20.2,546.0,801.49,630.37
2018,10,30,10,15,923.5,67.0,3.85,20.6,571.0,835.64,652.47
2018,10,30,10,30,933.0,68.0,3.8,21.0,596.0,866.84,672.29
2018,10,30,10,45,939.0,68.5,3.75,21.45,613.5,891.32,687.1
2018,10,30,11,0,945.0,69.0,3.7,21.9,631.0,912.35,699.49
2018,10,30,11,15,949.5,69.0,3.65,22.2,641.5,927.87,708.49
2018,10,30,11,30,954.0,69.0,3.6,22.5,652.0,939.67,715.04
2018,10,30,11,45,955.5,68.5,3.55,22.85,654.0,944.36,716.71
2018,10,30,12,0,957.0,68.0,3.5,23.2,656.0,945.17,715.92
2018,10,30,12,15,954.0,68.5,3.45,23.35,650.0,939.29,711.31
2018,10,30,12,30,951.0,69.0,3.4,23.5,644.0,929.58,704.3
2018,10,30,12,45,944.5,69.5,3.4,23.7,630.0,913.07,692.98
2018,10,30,13,0,938.0,70.0,3.4,23.9,616.0,892.98,679.37
2018,10,30,13,15,896.0,78.5,3.35,23.95,585.0,849.48,649.65
2018,10,30,13,30,854.0,87.0,3.3,24.0,554.0,810.65,623.21
2018,10,30,13,45,845.0,84.5,3.25,24.05,527.0,776.76,600.09
2018,10,30,14,0,836.0,82.0,3.2,24.1,500.0,740.31,574.97
2018,10,30,14,15,806.0,82.0,3.2,24.0,462.5,689.33,539.62
2018,10,30,14,30,776.0,82.0,3.2,23.9,425.0,637.72,502.86
2018,10,30,14,45,685.5,88.5,3.15,23.8,371.5,557.27,441.57
2018,10,30,15,0,595.0,95.0,3.1,23.7,318.0,479.39,381.05
2018,10,30,15,15,602.5,79.5,3.1,23.7,281.5,437.11,347.41
2018,10,30,15,30,610.0,64.0,3.1,23.7,245.0,392.38,310.32
2018,10,30,15,45,532.0,61.5,2.85,22.85,200.0,322.06,252.46
2018,10,30,16,0,454.0,59.0,2.6,22.0,155.0,258.49,198.9
2018,10,30,16,15,424.5,48.0,2.45,20.95,120.0,209.88,155.95
2018,10,30,16,30,395.0,37.0,2.3,19.9,85.0,164.14,113.82
2018,10,30,16,45,287.5,27.5,2.15,18.85,54.0,103.39,51.15
2018,10,30,17,0,180.0,18.0,2.0,17.8,23.0,47.08,0.0
2018,10,30,17,15,90.0,9.0,2.15,17.4,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.65,12.75,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.6,13.1,6.0,0.0,0.0
2018,10,31,6,45,110.0,16.5,1.55,13.4,21.0,33.63,0.0
2018,10,31,7,0,149.0,25.0,1.5,13.7,36.0,67.89,29.79
2018,10,31,7,15,168.0,41.5,1.65,14.45,62.5,103.44,73.44
2018,10,31,7,30,187.0,58.0,1.8,15.2,89.0,132.44,100.7
2018,10,31,7,45,221.5,74.0,1.95,15.95,121.5,173.98,137.15
2018,10,31,8,0,256.0,90.0,2.1,16.7,154.0,219.05,176.0
2018,10,31,8,15,292.5,104.0,2.2,17.2,190.5,265.99,215.82
2018,10,31,8,30,329.0,118.0,2.3,17.7,227.0,316.1,257.34
2018,10,31,8,45,358.5,130.0,2.4,18.2,263.0,372.04,302.35
2018,10,31,9,0,388.0,142.0,2.5,18.7,299.0,421.04,340.99
2018,10,31,9,15,468.0,139.0,2.55,19.25,346.0,488.77,394.01
2018,10,31,9,30,548.0,136.0,2.6,19.8,393.0,561.1,449.21
2018,10,31,9,45,564.0,142.5,2.6,20.35,422.0,600.27,477.2
2018,10,31,10,0,580.0,149.0,2.6,20.9,451.0,643.79,507.83
2018,10,31,10,15,577.0,157.0,2.65,21.45,469.0,667.29,523.34
2018,10,31,10,30,574.0,165.0,2.7,22.0,487.0,683.14,533.39
2018,10,31,10,45,580.5,167.5,2.75,22.55,502.0,709.15,550.7
2018,10,31,11,0,587.0,170.0,2.8,23.1,517.0,727.73,562.63
2018,10,31,11,15,595.0,172.5,2.8,23.5,529.0,745.28,573.91
2018,10,31,11,30,603.0,175.0,2.8,23.9,541.0,760.41,583.45
2018,10,31,11,45,577.0,184.0,2.85,24.3,535.0,744.41,570.84
2018,10,31,12,0,551.0,193.0,2.9,24.7,529.0,731.61,560.59
2018,10,31,12,15,531.5,197.0,2.85,24.95,518.5,716.51,548.86
2018,10,31,12,30,512.0,201.0,2.8,25.2,508.0,699.33,535.71
2018,10,31,12,45,573.5,175.5,2.75,25.4,512.5,716.96,549.61
2018,10,31,13,0,635.0,150.0,2.7,25.6,517.0,736.95,564.0
2018,10,31,13,15,644.5,141.0,2.7,25.7,502.0,721.34,553.24
2018,10,31,13,30,654.0,132.0,2.7,25.8,487.0,702.71,540.64
2018,10,31,13,45,534.0,154.5,2.65,25.9,434.5,609.57,472.27
2018,10,31,14,0,414.0,177.0,2.6,26.0,382.0,527.52,410.28
2018,10,31,14,15,418.0,162.0,2.6,25.95,357.0,498.27,389.61
2018,10,31,14,30,422.0,147.0,2.6,25.9,332.0,467.32,366.94
2018,10,31,14,45,468.0,126.0,2.55,25.8,313.5,454.72,358.11
2018,10,31,15,0,514.0,105.0,2.5,25.7,295.0,436.7,344.35
2018,10,31,15,15,427.0,102.0,2.5,25.7,247.0,361.05,284.54
2018,10,31,15,30,340.0,99.0,2.5,25.7,199.0,292.6,229.52
2018,10,31,15,45,270.0,87.5,2.1,24.95,158.5,222.86,173.17
2018,10,31,16,0,200.0,76.0,1.7,24.2,118.0,168.43,128.36
2018,10,31,16,15,161.0,60.0,1.6,23.25,88.0,126.56,93.26
2018,10,31,16,30,122.0,44.0,1.5,22.3,58.0,89.03,61.18
2018,10,31,16,45,104.0,29.0,1.45,21.3,37.0,59.71,25.92
2018,10,31,17,0,86.0,14.0,1.4,20.3,16.0,27.51,0.0
2018,10,31,17,15,43.0,7.0,1.4,20.0,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.05,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.3,5.0,0.0,0.0
2018,11,1,6,45,119.0,16.0,1.35,15.55,21.0,34.48,0.0
2018,11,1,7,0,176.0,25.0,1.3,15.8,37.0,73.27,27.62
2018,11,1,7,15,219.5,39.5,1.45,16.4,66.5,115.39,80.44
2018,11,1,7,30,263.0,54.0,1.6,17.0,96.0,158.85,119.62
2018,11,1,7,45,292.0,68.0,1.75,17.6,129.0,200.86,156.98
2018,11,1,8,0,321.0,82.0,1.9,18.2,162.0,245.69,195.92
2018,11,1,8,15,329.5,98.5,1.9,18.8,194.0,285.71,229.87
2018,11,1,8,30,338.0,115.0,1.9,19.4,226.0,325.9,262.77
2018,11,1,8,45,359.5,128.0,1.95,19.95,260.0,369.88,297.86
2018,11,1,9,0,381.0,141.0,2.0,20.5,294.0,414.87,332.8
2018,11,1,9,15,401.5,152.0,2.0,21.15,326.5,457.7,364.96
2018,11,1,9,30,422.0,163.0,2.0,21.8,359.0,500.9,396.59
2018,11,1,9,45,550.5,140.5,2.05,22.4,414.0,586.77,461.66
2018,11,1,10,0,679.0,118.0,2.1,23.0,469.0,685.21,532.83
2018,11,1,10,15,742.0,105.5,2.1,23.6,505.5,740.64,569.28
2018,11,1,10,30,805.0,93.0,2.1,24.2,542.0,793.05,603.21
2018,11,1,10,45,760.5,110.5,2.1,24.8,545.0,791.97,599.88
2018,11,1,11,0,716.0,128.0,2.1,25.4,548.0,790.88,597.19
2018,11,1,11,15,634.0,157.0,2.1,25.85,533.5,761.17,575.28
2018,11,1,11,30,552.0,186.0,2.1,26.3,519.0,720.77,545.3
2018,11,1,11,45,543.0,190.0,2.1,26.8,518.5,719.77,543.55
2018,11,1,12,0,534.0,194.0,2.1,27.3,518.0,716.39,539.88
2018,11,1,12,15,590.0,174.5,2.05,27.6,529.0,747.01,561.4
2018,11,1,12,30,646.0,155.0,2.0,27.9,540.0,769.71,576.14
2018,11,1,12,45,621.5,159.5,1.95,28.25,523.0,745.14,558.35
2018,11,1,13,0,597.0,164.0,1.9,28.6,506.0,718.45,539.27
2018,11,1,13,15,651.0,142.0,1.85,28.75,503.0,726.37,545.23
2018,11,1,13,30,705.0,120.0,1.8,28.9,500.0,728.59,546.74
2018,11,1,13,45,710.5,111.5,1.8,29.0,477.5,702.88,529.63
2018,11,1,14,0,716.0,103.0,1.8,29.1,455.0,674.23,510.63
2018,11,1,14,15,665.0,105.5,1.75,29.05,414.5,615.22,469.2
2018,11,1,14,30,614.0,108.0,1.7,29.0,374.0,557.35,427.29
2018,11,1,14,45,629.5,93.0,1.7,28.9,344.0,523.99,403.52
2018,11,1,15,0,645.0,78.0,1.7,28.8,314.0,487.26,376.18
2018,11,1,15,15,611.5,74.5,1.7,28.8,276.0,433.97,334.89
2018,11,1,15,30,578.0,71.0,1.7,28.8,238.0,382.21,293.55
2018,11,1,15,45,511.5,63.5,1.55,27.45,192.5,313.24,239.14
2018,11,1,16,0,445.0,56.0,1.4,26.1,147.0,250.18,187.81
2018,11,1,16,15,411.0,47.0,1.45,25.15,114.0,202.86,146.96
2018,11,1,16,30,377.0,38.0,1.5,24.2,81.0,158.72,106.68
2018,11,1,16,45,240.5,26.5,1.55,23.25,49.0,89.66,34.08
2018,11,1,17,0,104.0,15.0,1.6,22.3,17.0,31.29,0.0
2018,11,1,17,15,52.0,7.5,1.6,21.8,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.35,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.5,5.0,0.0,0.0
2018,11,2,6,45,170.0,16.5,0.95,14.7,25.0,43.01,0.0
2018,11,2,7,0,294.0,26.0,0.9,14.9,45.0,99.18,30.93
2018,11,2,7,15,409.5,33.5,0.95,15.45,84.0,161.96,111.13
2018,11,2,7,30,525.0,41.0,1.0,16.0,123.0,232.95,173.35
2018,11,2,7,45,594.5,45.5,1.05,16.6,167.5,292.89,226.38
2018,11,2,8,0,664.0,50.0,1.1,17.2,212.0,361.56,285.11
2018,11,2,8,15,707.0,54.0,1.05,17.85,256.5,422.37,335.61
2018,11,2,8,30,750.0,58.0,1.0,18.5,301.0,485.78,385.96
2018,11,2,8,45,779.5,60.0,0.9,19.15,342.0,541.05,427.7
2018,11,2,9,0,809.0,62.0,0.8,19.8,383.0,596.76,467.8
2018,11,2,9,15,759.0,79.5,0.8,20.6,403.0,617.34,480.8
2018,11,2,9,30,709.0,97.0,0.8,21.4,423.0,634.41,490.76
2018,11,2,9,45,755.5,92.5,0.85,22.2,461.0,685.88,525.18
2018,11,2,10,0,802.0,88.0,0.9,23.0,499.0,740.85,560.54
2018,11,2,10,15,811.0,91.0,0.95,23.5,523.5,774.11,581.13
2018,11,2,10,30,820.0,94.0,1.0,24.0,548.0,804.78,600.07
2018,11,2,10,45,830.5,93.5,1.05,24.5,565.0,829.82,615.18
2018,11,2,11,0,841.0,93.0,1.1,25.0,582.0,851.93,628.38
2018,11,2,11,15,838.5,96.0,1.2,25.4,590.5,863.74,635.85
2018,11,2,11,30,836.0,99.0,1.3,25.8,599.0,872.07,641.24
2018,11,2,11,45,866.5,91.0,1.4,26.2,610.5,885.49,650.09
2018,11,2,12,0,897.0,83.0,1.5,26.6,622.0,903.05,661.66
2018,11,2,12,15,841.5,99.0,1.55,26.75,601.0,877.08,644.86
2018,11,2,12,30,786.0,115.0,1.6,26.9,580.0,840.06,621.16
2018,11,2,12,45,681.5,141.5,1.7,27.05,538.0,775.37,579.14
2018,11,2,13,0,577.0,168.0,1.8,27.2,496.0,699.1,527.78
2018,11,2,13,15,580.5,161.0,1.8,27.1,481.0,687.23,520.77
2018,11,2,13,30,584.0,154.0,1.8,27.0,466.0,667.6,507.85
2018,11,2,13,45,672.0,124.5,1.8,26.9,465.5,686.38,523.18
2018,11,2,14,0,760.0,95.0,1.8,26.8,465.0,692.84,528.7
2018,11,2,14,15,729.0,94.0,1.75,26.75,429.0,645.91,496.15
2018,11,2,14,30,698.0,93.0,1.7,26.7,393.0,595.58,459.67
2018,11,2,14,45,710.5,82.0,1.7,26.6,362.5,561.24,434.9
2018,11,2,15,0,723.0,71.0,1.7,26.5,332.0,521.53,405.11
2018,11,2,15,15,662.5,69.0,1.7,26.5,285.0,454.14,352.92
2018,11,2,15,30,602.0,67.0,1.7,26.5,238.0,388.52,300.78
2018,11,2,15,45,523.5,61.0,1.55,25.6,191.0,314.92,241.89
2018,11,2,16,0,445.0,55.0,1.4,24.7,144.0,248.38,187.18
2018,11,2,16,15,316.5,48.0,1.5,23.75,103.0,170.0,123.7
2018,11,2,16,30,188.0,41.0,1.6,22.8,62.0,108.92,73.7
2018,11,2,16,45,126.5,27.0,1.65,21.9,38.0,64.63,19.55
2018,11,2,17,0,65.0,13.0,1.7,21.0,14.0,22.93,0.0
2018,11,2,17,15,32.5,6.5,1.85,20.5,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,3,6,45,89.0,11.5,1.6,14.85,17.0,25.14,0.0
2018,11,3,7,0,178.0,23.0,1.6,15.1,34.0,70.16,14.12
2018,11,3,7,15,349.0,31.0,1.75,15.9,76.5,142.26,96.75
2018,11,3,7,30,520.0,39.0,1.9,16.7,119.0,228.31,169.7
2018,11,3,7,45,563.0,46.0,2.05,17.55,158.5,282.41,218.7
2018,11,3,8,0,606.0,53.0,2.2,18.4,198.0,340.26,269.45
2018,11,3,8,15,592.0,67.5,2.3,19.1,232.5,382.13,306.11
2018,11,3,8,30,578.0,82.0,2.4,19.8,267.0,421.09,338.71
2018,11,3,8,45,713.0,68.5,2.5,20.5,327.5,510.38,409.88
2018,11,3,9,0,848.0,55.0,2.6,21.2,388.0,606.8,484.3
2018,11,3,9,15,866.5,57.0,2.65,21.85,425.0,656.22,519.98
2018,11,3,9,30,885.0,59.0,2.7,22.5,462.0,704.41,552.77
2018,11,3,9,45,897.5,61.0,2.7,23.2,493.5,746.58,580.2
2018,11,3,10,0,910.0,63.0,2.7,23.9,525.0,786.5,605.57
2018,11,3,10,15,919.0,64.0,2.7,24.45,549.5,819.86,626.33
2018,11,3,10,30,928.0,65.0,2.7,25.0,574.0,850.31,644.89
2018,11,3,10,45,890.0,77.5,2.75,25.55,578.0,851.98,643.99
2018,11,3,11,0,852.0,90.0,2.8,26.1,582.0,855.79,644.95
2018,11,3,11,15,788.0,111.0,2.75,26.5,572.0,835.11,628.98
2018,11,3,11,30,724.0,132.0,2.7,26.9,562.0,814.45,613.37
2018,11,3,11,45,637.0,161.0,2.7,27.25,540.0,773.59,584.37
2018,11,3,12,0,550.0,190.0,2.7,27.6,518.0,723.63,547.92
2018,11,3,12,15,498.0,202.5,2.65,27.8,497.5,689.77,522.76
2018,11,3,12,30,446.0,215.0,2.6,28.0,477.0,654.17,496.16
2018,11,3,12,45,350.5,229.5,2.55,28.15,432.5,569.21,433.71
2018,11,3,13,0,255.0,244.0,2.5,28.3,388.0,499.8,381.41
2018,11,3,13,15,383.5,203.0,2.45,28.35,410.5,552.63,423.76
2018,11,3,13,30,512.0,162.0,2.4,28.4,433.0,612.56,469.35
2018,11,3,13,45,469.0,164.0,2.35,28.4,402.5,566.83,435.38
2018,11,3,14,0,426.0,166.0,2.3,28.4,372.0,521.76,402.19
2018,11,3,14,15,312.0,169.5,2.3,28.25,314.5,418.01,324.48
2018,11,3,14,30,198.0,173.0,2.3,28.1,257.0,323.91,252.2
2018,11,3,14,45,240.5,152.0,2.25,27.9,244.5,328.36,256.75
2018,11,3,15,0,283.0,131.0,2.2,27.7,232.0,318.56,249.59
2018,11,3,15,15,270.0,117.5,2.2,27.7,204.0,283.07,221.28
2018,11,3,15,30,257.0,104.0,2.2,27.7,176.0,248.3,192.93
2018,11,3,15,45,254.5,84.5,1.95,26.1,145.5,211.83,163.43
2018,11,3,16,0,252.0,65.0,1.7,24.5,115.0,181.93,137.87
2018,11,3,16,15,295.5,50.0,1.7,23.4,93.0,165.15,120.42
2018,11,3,16,30,339.0,35.0,1.7,22.3,71.0,144.22,96.07
2018,11,3,16,45,213.0,23.0,1.7,21.2,41.5,78.6,16.88
2018,11,3,17,0,87.0,11.0,1.7,20.1,12.0,24.5,0.0
2018,11,3,17,15,43.5,5.5,1.7,19.65,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,4,6,45,66.0,11.0,1.8,12.65,15.0,20.93,0.0
2018,11,4,7,0,132.0,22.0,1.8,12.8,30.0,58.52,3.81
2018,11,4,7,15,186.0,36.0,1.75,13.4,58.0,102.02,69.88
2018,11,4,7,30,240.0,50.0,1.7,14.0,86.0,146.09,110.32
2018,11,4,7,45,308.5,62.0,1.7,14.65,124.5,199.41,156.77
2018,11,4,8,0,377.0,74.0,1.7,15.3,163.0,259.86,208.69
2018,11,4,8,15,398.5,86.0,1.6,15.9,197.0,303.9,246.43
2018,11,4,8,30,420.0,98.0,1.5,16.5,231.0,349.29,283.93
2018,11,4,8,45,424.0,113.0,1.4,17.1,262.5,388.97,315.38
2018,11,4,9,0,428.0,128.0,1.3,17.7,294.0,427.89,345.0
2018,11,4,9,15,423.0,142.5,1.3,18.4,320.0,459.32,368.04
2018,11,4,9,30,418.0,157.0,1.3,19.1,346.0,489.05,389.12
2018,11,4,9,45,430.5,167.5,1.25,19.85,373.5,525.49,414.59
2018,11,4,10,0,443.0,178.0,1.2,20.6,401.0,561.25,438.81
2018,11,4,10,15,517.5,165.5,1.2,21.1,438.0,619.49,480.99
2018,11,4,10,30,592.0,153.0,1.2,21.6,475.0,684.94,526.91
2018,11,4,10,45,733.0,120.5,1.25,22.15,532.0,779.43,591.05
2018,11,4,11,0,874.0,88.0,1.3,22.7,589.0,870.23,649.97
2018,11,4,11,15,892.5,84.5,1.4,23.1,603.5,885.57,658.92
2018,11,4,11,30,911.0,81.0,1.5,23.5,618.0,904.86,671.47
2018,11,4,11,45,887.5,87.5,1.6,23.85,612.0,895.68,665.38
2018,11,4,12,0,864.0,94.0,1.7,24.2,606.0,890.34,662.23
2018,11,4,12,15,886.0,89.5,1.85,24.35,610.0,893.28,665.68
2018,11,4,12,30,908.0,85.0,2.0,24.5,614.0,899.95,671.6
2018,11,4,12,45,778.5,116.0,2.1,24.65,562.5,825.68,622.37
2018,11,4,13,0,649.0,147.0,2.2,24.8,511.0,739.49,564.38
2018,11,4,13,15,637.0,141.5,2.3,24.8,488.0,709.8,545.43
2018,11,4,13,30,625.0,136.0,2.4,24.8,465.0,678.1,524.34
2018,11,4,13,45,685.5,115.0,2.5,24.75,458.0,682.99,529.55
2018,11,4,14,0,746.0,94.0,2.6,24.7,451.0,681.15,529.72
2018,11,4,14,15,786.0,80.0,2.65,24.55,432.5,663.98,518.82
2018,11,4,14,30,826.0,66.0,2.7,24.4,414.0,644.12,505.81
2018,11,4,14,45,759.5,69.0,2.75,24.25,365.5,571.72,451.35
2018,11,4,15,0,693.0,72.0,2.8,24.1,317.0,504.63,399.62
2018,11,4,15,15,575.5,75.5,2.8,24.1,261.5,412.37,326.73
2018,11,4,15,30,458.0,79.0,2.8,24.1,206.0,325.62,256.78
2018,11,4,15,45,453.0,65.0,2.8,22.9,172.0,286.59,223.99
2018,11,4,16,0,448.0,51.0,2.8,21.7,138.0,243.86,186.49
2018,11,4,16,15,395.5,42.5,2.85,20.8,104.0,191.2,140.25
2018,11,4,16,30,343.0,34.0,2.9,19.9,70.0,143.88,95.89
2018,11,4,16,45,208.5,22.5,2.95,18.95,41.0,76.3,7.81
2018,11,4,17,0,74.0,11.0,3.0,18.0,12.0,22.33,0.0
2018,11,4,17,15,37.0,5.5,3.05,17.55,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,6,45,128.5,11.0,2.1,12.8,18.0,30.67,0.0
2018,11,5,7,0,257.0,22.0,2.1,13.1,36.0,84.69,0.0
2018,11,5,7,15,400.5,29.0,2.15,13.65,75.5,153.18,102.44
2018,11,5,7,30,544.0,36.0,2.2,14.2,115.0,228.92,170.51
2018,11,5,7,45,612.5,40.0,2.25,14.8,158.5,290.76,226.53
2018,11,5,8,0,681.0,44.0,2.3,15.4,202.0,358.63,286.29
2018,11,5,8,15,724.0,46.5,2.3,16.0,245.5,417.96,337.7
2018,11,5,8,30,767.0,49.0,2.3,16.6,289.0,479.84,389.21
2018,11,5,8,45,797.5,51.0,2.3,17.25,330.0,532.02,431.36
2018,11,5,9,0,828.0,53.0,2.3,17.9,371.0,588.26,474.95
2018,11,5,9,15,845.0,55.5,2.35,18.65,407.5,636.31,510.47
2018,11,5,9,30,862.0,58.0,2.4,19.4,444.0,683.07,542.56
2018,11,5,9,45,871.5,61.5,2.4,20.1,474.5,723.95,569.53
2018,11,5,10,0,881.0,65.0,2.4,20.8,505.0,762.47,594.34
2018,11,5,10,15,891.5,66.5,2.4,21.25,530.0,796.74,616.35
2018,11,5,10,30,902.0,68.0,2.4,21.7,555.0,828.27,636.23
2018,11,5,10,45,908.5,68.0,2.35,22.15,572.0,851.66,649.92
2018,11,5,11,0,915.0,68.0,2.3,22.6,589.0,871.77,661.37
2018,11,5,11,15,919.5,68.5,2.25,22.9,599.5,887.36,670.12
2018,11,5,11,30,924.0,69.0,2.2,23.2,610.0,899.38,676.55
2018,11,5,11,45,925.5,68.5,2.2,23.5,612.0,903.87,678.51
2018,11,5,12,0,927.0,68.0,2.2,23.8,614.0,904.64,678.19
2018,11,5,12,15,925.5,68.5,2.2,23.95,609.0,900.27,675.01
2018,11,5,12,30,924.0,69.0,2.2,24.1,604.0,892.21,669.54
2018,11,5,12,45,920.0,68.5,2.25,24.2,591.0,877.12,660.07
2018,11,5,13,0,916.0,68.0,2.3,24.3,578.0,858.53,648.36
2018,11,5,13,15,908.0,67.5,2.3,24.35,557.0,833.27,631.84
2018,11,5,13,30,900.0,67.0,2.3,24.4,536.0,804.93,613.23
2018,11,5,13,45,889.0,66.0,2.3,24.4,509.0,770.77,590.6
2018,11,5,14,0,878.0,65.0,2.3,24.4,482.0,734.09,566.04
2018,11,5,14,15,861.0,63.5,2.3,24.3,448.0,690.27,536.3
2018,11,5,14,30,844.0,62.0,2.3,24.2,414.0,644.86,504.95
2018,11,5,14,45,819.5,60.0,2.3,24.05,375.0,597.16,469.34
2018,11,5,15,0,795.0,58.0,2.3,23.9,336.0,544.33,428.74
2018,11,5,15,15,759.5,55.0,2.3,23.9,293.0,484.35,381.15
2018,11,5,15,30,724.0,52.0,2.3,23.9,250.0,425.75,333.0
2018,11,5,15,45,668.0,48.5,2.15,22.7,205.5,359.35,278.37
2018,11,5,16,0,612.0,45.0,2.0,21.5,161.0,297.14,225.21
2018,11,5,16,15,496.0,39.5,2.0,20.45,116.5,220.54,160.59
2018,11,5,16,30,380.0,34.0,2.0,19.4,72.0,153.47,101.03
2018,11,5,16,45,228.5,22.0,2.05,18.35,41.5,79.32,0.0
2018,11,5,17,0,77.0,10.0,2.1,17.3,11.0,21.78,0.0
2018,11,5,17,15,38.5,5.0,2.1,16.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,6,6,45,93.0,11.0,1.75,10.8,16.0,24.99,0.0
2018,11,6,7,0,186.0,22.0,1.7,11.0,32.0,68.63,0.0
2018,11,6,7,15,371.5,30.0,1.75,11.75,74.5,145.85,96.86
2018,11,6,7,30,557.0,38.0,1.8,12.5,117.0,234.0,174.64
2018,11,6,7,45,628.0,42.5,1.85,13.25,162.0,298.21,232.72
2018,11,6,8,0,699.0,47.0,1.9,14.0,207.0,368.54,294.45
2018,11,6,8,15,743.0,50.5,2.0,14.65,252.0,430.46,348.11
2018,11,6,8,30,787.0,54.0,2.1,15.3,297.0,494.97,401.9
2018,11,6,8,45,816.0,56.5,2.2,16.0,339.0,551.74,447.74
2018,11,6,9,0,845.0,59.0,2.3,16.7,381.0,604.54,489.09
2018,11,6,9,15,863.0,61.5,2.25,17.3,417.5,653.84,525.72
2018,11,6,9,30,881.0,64.0,2.2,17.9,454.0,701.89,558.38
2018,11,6,9,45,891.5,66.0,2.15,18.55,484.5,742.23,584.55
2018,11,6,10,0,902.0,68.0,2.1,19.2,515.0,780.21,608.54
2018,11,6,10,15,912.5,68.5,2.1,19.75,539.5,813.77,629.63
2018,11,6,10,30,923.0,69.0,2.1,20.3,564.0,844.52,648.55
2018,11,6,10,45,929.5,70.0,2.05,20.9,582.0,869.52,662.77
2018,11,6,11,0,936.0,71.0,2.0,21.5,600.0,891.18,674.63
2018,11,6,11,15,940.0,71.5,2.0,22.0,610.0,906.57,683.04
2018,11,6,11,30,944.0,72.0,2.0,22.5,620.0,918.3,689.12
2018,11,6,11,45,945.5,71.5,2.05,22.95,622.0,922.88,691.23
2018,11,6,12,0,947.0,71.0,2.1,23.4,624.0,923.66,691.02
2018,11,6,12,15,943.0,71.5,2.1,23.7,618.0,917.04,685.95
2018,11,6,12,30,939.0,72.0,2.1,24.0,612.0,906.7,678.61
2018,11,6,12,45,931.0,72.5,2.1,24.3,597.5,889.28,666.69
2018,11,6,13,0,923.0,73.0,2.1,24.6,583.0,868.44,652.64
2018,11,6,13,15,915.5,72.0,2.1,24.7,562.0,842.89,635.97
2018,11,6,13,30,908.0,71.0,2.1,24.8,541.0,814.21,617.19
2018,11,6,13,45,897.0,69.5,2.05,24.9,513.0,779.29,593.63
2018,11,6,14,0,886.0,68.0,2.0,25.0,485.0,741.82,568.2
2018,11,6,14,15,869.5,66.0,1.95,24.9,451.0,697.57,538.16
2018,11,6,14,30,853.0,64.0,1.9,24.8,417.0,651.65,506.51
2018,11,6,14,45,830.0,61.5,1.85,24.7,377.5,603.99,470.85
2018,11,6,15,0,807.0,59.0,1.8,24.6,338.0,551.05,430.34
2018,11,6,15,15,754.5,58.0,1.8,24.6,292.0,483.84,377.82
2018,11,6,15,30,702.0,57.0,1.8,24.6,246.0,419.42,325.8
2018,11,6,15,45,616.5,53.0,1.55,23.0,197.0,343.11,264.44
2018,11,6,16,0,531.0,49.0,1.3,21.4,148.0,272.15,205.65
2018,11,6,16,15,432.0,41.5,1.4,20.45,107.0,201.05,145.93
2018,11,6,16,30,333.0,34.0,1.5,19.5,66.0,140.17,91.0
2018,11,6,16,45,193.5,21.5,1.6,18.55,37.5,70.55,0.0
2018,11,6,17,0,54.0,9.0,1.7,17.6,9.0,17.12,0.0
2018,11,6,17,15,27.0,4.5,1.8,17.15,4.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
