Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,6,45,122.5,10.5,0.75,11.75,16.5,28.97,0.0
2018,11,7,7,0,245.0,21.0,0.7,11.9,33.0,79.29,0.0
2018,11,7,7,15,389.0,28.5,0.75,12.55,71.5,148.45,96.0
2018,11,7,7,30,533.0,36.0,0.8,13.2,110.0,223.3,164.76
2018,11,7,7,45,553.0,44.0,0.85,13.85,145.5,272.64,210.97
2018,11,7,8,0,573.0,52.0,0.9,14.5,181.0,320.66,254.44
2018,11,7,8,15,618.0,59.5,1.0,15.2,225.0,381.15,306.0
2018,11,7,8,30,663.0,67.0,1.1,15.9,269.0,444.78,358.15
2018,11,7,8,45,744.0,62.0,1.2,16.6,318.5,514.96,414.0
2018,11,7,9,0,825.0,57.0,1.3,17.3,368.0,587.84,470.22
2018,11,7,9,15,844.5,59.5,1.4,17.9,404.5,637.24,507.07
2018,11,7,9,30,864.0,62.0,1.5,18.5,441.0,685.56,540.56
2018,11,7,9,45,877.5,63.5,1.55,19.15,472.0,726.83,567.8
2018,11,7,10,0,891.0,65.0,1.6,19.8,503.0,766.01,593.16
2018,11,7,10,15,900.5,66.0,1.6,20.25,527.0,799.03,613.87
2018,11,7,10,30,910.0,67.0,1.6,20.7,551.0,829.25,632.46
2018,11,7,10,45,917.0,67.0,1.6,21.2,568.0,853.14,646.5
2018,11,7,11,0,924.0,67.0,1.6,21.7,585.0,873.76,658.33
2018,11,7,11,15,927.5,67.5,1.6,22.05,595.0,888.56,666.69
2018,11,7,11,30,931.0,68.0,1.6,22.4,605.0,899.75,672.78
2018,11,7,11,45,932.0,68.0,1.55,22.75,607.0,904.45,674.08
2018,11,7,12,0,933.0,68.0,1.5,23.1,609.0,905.42,673.11
2018,11,7,12,15,931.5,67.5,1.5,23.3,603.5,899.84,669.03
2018,11,7,12,30,930.0,67.0,1.5,23.5,598.0,890.54,662.74
2018,11,7,12,45,925.5,66.5,1.55,23.65,584.5,875.04,653.22
2018,11,7,13,0,921.0,66.0,1.6,23.8,571.0,856.04,641.48
2018,11,7,13,15,913.0,65.0,1.65,23.85,550.0,830.18,625.37
2018,11,7,13,30,905.0,64.0,1.7,23.9,529.0,801.23,607.12
2018,11,7,13,45,893.5,63.0,1.75,23.9,501.5,766.7,584.96
2018,11,7,14,0,882.0,62.0,1.8,23.9,474.0,729.67,560.81
2018,11,7,14,15,866.5,60.0,1.8,23.75,440.5,686.34,531.75
2018,11,7,14,30,851.0,58.0,1.8,23.6,407.0,641.3,500.98
2018,11,7,14,45,828.5,56.0,1.85,23.5,368.5,590.48,463.52
2018,11,7,15,0,806.0,54.0,1.9,23.4,330.0,543.04,427.04
2018,11,7,15,15,735.5,55.5,1.9,23.4,282.0,469.54,369.17
2018,11,7,15,30,665.0,57.0,1.9,23.4,234.0,400.33,313.04
2018,11,7,15,45,596.0,52.0,1.6,22.1,188.5,332.19,257.04
2018,11,7,16,0,527.0,47.0,1.3,20.8,143.0,267.71,202.48
2018,11,7,16,15,429.5,40.0,1.4,19.75,103.5,198.14,143.72
2018,11,7,16,30,332.0,33.0,1.5,18.7,64.0,138.56,88.77
2018,11,7,16,45,193.0,20.5,1.55,17.6,36.0,68.85,0.0
2018,11,7,17,0,54.0,8.0,1.6,16.5,8.0,16.13,0.0
2018,11,7,17,15,27.0,4.0,1.6,16.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,6,45,73.0,10.0,2.85,10.5,13.5,20.75,0.0
2018,11,8,7,0,146.0,20.0,2.9,10.6,27.0,57.09,0.0
2018,11,8,7,15,275.5,33.5,3.05,11.1,64.5,122.15,78.41
2018,11,8,7,30,405.0,47.0,3.2,11.6,102.0,194.8,146.29
2018,11,8,7,45,499.0,55.0,3.35,12.15,148.0,263.07,207.3
2018,11,8,8,0,593.0,63.0,3.5,12.7,194.0,340.29,275.11
2018,11,8,8,15,646.0,68.5,3.6,13.35,239.0,403.59,330.6
2018,11,8,8,30,699.0,74.0,3.7,14.0,284.0,470.54,387.37
2018,11,8,8,45,736.5,78.0,3.85,14.65,327.0,530.05,436.6
2018,11,8,9,0,774.0,82.0,4.0,15.3,370.0,590.84,485.32
2018,11,8,9,15,799.5,84.5,3.95,15.9,408.0,639.65,523.03
2018,11,8,9,30,825.0,87.0,3.9,16.5,446.0,691.1,561.29
2018,11,8,9,45,848.5,89.0,3.9,17.1,481.0,739.55,595.13
2018,11,8,10,0,872.0,91.0,3.9,17.7,516.0,786.54,627.26
2018,11,8,10,15,883.5,93.5,3.85,18.2,542.0,822.83,651.08
2018,11,8,10,30,895.0,96.0,3.8,18.7,568.0,856.42,672.7
2018,11,8,10,45,897.5,98.5,3.75,19.15,585.0,879.58,686.82
2018,11,8,11,0,900.0,101.0,3.7,19.6,602.0,899.3,698.52
2018,11,8,11,15,886.0,106.0,3.65,19.9,606.0,904.19,700.24
2018,11,8,11,30,872.0,111.0,3.6,20.2,610.0,905.16,699.45
2018,11,8,11,45,798.5,129.0,3.55,20.55,587.5,870.54,673.71
2018,11,8,12,0,725.0,147.0,3.5,20.9,565.0,827.26,642.14
2018,11,8,12,15,783.0,132.0,3.45,21.15,579.0,857.45,663.12
2018,11,8,12,30,841.0,117.0,3.4,21.4,593.0,878.43,677.01
2018,11,8,12,45,865.5,107.5,3.4,21.7,587.5,878.23,676.39
2018,11,8,13,0,890.0,98.0,3.4,22.0,582.0,873.69,673.05
2018,11,8,13,15,888.0,96.0,3.35,22.1,564.0,851.87,657.95
2018,11,8,13,30,886.0,94.0,3.3,22.2,546.0,826.72,640.68
2018,11,8,13,45,821.0,102.5,3.25,22.35,503.5,762.07,594.98
2018,11,8,14,0,756.0,111.0,3.2,22.5,461.0,702.47,552.59
2018,11,8,14,15,715.5,109.5,3.05,22.45,421.5,645.68,510.37
2018,11,8,14,30,675.0,108.0,2.9,22.4,382.0,589.24,467.48
2018,11,8,14,45,639.5,103.5,2.8,22.35,343.0,533.48,424.5
2018,11,8,15,0,604.0,99.0,2.7,22.3,304.0,478.63,381.19
2018,11,8,15,15,568.0,90.5,2.7,22.3,263.0,420.71,334.6
2018,11,8,15,30,532.0,82.0,2.7,22.3,222.0,364.66,288.13
2018,11,8,15,45,457.5,73.0,2.2,20.65,177.5,292.6,229.02
2018,11,8,16,0,383.0,64.0,1.7,19.0,133.0,229.66,175.99
2018,11,8,16,15,279.5,50.5,1.7,18.05,93.0,159.72,117.29
2018,11,8,16,30,176.0,37.0,1.7,17.1,53.0,101.43,64.86
2018,11,8,16,45,100.0,22.0,1.75,16.1,30.0,50.41,0.0
2018,11,8,17,0,24.0,7.0,1.8,15.1,7.0,10.43,0.0
2018,11,8,17,15,12.0,3.5,1.85,14.75,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,6,45,28.0,9.0,2.15,8.2,10.0,8.58,0.0
2018,11,9,7,0,56.0,18.0,2.1,8.4,20.0,28.72,0.0
2018,11,9,7,15,166.5,33.5,2.15,9.2,52.5,93.94,59.1
2018,11,9,7,30,277.0,49.0,2.2,10.0,85.0,155.95,117.62
2018,11,9,7,45,364.5,58.5,2.2,10.8,125.5,214.51,169.56
2018,11,9,8,0,452.0,68.0,2.2,11.6,166.0,283.92,230.01
2018,11,9,8,15,482.0,79.0,2.25,12.25,204.0,334.88,274.85
2018,11,9,8,30,512.0,90.0,2.3,12.9,242.0,387.72,319.81
2018,11,9,8,45,617.0,90.0,2.35,13.55,299.0,473.46,389.91
2018,11,9,9,0,722.0,90.0,2.4,14.2,356.0,566.33,463.37
2018,11,9,9,15,708.5,103.0,2.35,14.7,386.0,602.56,490.21
2018,11,9,9,30,695.0,116.0,2.3,15.2,416.0,635.43,513.85
2018,11,9,9,45,634.0,143.0,2.2,15.7,431.5,645.06,518.2
2018,11,9,10,0,573.0,170.0,2.1,16.2,447.0,646.4,516.15
2018,11,9,10,15,586.0,173.5,2.0,16.65,469.0,677.03,537.17
2018,11,9,10,30,599.0,177.0,1.9,17.1,491.0,706.1,556.32
2018,11,9,10,45,604.5,181.0,1.8,17.55,506.5,727.74,569.64
2018,11,9,11,0,610.0,185.0,1.7,18.0,522.0,747.16,581.18
2018,11,9,11,15,601.0,189.5,1.65,18.35,526.5,752.38,583.0
2018,11,9,11,30,592.0,194.0,1.6,18.7,531.0,754.92,583.09
2018,11,9,11,45,573.5,200.5,1.5,19.05,527.5,748.85,576.55
2018,11,9,12,0,555.0,207.0,1.4,19.4,524.0,740.22,568.35
2018,11,9,12,15,562.5,202.0,1.3,19.75,521.0,738.75,565.99
2018,11,9,12,30,570.0,197.0,1.2,20.1,518.0,734.79,561.83
2018,11,9,12,45,582.5,188.5,1.15,20.4,509.5,728.52,556.97
2018,11,9,13,0,595.0,180.0,1.1,20.7,501.0,719.5,550.25
2018,11,9,13,15,571.5,177.5,1.0,20.85,476.5,685.32,525.1
2018,11,9,13,30,548.0,175.0,0.9,21.0,452.0,649.9,499.22
2018,11,9,13,45,541.0,168.0,0.85,21.1,429.0,621.01,478.75
2018,11,9,14,0,534.0,161.0,0.8,21.2,406.0,590.57,456.83
2018,11,9,14,15,528.5,152.5,0.7,20.95,380.0,558.07,433.29
2018,11,9,14,30,523.0,144.0,0.6,20.7,354.0,524.23,408.32
2018,11,9,14,45,473.5,134.0,0.5,20.5,310.0,460.28,360.21
2018,11,9,15,0,424.0,124.0,0.4,20.3,266.0,399.12,313.41
2018,11,9,15,15,390.0,111.0,0.4,20.3,228.0,346.13,272.17
2018,11,9,15,30,356.0,98.0,0.4,20.3,190.0,295.46,231.44
2018,11,9,15,45,300.0,82.5,0.6,19.0,150.0,235.2,183.67
2018,11,9,16,0,244.0,67.0,0.8,17.7,110.0,180.3,138.44
2018,11,9,16,15,178.5,49.0,0.95,17.0,75.5,119.62,87.49
2018,11,9,16,30,113.0,31.0,1.1,16.3,41.0,71.79,43.92
2018,11,9,16,45,64.0,17.5,1.2,15.65,22.5,34.79,0.0
2018,11,9,17,0,15.0,4.0,1.3,15.0,4.0,6.15,0.0
2018,11,9,17,15,7.5,2.0,1.4,14.6,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,10,6,45,25.0,7.0,1.75,6.45,8.0,6.67,0.0
2018,11,10,7,0,50.0,14.0,1.8,6.4,16.0,23.59,0.0
2018,11,10,7,15,112.5,31.5,1.8,7.05,43.5,71.68,42.96
2018,11,10,7,30,175.0,49.0,1.8,7.7,71.0,118.08,89.24
2018,11,10,7,45,221.0,64.0,1.85,8.35,103.5,161.02,128.23
2018,11,10,8,0,267.0,79.0,1.9,9.0,136.0,208.81,170.86
2018,11,10,8,15,301.5,92.0,1.9,9.6,170.0,260.85,216.35
2018,11,10,8,30,336.0,105.0,1.9,10.2,204.0,308.98,257.59
2018,11,10,8,45,364.0,117.0,1.95,10.8,238.0,354.79,295.94
2018,11,10,9,0,392.0,129.0,2.0,11.4,272.0,402.2,334.56
2018,11,10,9,15,413.0,140.0,1.95,12.1,304.0,445.15,368.19
2018,11,10,9,30,434.0,151.0,1.9,12.8,336.0,488.49,401.18
2018,11,10,9,45,455.0,158.5,1.8,13.45,365.0,527.96,430.26
2018,11,10,10,0,476.0,166.0,1.7,14.1,394.0,567.22,458.4
2018,11,10,10,15,500.5,166.5,1.7,14.75,417.0,600.72,482.35
2018,11,10,10,30,525.0,167.0,1.7,15.4,440.0,633.53,505.41
2018,11,10,10,45,531.0,175.5,1.65,16.05,459.5,659.27,522.04
2018,11,10,11,0,537.0,184.0,1.6,16.7,479.0,683.09,537.05
2018,11,10,11,15,536.0,192.0,1.55,17.15,490.5,698.31,545.99
2018,11,10,11,30,535.0,200.0,1.5,17.6,502.0,711.24,553.31
2018,11,10,11,45,522.5,204.0,1.45,18.0,500.0,707.33,548.74
2018,11,10,12,0,510.0,208.0,1.4,18.4,498.0,701.11,542.77
2018,11,10,12,15,497.0,210.5,1.35,18.55,490.5,690.59,534.39
2018,11,10,12,30,484.0,213.0,1.3,18.7,483.0,678.06,524.68
2018,11,10,12,45,456.0,215.0,1.25,18.9,465.0,650.44,503.96
2018,11,10,13,0,428.0,217.0,1.2,19.1,447.0,621.61,482.47
2018,11,10,13,15,419.0,210.5,1.15,19.15,428.5,586.05,457.14
2018,11,10,13,30,410.0,204.0,1.1,19.2,410.0,561.55,439.41
2018,11,10,13,45,403.5,195.5,1.0,19.3,389.0,535.57,420.01
2018,11,10,14,0,397.0,187.0,0.9,19.4,368.0,508.62,399.72
2018,11,10,14,15,379.5,176.5,0.8,19.1,339.0,470.81,371.59
2018,11,10,14,30,362.0,166.0,0.7,18.8,310.0,433.13,343.18
2018,11,10,14,45,334.0,150.5,0.6,18.55,273.5,383.36,304.95
2018,11,10,15,0,306.0,135.0,0.5,18.3,237.0,335.09,267.17
2018,11,10,15,15,273.0,118.0,0.5,18.3,200.0,284.18,226.64
2018,11,10,15,30,240.0,101.0,0.5,18.3,163.0,235.83,187.17
2018,11,10,15,45,201.0,82.0,0.6,17.5,127.0,185.29,145.73
2018,11,10,16,0,162.0,63.0,0.7,16.7,91.0,138.41,106.3
2018,11,10,16,15,118.5,44.5,0.8,16.2,61.5,94.54,68.75
2018,11,10,16,30,75.0,26.0,0.9,15.7,32.0,54.71,31.73
2018,11,10,16,45,42.5,14.5,1.0,15.25,17.5,22.72,0.0
2018,11,10,17,0,10.0,3.0,1.1,14.8,3.0,2.86,0.0
2018,11,10,17,15,5.0,1.5,1.2,14.45,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,11,6,45,70.0,9.5,2.5,8.7,12.0,0.0,0.0
2018,11,11,7,0,140.0,19.0,2.5,8.9,24.0,46.56,0.0
2018,11,11,7,15,263.0,31.0,2.65,9.65,57.5,113.11,64.51
2018,11,11,7,30,386.0,43.0,2.8,10.4,91.0,182.58,135.65
2018,11,11,7,45,432.5,52.5,2.9,11.2,126.5,232.91,182.96
2018,11,11,8,0,479.0,62.0,3.0,12.0,162.0,287.39,232.32
2018,11,11,8,15,533.0,71.0,3.15,12.75,206.0,348.72,286.12
2018,11,11,8,30,587.0,80.0,3.3,13.5,250.0,414.18,341.82
2018,11,11,8,45,667.5,80.5,3.4,14.25,300.5,488.94,403.51
2018,11,11,9,0,748.0,81.0,3.5,15.0,351.0,568.68,467.33
2018,11,11,9,15,767.0,86.5,3.45,15.55,388.0,618.61,505.8
2018,11,11,9,30,786.0,92.0,3.4,16.1,425.0,667.64,542.51
2018,11,11,9,45,774.5,102.0,3.35,16.7,449.5,698.7,563.86
2018,11,11,10,0,763.0,112.0,3.3,17.3,474.0,726.3,581.81
2018,11,11,10,15,759.0,114.5,3.2,17.75,490.0,747.63,595.03
2018,11,11,10,30,755.0,117.0,3.1,18.2,506.0,765.9,605.92
2018,11,11,10,45,742.0,119.5,2.95,18.65,512.5,773.66,608.88
2018,11,11,11,0,729.0,122.0,2.8,19.1,519.0,778.01,609.5
2018,11,11,11,15,696.0,135.0,2.75,19.4,519.5,774.23,605.33
2018,11,11,11,30,663.0,148.0,2.7,19.7,520.0,766.58,598.6
2018,11,11,11,45,687.5,145.5,2.65,20.05,532.5,787.93,612.66
2018,11,11,12,0,712.0,143.0,2.6,20.4,545.0,806.44,624.46
2018,11,11,12,15,747.0,124.5,2.6,20.55,542.5,812.3,628.22
2018,11,11,12,30,782.0,106.0,2.6,20.7,540.0,809.86,626.37
2018,11,11,12,45,760.0,110.5,2.55,20.85,524.0,791.39,613.06
2018,11,11,13,0,738.0,115.0,2.5,21.0,508.0,766.36,595.31
2018,11,11,13,15,766.0,112.0,2.45,21.05,506.5,770.52,598.72
2018,11,11,13,30,794.0,109.0,2.4,21.1,505.0,770.54,599.06
2018,11,11,13,45,763.0,108.5,2.35,21.1,472.0,724.47,566.62
2018,11,11,14,0,732.0,108.0,2.3,21.1,439.0,677.33,533.31
2018,11,11,14,15,712.0,103.0,2.2,20.95,405.5,632.02,499.93
2018,11,11,14,30,692.0,98.0,2.1,20.8,372.0,585.74,465.11
2018,11,11,14,45,667.5,93.0,2.0,20.65,335.5,536.03,426.84
2018,11,11,15,0,643.0,88.0,1.9,20.5,299.0,486.32,387.55
2018,11,11,15,15,591.5,81.0,1.9,20.5,255.0,420.54,334.82
2018,11,11,15,30,540.0,74.0,1.9,20.5,211.0,358.02,283.23
2018,11,11,15,45,477.5,65.0,1.5,18.85,169.0,292.47,228.88
2018,11,11,16,0,415.0,56.0,1.1,17.2,127.0,232.28,177.49
2018,11,11,16,15,309.5,44.5,1.2,16.6,88.5,162.0,117.86
2018,11,11,16,30,204.0,33.0,1.3,16.0,50.0,103.35,60.86
2018,11,11,16,45,108.5,19.0,1.35,15.4,27.5,40.75,0.0
2018,11,11,17,0,13.0,5.0,1.4,14.8,5.0,4.77,0.0
2018,11,11,17,15,6.5,2.5,1.4,14.55,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,12,6,45,60.5,8.5,2.8,6.85,10.5,0.0,0.0
2018,11,12,7,0,121.0,17.0,2.8,7.0,21.0,40.6,0.0
2018,11,12,7,15,238.0,30.0,2.85,7.8,53.5,105.55,56.67
2018,11,12,7,30,355.0,43.0,2.9,8.6,86.0,171.94,127.99
2018,11,12,7,45,386.5,54.0,2.95,9.4,118.5,216.46,170.95
2018,11,12,8,0,418.0,65.0,3.0,10.2,151.0,262.13,213.24
2018,11,12,8,15,419.0,79.0,3.0,10.95,182.0,300.32,248.19
2018,11,12,8,30,420.0,93.0,3.0,11.7,213.0,337.75,281.04
2018,11,12,8,45,478.0,100.0,3.05,12.4,255.5,398.44,332.0
2018,11,12,9,0,536.0,107.0,3.1,13.1,298.0,463.09,384.74
2018,11,12,9,15,569.0,113.5,3.0,13.8,335.0,518.4,428.06
2018,11,12,9,30,602.0,120.0,2.9,14.5,372.0,570.95,468.03
2018,11,12,9,45,606.0,129.5,2.85,15.15,399.0,606.12,493.47
2018,11,12,10,0,610.0,139.0,2.8,15.8,426.0,639.38,516.88
2018,11,12,10,15,652.5,138.5,2.7,16.35,460.0,689.88,553.32
2018,11,12,10,30,695.0,138.0,2.6,16.9,494.0,739.88,587.74
2018,11,12,10,45,702.5,140.5,2.45,17.45,510.5,763.46,601.64
2018,11,12,11,0,710.0,143.0,2.3,18.0,527.0,784.48,613.67
2018,11,12,11,15,724.0,143.0,2.2,18.4,540.5,805.51,626.29
2018,11,12,11,30,738.0,143.0,2.1,18.8,554.0,823.79,636.89
2018,11,12,11,45,753.5,139.5,2.0,19.25,560.5,836.47,643.41
2018,11,12,12,0,769.0,136.0,1.9,19.7,567.0,846.01,647.83
2018,11,12,12,15,756.0,139.5,1.85,20.0,559.5,835.82,639.61
2018,11,12,12,30,743.0,143.0,1.8,20.3,552.0,822.56,629.62
2018,11,12,12,45,716.5,147.0,1.7,20.6,534.0,795.58,609.79
2018,11,12,13,0,690.0,151.0,1.6,20.9,516.0,766.21,588.51
2018,11,12,13,15,679.5,148.0,1.55,21.0,496.0,740.15,570.51
2018,11,12,13,30,669.0,145.0,1.5,21.1,476.0,711.81,550.47
2018,11,12,13,45,640.5,142.0,1.4,21.2,445.0,667.76,518.32
2018,11,12,14,0,612.0,139.0,1.3,21.3,414.0,622.86,485.32
2018,11,12,14,15,603.0,131.0,1.15,21.1,385.0,585.83,458.03
2018,11,12,14,30,594.0,123.0,1.0,20.9,356.0,547.34,429.06
2018,11,12,14,45,563.0,115.5,0.9,20.7,318.5,492.22,387.37
2018,11,12,15,0,532.0,108.0,0.8,20.5,281.0,441.08,347.7
2018,11,12,15,15,465.5,99.5,0.8,20.5,236.0,371.52,293.1
2018,11,12,15,30,399.0,91.0,0.8,20.5,191.0,307.11,241.19
2018,11,12,15,45,332.5,77.0,0.8,19.3,149.5,242.22,188.7
2018,11,12,16,0,266.0,63.0,0.8,18.1,108.0,183.71,140.06
2018,11,12,16,15,195.0,47.0,0.8,17.7,74.5,128.36,92.9
2018,11,12,16,30,124.0,31.0,0.8,17.3,41.0,74.47,41.2
2018,11,12,16,45,70.0,17.5,0.8,16.95,22.5,31.23,0.0
2018,11,12,17,0,16.0,4.0,0.8,16.6,4.0,0.0,0.0
2018,11,12,17,15,8.0,2.0,0.8,16.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,5.0,2.1,8.3,5.5,0.0,0.0
2018,11,13,7,0,21.0,10.0,2.1,8.3,11.0,13.73,0.0
2018,11,13,7,15,10.5,22.5,2.2,8.7,23.0,25.55,9.37
2018,11,13,7,30,0.0,35.0,2.3,9.1,35.0,33.88,22.42
2018,11,13,7,45,0.5,51.5,2.35,9.55,51.5,50.68,37.56
2018,11,13,8,0,1.0,68.0,2.4,10.0,68.0,67.39,52.35
2018,11,13,8,15,3.5,82.5,2.45,10.6,83.5,82.81,65.79
2018,11,13,8,30,6.0,97.0,2.5,11.2,99.0,98.53,79.28
2018,11,13,8,45,3.0,106.0,2.5,11.75,107.0,105.39,84.94
2018,11,13,9,0,0.0,115.0,2.5,12.3,115.0,112.15,90.35
2018,11,13,9,15,60.0,138.0,2.5,13.0,163.0,182.37,150.18
2018,11,13,9,30,120.0,161.0,2.5,13.7,211.0,261.23,215.68
2018,11,13,9,45,142.0,174.0,2.5,14.35,237.5,295.71,243.18
2018,11,13,10,0,164.0,187.0,2.5,15.0,264.0,331.27,271.25
2018,11,13,10,15,110.5,198.0,2.45,15.35,251.0,306.66,249.31
2018,11,13,10,30,57.0,209.0,2.4,15.7,238.0,266.9,215.38
2018,11,13,10,45,46.0,209.5,2.4,16.05,233.5,258.81,208.2
2018,11,13,11,0,35.0,210.0,2.4,16.4,229.0,250.36,200.65
2018,11,13,11,15,68.5,221.0,2.3,16.45,258.5,291.74,234.5
2018,11,13,11,30,102.0,232.0,2.2,16.5,288.0,333.73,268.24
2018,11,13,11,45,137.0,237.0,2.1,16.6,313.0,383.52,307.49
2018,11,13,12,0,172.0,242.0,2.0,16.7,338.0,419.69,335.78
2018,11,13,12,15,124.5,239.0,1.9,16.7,308.0,374.83,299.4
2018,11,13,12,30,77.0,236.0,1.8,16.7,278.0,316.89,253.04
2018,11,13,12,45,117.0,231.0,1.7,16.7,293.0,356.98,285.78
2018,11,13,13,0,157.0,226.0,1.6,16.7,308.0,382.42,306.45
2018,11,13,13,15,189.0,216.0,1.5,16.65,311.5,393.54,315.88
2018,11,13,13,30,221.0,206.0,1.4,16.6,315.0,402.72,323.77
2018,11,13,13,45,290.5,186.0,1.3,16.55,320.5,437.68,352.08
2018,11,13,14,0,360.0,166.0,1.2,16.5,326.0,455.46,366.75
2018,11,13,14,15,316.5,159.0,1.15,16.15,292.0,405.33,327.67
2018,11,13,14,30,273.0,152.0,1.1,15.8,258.0,357.37,290.11
2018,11,13,14,45,247.0,138.0,1.0,15.45,226.5,314.37,255.98
2018,11,13,15,0,221.0,124.0,0.9,15.1,195.0,272.94,222.42
2018,11,13,15,15,208.5,108.5,0.9,15.1,168.0,238.6,193.97
2018,11,13,15,30,196.0,93.0,0.9,15.1,141.0,205.07,165.4
2018,11,13,15,45,176.5,76.0,1.05,14.25,113.0,167.62,133.53
2018,11,13,16,0,157.0,59.0,1.2,13.4,85.0,131.9,102.25
2018,11,13,16,15,123.5,43.5,1.2,13.1,60.0,95.56,69.71
2018,11,13,16,30,90.0,28.0,1.2,12.8,35.0,61.12,32.34
2018,11,13,16,45,56.0,16.0,1.25,12.55,19.5,26.86,0.0
2018,11,13,17,0,22.0,4.0,1.3,12.3,4.0,0.0,0.0
2018,11,13,17,15,11.0,2.0,1.35,12.1,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,14,6,45,24.5,6.0,2.0,5.55,6.5,0.0,0.0
2018,11,14,7,0,49.0,12.0,2.0,5.6,13.0,21.15,0.0
2018,11,14,7,15,114.5,28.0,2.05,6.4,38.5,66.03,27.47
2018,11,14,7,30,180.0,44.0,2.1,7.2,64.0,118.76,87.99
2018,11,14,7,45,241.5,61.0,2.1,8.0,101.0,170.13,134.66
2018,11,14,8,0,303.0,78.0,2.1,8.8,138.0,227.94,185.77
2018,11,14,8,15,329.5,89.0,2.1,9.45,168.5,268.59,222.27
2018,11,14,8,30,356.0,100.0,2.1,10.1,199.0,311.27,259.43
2018,11,14,8,45,376.0,111.5,2.15,10.8,230.0,352.59,294.35
2018,11,14,9,0,396.0,123.0,2.2,11.5,261.0,394.77,328.92
2018,11,14,9,15,425.5,130.5,2.15,12.2,293.0,439.1,364.2
2018,11,14,9,30,455.0,138.0,2.1,12.9,325.0,484.43,399.27
2018,11,14,9,45,481.0,142.5,2.05,13.65,353.5,524.43,429.26
2018,11,14,10,0,507.0,147.0,2.0,14.4,382.0,564.47,458.55
2018,11,14,10,15,534.0,152.0,1.95,15.15,411.0,605.56,487.9
2018,11,14,10,30,561.0,157.0,1.9,15.9,440.0,646.04,516.09
2018,11,14,10,45,580.5,162.5,1.9,16.65,464.0,680.01,539.12
2018,11,14,11,0,600.0,168.0,1.9,17.4,488.0,712.39,560.66
2018,11,14,11,15,600.0,172.0,1.85,17.9,496.5,724.68,567.47
2018,11,14,11,30,600.0,176.0,1.8,18.4,505.0,734.52,572.65
2018,11,14,11,45,564.5,182.5,1.75,18.9,493.0,714.31,555.91
2018,11,14,12,0,529.0,189.0,1.7,19.4,481.0,691.53,537.68
2018,11,14,12,15,528.0,188.5,1.65,19.7,477.5,688.04,534.46
2018,11,14,12,30,527.0,188.0,1.6,20.0,474.0,682.33,529.54
2018,11,14,12,45,529.5,186.5,1.55,20.25,468.0,676.22,524.58
2018,11,14,13,0,532.0,185.0,1.5,20.5,462.0,667.87,518.05
2018,11,14,13,15,520.5,180.0,1.4,20.6,442.5,642.09,498.89
2018,11,14,13,30,509.0,175.0,1.3,20.7,423.0,614.76,478.68
2018,11,14,13,45,487.5,168.5,1.2,20.75,395.5,576.87,450.66
2018,11,14,14,0,466.0,162.0,1.1,20.8,368.0,538.43,422.03
2018,11,14,14,15,452.0,153.0,1.0,20.5,340.5,502.08,395.25
2018,11,14,14,30,438.0,144.0,0.9,20.2,313.0,465.23,367.56
2018,11,14,14,45,411.5,133.0,0.8,19.85,279.0,418.25,331.61
2018,11,14,15,0,385.0,122.0,0.7,19.5,245.0,372.3,295.67
2018,11,14,15,15,338.0,108.0,0.7,19.5,205.0,313.65,249.01
2018,11,14,15,30,291.0,94.0,0.7,19.5,165.0,251.42,198.57
2018,11,14,15,45,238.0,77.5,0.85,18.35,128.0,195.7,153.14
2018,11,14,16,0,185.0,61.0,1.0,17.2,91.0,145.07,110.71
2018,11,14,16,15,133.5,43.0,1.1,16.65,61.0,98.33,70.43
2018,11,14,16,30,82.0,25.0,1.2,16.1,31.0,54.7,26.35
2018,11,14,16,45,47.0,14.0,1.3,15.55,17.0,23.05,0.0
2018,11,14,17,0,12.0,3.0,1.4,15.0,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.45,14.7,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,15,6,45,15.0,4.5,2.05,6.1,5.0,0.0,0.0
2018,11,15,7,0,30.0,9.0,2.1,6.1,10.0,14.48,0.0
2018,11,15,7,15,78.5,24.0,2.1,6.75,31.5,51.12,16.27
2018,11,15,7,30,127.0,39.0,2.1,7.4,53.0,90.44,65.59
2018,11,15,7,45,180.0,58.5,2.15,8.1,88.0,138.9,109.33
2018,11,15,8,0,233.0,78.0,2.2,8.8,123.0,192.53,156.73
2018,11,15,8,15,261.5,91.0,2.25,9.4,153.5,231.68,191.83
2018,11,15,8,30,290.0,104.0,2.3,10.0,184.0,273.37,228.28
2018,11,15,8,45,316.0,116.0,2.35,10.6,215.0,314.63,263.49
2018,11,15,9,0,342.0,128.0,2.4,11.2,246.0,357.56,299.17
2018,11,15,9,15,381.5,137.0,2.35,11.85,282.0,417.37,347.31
2018,11,15,9,30,421.0,146.0,2.3,12.5,318.0,469.5,388.21
2018,11,15,9,45,450.5,150.5,2.25,13.15,347.0,510.84,419.71
2018,11,15,10,0,480.0,155.0,2.2,13.8,376.0,552.53,450.8
2018,11,15,10,15,498.5,158.0,2.2,14.5,397.5,583.98,473.44
2018,11,15,10,30,517.0,161.0,2.2,15.2,419.0,614.49,495.04
2018,11,15,10,45,521.0,166.5,2.2,15.85,434.5,634.92,508.58
2018,11,15,11,0,525.0,172.0,2.2,16.5,450.0,653.43,520.61
2018,11,15,11,15,498.5,184.0,2.1,16.95,451.5,651.73,516.83
2018,11,15,11,30,472.0,196.0,2.0,17.4,453.0,647.33,511.25
2018,11,15,11,45,423.0,207.0,1.95,17.85,438.0,620.1,488.94
2018,11,15,12,0,374.0,218.0,1.9,18.3,423.0,577.56,455.83
2018,11,15,12,15,388.0,216.0,1.8,18.5,427.0,585.75,461.72
2018,11,15,12,30,402.0,214.0,1.7,18.7,431.0,592.24,465.94
2018,11,15,12,45,397.5,209.5,1.65,18.9,420.0,578.49,455.33
2018,11,15,13,0,393.0,205.0,1.6,19.1,409.0,563.34,443.87
2018,11,15,13,15,363.5,200.5,1.55,19.2,383.5,526.91,416.34
2018,11,15,13,30,334.0,196.0,1.5,19.3,358.0,490.42,388.7
2018,11,15,13,45,334.0,185.5,1.4,19.35,340.0,469.16,372.83
2018,11,15,14,0,334.0,175.0,1.3,19.4,322.0,446.81,355.84
2018,11,15,14,15,366.5,163.0,1.2,19.1,313.0,443.89,354.37
2018,11,15,14,30,399.0,151.0,1.1,18.8,304.0,447.22,356.92
2018,11,15,14,45,365.5,138.5,0.95,18.5,267.5,386.99,309.89
2018,11,15,15,0,332.0,126.0,0.8,18.2,231.0,338.21,271.1
2018,11,15,15,15,292.0,111.5,0.8,18.2,194.5,285.85,228.8
2018,11,15,15,30,252.0,97.0,0.8,18.2,158.0,236.68,188.12
2018,11,15,15,45,209.5,79.0,0.8,16.95,123.0,185.63,145.91
2018,11,15,16,0,167.0,61.0,0.8,15.7,88.0,138.58,106.11
2018,11,15,16,15,119.0,43.0,0.8,15.4,59.0,94.01,67.35
2018,11,15,16,30,71.0,25.0,0.8,15.1,30.0,51.74,23.19
2018,11,15,16,45,40.5,14.0,0.75,14.85,16.5,21.69,0.0
2018,11,15,17,0,10.0,3.0,0.7,14.6,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.7,14.4,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,16,6,45,31.0,6.0,2.1,6.1,6.5,0.0,0.0
2018,11,16,7,0,62.0,12.0,2.1,6.2,13.0,23.52,0.0
2018,11,16,7,15,146.0,26.0,2.15,7.0,38.5,73.98,18.29
2018,11,16,7,30,230.0,40.0,2.2,7.8,64.0,129.05,93.46
2018,11,16,7,45,296.5,53.0,2.25,8.65,100.0,179.93,140.99
2018,11,16,8,0,363.0,66.0,2.3,9.5,136.0,237.86,192.64
2018,11,16,8,15,361.5,79.5,2.3,10.1,163.0,271.32,223.77
2018,11,16,8,30,360.0,93.0,2.3,10.7,190.0,303.97,252.92
2018,11,16,8,45,361.0,107.0,2.25,11.35,217.5,337.66,281.59
2018,11,16,9,0,362.0,121.0,2.2,12.0,245.0,370.54,308.49
2018,11,16,9,15,384.0,132.0,2.2,12.65,276.0,412.52,342.16
2018,11,16,9,30,406.0,143.0,2.2,13.3,307.0,455.06,375.36
2018,11,16,9,45,417.5,154.0,2.2,14.0,333.5,490.42,401.93
2018,11,16,10,0,429.0,165.0,2.2,14.7,360.0,525.1,427.41
2018,11,16,10,15,455.5,170.5,2.15,15.2,387.5,564.19,456.23
2018,11,16,10,30,482.0,176.0,2.1,15.7,415.0,602.91,484.18
2018,11,16,10,45,503.5,181.0,2.05,16.25,438.5,636.29,507.48
2018,11,16,11,0,525.0,186.0,2.0,16.8,462.0,668.43,529.51
2018,11,16,11,15,521.5,190.5,1.9,17.15,468.5,677.47,534.13
2018,11,16,11,30,518.0,195.0,1.8,17.5,475.0,684.26,537.28
2018,11,16,11,45,512.5,196.5,1.75,17.85,474.5,683.7,535.55
2018,11,16,12,0,507.0,198.0,1.7,18.2,474.0,680.94,532.36
2018,11,16,12,15,515.0,193.0,1.6,18.45,471.0,680.09,530.86
2018,11,16,12,30,523.0,188.0,1.5,18.7,468.0,676.98,527.73
2018,11,16,12,45,519.5,181.5,1.45,18.95,454.5,660.25,515.17
2018,11,16,13,0,516.0,175.0,1.4,19.2,441.0,641.5,501.29
2018,11,16,13,15,468.0,176.0,1.35,19.3,410.0,593.98,465.88
2018,11,16,13,30,420.0,177.0,1.3,19.4,379.0,546.57,430.43
2018,11,16,13,45,419.0,167.0,1.25,19.5,359.0,522.55,412.96
2018,11,16,14,0,418.0,157.0,1.2,19.6,339.0,497.07,393.97
2018,11,16,14,15,436.5,144.5,1.1,19.45,322.0,480.71,381.93
2018,11,16,14,30,455.0,132.0,1.0,19.3,305.0,461.63,367.37
2018,11,16,14,45,431.5,122.0,0.85,19.15,272.5,417.11,332.31
2018,11,16,15,0,408.0,112.0,0.7,19.0,240.0,373.32,297.28
2018,11,16,15,15,367.5,100.0,0.7,19.0,203.0,319.45,254.06
2018,11,16,15,30,327.0,88.0,0.7,19.0,166.0,268.54,212.13
2018,11,16,15,45,264.5,73.5,0.6,18.05,128.5,208.87,162.9
2018,11,16,16,0,202.0,59.0,0.5,17.1,91.0,149.1,113.04
2018,11,16,16,15,132.5,42.0,0.5,16.8,60.0,97.19,68.8
2018,11,16,16,30,63.0,25.0,0.5,16.5,29.0,49.58,20.1
2018,11,16,16,45,38.5,14.0,0.45,16.2,16.0,21.26,0.0
2018,11,16,17,0,14.0,3.0,0.4,15.9,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,0.45,15.65,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
