Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,7,30,68.0,22.0,1.6,10.7,27.0,48.88,20.26
2018,11,27,7,45,71.0,39.5,1.6,11.05,47.5,71.53,51.38
2018,11,27,8,0,74.0,57.0,1.6,11.4,68.0,96.01,74.33
2018,11,27,8,15,93.0,73.5,1.7,11.85,92.0,126.12,101.03
2018,11,27,8,30,112.0,90.0,1.8,12.3,116.0,157.97,128.9
2018,11,27,8,45,100.0,101.0,1.95,12.7,127.5,168.03,138.03
2018,11,27,9,0,88.0,112.0,2.1,13.1,139.0,177.09,145.84
2018,11,27,9,15,46.0,115.0,2.15,13.45,129.0,148.27,121.13
2018,11,27,9,30,4.0,118.0,2.2,13.8,119.0,118.03,94.73
2018,11,27,9,45,2.5,120.0,2.3,14.1,120.5,118.34,94.77
2018,11,27,10,0,1.0,122.0,2.4,14.4,122.0,118.75,94.83
2018,11,27,10,15,0.5,113.0,2.5,14.6,113.0,108.42,86.0
2018,11,27,10,30,0.0,104.0,2.6,14.8,104.0,98.48,77.53
2018,11,27,10,45,8.0,100.0,2.65,15.05,104.0,100.53,79.41
2018,11,27,11,0,16.0,96.0,2.7,15.3,104.0,108.02,85.83
2018,11,27,11,15,8.0,91.5,2.8,15.3,95.5,92.09,72.19
2018,11,27,11,30,0.0,87.0,2.9,15.3,87.0,81.08,62.65
2018,11,27,11,45,1.0,99.0,3.0,15.35,99.5,93.8,73.27
2018,11,27,12,0,2.0,111.0,3.1,15.4,112.0,106.69,83.99
2018,11,27,12,15,1.0,77.0,3.15,15.45,77.5,72.52,55.48
2018,11,27,12,30,0.0,43.0,3.2,15.5,43.0,39.97,28.16
2018,11,27,12,45,3.5,62.0,3.3,15.5,63.5,60.52,45.63
2018,11,27,13,0,7.0,81.0,3.4,15.5,84.0,81.0,62.96
2018,11,27,13,15,7.0,77.0,3.3,15.5,80.0,77.13,59.77
2018,11,27,13,30,7.0,73.0,3.2,15.5,76.0,73.24,56.57
2018,11,27,13,45,3.5,68.5,3.05,15.45,70.0,66.29,50.68
2018,11,27,14,0,0.0,64.0,2.9,15.4,64.0,59.53,44.94
2018,11,27,14,15,11.5,75.5,2.75,15.3,79.5,78.16,61.1
2018,11,27,14,30,23.0,87.0,2.6,15.2,95.0,101.79,81.31
2018,11,27,14,45,11.5,65.5,2.4,15.05,69.5,67.85,52.44
2018,11,27,15,0,0.0,44.0,2.2,14.9,44.0,40.87,29.33
2018,11,27,15,15,0.0,36.0,2.2,14.9,36.0,33.42,22.93
2018,11,27,15,30,0.0,28.0,2.2,14.9,28.0,25.97,16.48
2018,11,27,15,45,0.0,22.0,1.85,14.55,22.0,20.4,11.6
2018,11,27,16,0,0.0,16.0,1.5,14.2,16.0,14.82,6.68
2018,11,27,16,15,0.0,10.5,1.45,14.05,10.5,9.72,1.84
2018,11,27,16,30,0.0,5.0,1.4,13.9,5.0,4.62,0.0
2018,11,27,16,45,0.0,2.5,1.35,13.75,2.5,2.38,0.0
2018,11,27,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,28,6,45,18.0,2.5,0.4,12.45,2.0,0.0,0.0
2018,11,28,7,0,36.0,5.0,0.4,12.4,4.0,0.0,0.0
2018,11,28,7,15,39.0,13.0,0.4,12.65,14.0,21.17,0.0
2018,11,28,7,30,42.0,21.0,0.4,12.9,24.0,36.26,11.39
2018,11,28,7,45,47.0,36.5,0.45,13.15,42.0,59.55,41.52
2018,11,28,8,0,52.0,52.0,0.5,13.4,60.0,80.99,61.42
2018,11,28,8,15,100.5,65.0,0.6,13.8,86.0,118.36,93.55
2018,11,28,8,30,149.0,78.0,0.7,14.2,112.0,167.91,135.78
2018,11,28,8,45,125.0,95.0,0.85,14.6,127.0,173.71,141.34
2018,11,28,9,0,101.0,112.0,1.0,15.0,142.0,184.58,150.52
2018,11,28,9,15,100.0,125.5,1.0,15.4,158.5,202.97,165.57
2018,11,28,9,30,99.0,139.0,1.0,15.8,175.0,221.15,180.06
2018,11,28,9,45,104.5,151.5,1.0,16.15,192.5,242.31,196.84
2018,11,28,10,0,110.0,164.0,1.0,16.5,210.0,263.63,213.48
2018,11,28,10,15,142.5,176.0,1.05,16.75,239.0,304.43,246.13
2018,11,28,10,30,175.0,188.0,1.1,17.0,268.0,346.55,279.26
2018,11,28,10,45,343.5,171.0,1.2,17.25,335.5,473.66,380.4
2018,11,28,11,0,512.0,154.0,1.3,17.5,403.0,608.29,482.7
2018,11,28,11,15,678.0,118.0,1.35,17.65,454.5,714.43,559.96
2018,11,28,11,30,844.0,82.0,1.4,17.8,506.0,810.11,626.19
2018,11,28,11,45,847.0,81.0,1.45,18.0,509.0,815.76,628.92
2018,11,28,12,0,850.0,80.0,1.5,18.2,512.0,818.08,630.52
2018,11,28,12,15,846.5,80.5,1.6,18.25,507.5,813.5,628.39
2018,11,28,12,30,843.0,81.0,1.7,18.3,503.0,805.6,624.07
2018,11,28,12,45,834.0,81.0,1.8,18.35,490.0,789.38,613.96
2018,11,28,13,0,825.0,81.0,1.9,18.4,477.0,770.14,601.74
2018,11,28,13,15,812.0,80.0,2.0,18.3,457.5,743.71,584.62
2018,11,28,13,30,799.0,79.0,2.1,18.2,438.0,714.74,565.5
2018,11,28,13,45,780.5,78.0,2.2,18.05,412.0,679.43,541.53
2018,11,28,14,0,762.0,77.0,2.3,17.9,386.0,642.31,515.81
2018,11,28,14,15,736.5,74.5,2.25,17.75,354.0,597.24,482.0
2018,11,28,14,30,711.0,72.0,2.2,17.6,322.0,554.52,448.66
2018,11,28,14,45,628.5,75.0,2.15,17.4,278.5,481.08,390.45
2018,11,28,15,0,546.0,78.0,2.1,17.2,235.0,411.7,334.23
2018,11,28,15,15,386.0,78.0,2.1,17.2,181.0,301.85,244.38
2018,11,28,15,30,226.0,78.0,2.1,17.2,127.0,201.83,161.33
2018,11,28,15,45,186.5,63.0,1.8,16.45,97.5,157.4,123.18
2018,11,28,16,0,147.0,48.0,1.5,15.7,68.0,116.64,87.55
2018,11,28,16,15,118.5,33.5,1.5,15.5,46.0,83.99,55.44
2018,11,28,16,30,90.0,19.0,1.5,15.3,24.0,51.77,0.0
2018,11,28,16,45,45.0,9.5,1.55,15.1,12.0,18.33,0.0
2018,11,28,17,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.85,13.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.0,13.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.1,13.7,2.0,0.0,0.0
2018,11,29,7,15,0.0,8.0,6.1,13.75,8.0,7.63,0.0
2018,11,29,7,30,0.0,14.0,6.1,13.8,14.0,12.98,0.0
2018,11,29,7,45,0.0,22.0,6.1,13.8,22.0,20.42,10.67
2018,11,29,8,0,0.0,30.0,6.1,13.8,30.0,27.85,17.63
2018,11,29,8,15,0.0,40.0,6.0,13.9,40.0,37.16,25.85
2018,11,29,8,30,0.0,50.0,5.9,14.0,50.0,46.57,34.1
2018,11,29,8,45,0.0,44.0,5.85,14.05,44.0,40.87,29.37
2018,11,29,9,0,0.0,38.0,5.8,14.1,38.0,35.28,24.63
2018,11,29,9,15,34.0,63.5,5.8,14.15,75.5,82.72,65.86
2018,11,29,9,30,68.0,89.0,5.8,14.2,113.0,141.21,116.18
2018,11,29,9,45,100.5,106.0,5.75,14.25,145.5,184.91,153.63
2018,11,29,10,0,133.0,123.0,5.7,14.3,178.0,230.55,192.39
2018,11,29,10,15,309.5,134.0,5.7,14.3,271.5,388.33,326.2
2018,11,29,10,30,486.0,145.0,5.7,14.3,365.0,557.19,464.51
2018,11,29,10,45,387.0,149.0,5.7,14.35,328.5,494.78,412.18
2018,11,29,11,0,288.0,153.0,5.7,14.4,292.0,412.63,344.23
2018,11,29,11,15,214.0,154.5,5.7,14.5,259.0,358.02,298.07
2018,11,29,11,30,140.0,156.0,5.7,14.6,226.0,288.1,238.94
2018,11,29,11,45,267.0,171.0,5.65,14.7,305.5,424.75,353.03
2018,11,29,12,0,394.0,186.0,5.6,14.8,385.0,562.32,464.16
2018,11,29,12,15,351.0,187.0,5.5,14.85,363.0,513.1,423.91
2018,11,29,12,30,308.0,188.0,5.4,14.9,341.0,476.89,394.1
2018,11,29,12,45,254.5,187.5,5.35,15.0,312.0,429.93,355.3
2018,11,29,13,0,201.0,187.0,5.3,15.1,283.0,370.46,306.33
2018,11,29,13,15,269.0,163.0,5.1,15.1,286.5,403.56,335.01
2018,11,29,13,30,337.0,139.0,4.9,15.1,290.0,433.98,360.88
2018,11,29,13,45,394.5,130.5,4.75,15.1,297.0,456.96,380.12
2018,11,29,14,0,452.0,122.0,4.6,15.1,304.0,475.45,395.39
2018,11,29,14,15,360.5,124.0,4.4,14.95,262.0,401.73,334.24
2018,11,29,14,30,269.0,126.0,4.2,14.8,220.0,322.16,268.04
2018,11,29,14,45,269.0,112.5,4.0,14.65,198.0,296.12,246.35
2018,11,29,15,0,269.0,99.0,3.8,14.5,176.0,269.41,223.45
2018,11,29,15,15,336.0,80.0,3.8,14.5,161.5,278.79,229.77
2018,11,29,15,30,403.0,61.0,3.8,14.5,147.0,274.38,223.07
2018,11,29,15,45,421.0,50.0,3.55,13.95,122.5,248.85,197.73
2018,11,29,16,0,439.0,39.0,3.3,13.4,98.0,220.85,168.37
2018,11,29,16,15,305.5,30.0,3.3,13.05,64.0,145.37,97.83
2018,11,29,16,30,172.0,21.0,3.3,12.7,30.0,75.53,0.0
2018,11,29,16,45,86.0,10.5,3.35,12.4,15.0,27.78,0.0
2018,11,29,17,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,6,45,27.5,3.5,2.95,8.7,2.5,0.0,0.0
2018,11,30,7,0,55.0,7.0,2.9,8.7,5.0,0.0,0.0
2018,11,30,7,15,61.0,14.5,3.0,9.25,15.5,27.3,0.0
2018,11,30,7,30,67.0,22.0,3.1,9.8,26.0,47.91,8.85
2018,11,30,7,45,60.5,37.5,3.2,10.35,43.5,66.11,46.21
2018,11,30,8,0,54.0,53.0,3.3,10.9,61.0,83.66,64.02
2018,11,30,8,15,71.0,69.5,3.4,11.3,83.5,111.86,89.16
2018,11,30,8,30,88.0,86.0,3.5,11.7,106.0,141.6,115.42
2018,11,30,8,45,171.0,97.5,3.6,12.1,145.0,208.96,173.47
2018,11,30,9,0,254.0,109.0,3.7,12.5,184.0,276.19,231.0
2018,11,30,9,15,330.0,114.0,3.65,12.85,224.0,348.02,291.36
2018,11,30,9,30,406.0,119.0,3.6,13.2,264.0,415.55,347.23
2018,11,30,9,45,499.5,115.0,3.55,13.6,308.5,488.45,406.61
2018,11,30,10,0,593.0,111.0,3.5,14.0,353.0,571.11,472.13
2018,11,30,10,15,662.5,102.5,3.45,14.3,388.0,629.86,517.77
2018,11,30,10,30,732.0,94.0,3.4,14.6,423.0,689.0,561.41
2018,11,30,10,45,718.5,101.0,3.35,14.9,434.5,702.39,569.68
2018,11,30,11,0,705.0,108.0,3.3,15.2,446.0,712.49,575.82
2018,11,30,11,15,638.5,127.0,3.3,15.4,438.5,690.35,558.24
2018,11,30,11,30,572.0,146.0,3.3,15.6,431.0,657.93,532.74
2018,11,30,11,45,664.0,125.5,3.3,15.75,458.0,719.44,579.25
2018,11,30,12,0,756.0,105.0,3.3,15.9,485.0,772.04,617.48
2018,11,30,12,15,807.5,91.0,3.3,15.95,494.0,791.59,631.44
2018,11,30,12,30,859.0,77.0,3.3,16.0,503.0,811.45,645.94
2018,11,30,12,45,861.5,74.0,3.3,16.05,492.5,800.84,638.27
2018,11,30,13,0,864.0,71.0,3.3,16.1,482.0,780.27,623.63
2018,11,30,13,15,856.0,69.5,3.3,16.1,463.5,756.87,607.11
2018,11,30,13,30,848.0,68.0,3.3,16.1,445.0,736.74,593.01
2018,11,30,13,45,835.0,66.5,3.3,16.05,420.0,703.93,569.42
2018,11,30,14,0,822.0,65.0,3.3,16.0,395.0,668.88,543.99
2018,11,30,14,15,802.5,63.0,3.25,15.85,364.0,626.87,512.7
2018,11,30,14,30,783.0,61.0,3.2,15.7,333.0,583.54,478.37
2018,11,30,14,45,755.0,57.5,3.2,15.5,297.0,532.34,437.16
2018,11,30,15,0,727.0,54.0,3.2,15.3,261.0,481.14,394.69
2018,11,30,15,15,682.5,51.0,3.2,15.3,222.0,422.43,344.51
2018,11,30,15,30,638.0,48.0,3.2,15.3,183.0,365.8,294.56
2018,11,30,15,45,554.5,42.5,2.85,14.3,141.5,296.02,233.66
2018,11,30,16,0,471.0,37.0,2.5,13.3,100.0,230.53,175.12
2018,11,30,16,15,349.5,29.0,2.5,12.8,66.0,158.33,105.97
2018,11,30,16,30,228.0,21.0,2.5,12.3,32.0,89.71,0.0
2018,11,30,16,45,114.0,10.5,2.45,11.75,16.0,33.63,0.0
2018,11,30,17,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,3.2,11.45,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,3.2,11.5,1.0,0.0,0.0
2018,12,1,7,15,32.0,10.0,3.25,11.75,12.0,16.54,0.0
2018,12,1,7,30,63.0,19.0,3.3,12.0,23.0,42.38,2.25
2018,12,1,7,45,57.5,24.5,3.4,12.2,30.0,52.04,34.42
2018,12,1,8,0,52.0,30.0,3.5,12.4,37.0,52.9,38.04
2018,12,1,8,15,26.0,37.5,3.6,12.5,41.0,47.42,34.61
2018,12,1,8,30,0.0,45.0,3.7,12.6,45.0,41.82,30.21
2018,12,1,8,45,46.5,58.5,3.8,12.75,72.0,88.18,70.49
2018,12,1,9,0,93.0,72.0,3.9,12.9,99.0,131.39,108.18
2018,12,1,9,15,189.0,102.5,4.0,13.0,166.5,237.75,199.19
2018,12,1,9,30,285.0,133.0,4.1,13.1,234.0,343.08,287.53
2018,12,1,9,45,370.0,132.5,4.25,13.2,275.5,420.65,352.04
2018,12,1,10,0,455.0,132.0,4.4,13.3,317.0,492.09,410.97
2018,12,1,10,15,460.0,137.0,4.5,13.45,333.5,514.7,428.85
2018,12,1,10,30,465.0,142.0,4.6,13.6,350.0,535.93,445.62
2018,12,1,10,45,428.0,152.0,4.7,13.75,349.5,528.87,439.02
2018,12,1,11,0,391.0,162.0,4.8,13.9,349.0,518.76,430.0
2018,12,1,11,15,495.5,145.0,4.85,14.0,387.0,588.54,487.33
2018,12,1,11,30,600.0,128.0,4.9,14.1,425.0,665.15,548.26
2018,12,1,11,45,334.0,160.0,4.95,14.25,325.5,481.01,398.07
2018,12,1,12,0,68.0,192.0,5.0,14.4,226.0,259.67,212.51
2018,12,1,12,15,249.5,169.5,5.0,14.45,293.0,407.74,338.64
2018,12,1,12,30,431.0,147.0,5.0,14.5,360.0,542.18,449.58
2018,12,1,12,45,348.0,159.0,4.95,14.55,328.5,484.96,401.62
2018,12,1,13,0,265.0,171.0,4.9,14.6,297.0,414.47,343.54
2018,12,1,13,15,220.0,165.5,4.9,14.55,267.5,368.43,305.78
2018,12,1,13,30,175.0,160.0,4.9,14.5,238.0,311.31,258.69
2018,12,1,13,45,403.0,124.5,4.85,14.45,290.0,455.59,380.9
2018,12,1,14,0,631.0,89.0,4.8,14.4,342.0,566.99,472.84
2018,12,1,14,15,686.5,79.5,4.75,14.3,334.5,571.93,476.42
2018,12,1,14,30,742.0,70.0,4.7,14.2,327.0,567.88,472.76
2018,12,1,14,45,709.5,66.5,4.6,14.05,291.0,515.5,429.1
2018,12,1,15,0,677.0,63.0,4.5,13.9,255.0,466.78,387.4
2018,12,1,15,15,628.5,58.5,4.5,13.9,216.0,406.5,335.21
2018,12,1,15,30,580.0,54.0,4.5,13.9,177.0,348.95,283.97
2018,12,1,15,45,511.0,48.0,4.1,13.15,138.5,284.34,226.37
2018,12,1,16,0,442.0,42.0,3.7,12.4,100.0,225.28,172.33
2018,12,1,16,15,314.0,32.0,3.55,11.95,65.5,150.13,100.65
2018,12,1,16,30,186.0,22.0,3.4,11.5,31.0,79.49,0.0
2018,12,1,16,45,93.0,11.0,3.3,11.0,15.5,29.82,0.0
2018,12,1,17,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,7,15,136.0,11.0,1.35,6.35,18.5,40.02,0.0
2018,12,2,7,30,272.0,22.0,1.3,6.7,37.0,106.52,0.0
2018,12,2,7,45,414.5,28.5,1.25,7.1,75.0,182.51,129.38
2018,12,2,8,0,557.0,35.0,1.2,7.5,113.0,261.88,203.86
2018,12,2,8,15,623.5,39.5,1.15,7.9,153.5,324.18,260.82
2018,12,2,8,30,690.0,44.0,1.1,8.3,194.0,391.44,319.99
2018,12,2,8,45,731.5,47.0,1.05,8.75,233.5,448.53,369.08
2018,12,2,9,0,773.0,50.0,1.0,9.2,273.0,507.35,417.54
2018,12,2,9,15,797.0,53.5,1.0,9.65,309.0,557.58,457.75
2018,12,2,9,30,821.0,57.0,1.0,10.1,345.0,607.35,496.16
2018,12,2,9,45,833.0,60.0,1.0,10.55,374.5,647.6,525.86
2018,12,2,10,0,845.0,63.0,1.0,11.0,404.0,685.93,552.22
2018,12,2,10,15,857.0,64.0,1.0,11.25,428.0,713.76,570.86
2018,12,2,10,30,869.0,65.0,1.0,11.5,452.0,744.74,591.67
2018,12,2,10,45,878.0,66.5,1.0,11.75,470.5,771.45,609.18
2018,12,2,11,0,887.0,68.0,1.0,12.0,489.0,795.28,624.58
2018,12,2,11,15,892.0,68.5,0.95,12.25,500.0,811.57,633.93
2018,12,2,11,30,897.0,69.0,0.9,12.5,511.0,824.59,641.07
2018,12,2,11,45,899.0,69.0,0.9,12.8,514.5,831.14,644.53
2018,12,2,12,0,901.0,69.0,0.9,13.1,518.0,834.22,645.8
2018,12,2,12,15,900.5,68.5,0.9,13.25,514.0,831.14,643.35
2018,12,2,12,30,900.0,68.0,0.9,13.4,510.0,824.58,638.73
2018,12,2,12,45,897.0,66.5,0.9,13.5,498.5,811.3,629.74
2018,12,2,13,0,894.0,65.0,0.9,13.6,487.0,794.69,618.6
2018,12,2,13,15,864.0,68.5,0.85,13.5,463.5,760.28,594.72
2018,12,2,13,30,834.0,72.0,0.8,13.4,440.0,729.87,573.78
2018,12,2,13,45,840.5,66.5,0.8,13.3,419.5,706.84,558.63
2018,12,2,14,0,847.0,61.0,0.8,13.2,399.0,675.02,536.86
2018,12,2,14,15,762.5,68.5,0.75,12.9,354.5,606.13,486.66
2018,12,2,14,30,678.0,76.0,0.7,12.6,310.0,537.59,434.28
2018,12,2,14,45,618.5,75.5,0.7,12.3,271.5,475.2,386.06
2018,12,2,15,0,559.0,75.0,0.7,12.0,233.0,415.38,338.27
2018,12,2,15,15,532.0,64.5,0.7,12.0,196.5,364.29,295.77
2018,12,2,15,30,505.0,54.0,0.7,12.0,160.0,314.3,252.61
2018,12,2,15,45,489.5,46.5,0.8,11.4,130.5,273.96,216.24
2018,12,2,16,0,474.0,39.0,0.9,10.8,101.0,234.2,178.03
2018,12,2,16,15,287.0,29.0,1.0,10.5,62.5,139.18,92.66
2018,12,2,16,30,100.0,19.0,1.1,10.2,24.0,54.43,0.0
2018,12,2,16,45,50.0,9.5,1.2,9.9,12.0,19.48,0.0
2018,12,2,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.5,3.75,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,3,7,15,11.0,7.5,2.6,4.2,8.0,9.52,0.0
2018,12,3,7,30,22.0,15.0,2.7,4.7,16.0,22.71,0.0
2018,12,3,7,45,22.0,21.5,2.8,5.25,23.5,31.77,19.16
2018,12,3,8,0,22.0,28.0,2.9,5.8,31.0,35.04,24.04
2018,12,3,8,15,27.5,40.0,2.85,6.35,45.0,50.93,38.45
2018,12,3,8,30,33.0,52.0,2.8,6.9,59.0,67.29,53.2
2018,12,3,8,45,25.5,70.0,2.8,7.45,76.0,84.37,68.29
2018,12,3,9,0,18.0,88.0,2.8,8.0,93.0,95.84,78.19
2018,12,3,9,15,85.0,113.5,2.75,8.5,142.5,179.22,150.73
2018,12,3,9,30,152.0,139.0,2.7,9.0,192.0,255.11,215.5
2018,12,3,9,45,392.0,119.5,2.7,9.55,272.5,418.75,354.02
2018,12,3,10,0,632.0,100.0,2.7,10.1,353.0,582.37,486.63
2018,12,3,10,15,742.0,83.5,2.7,10.35,398.5,657.5,544.31
2018,12,3,10,30,852.0,67.0,2.7,10.6,444.0,732.82,600.03
2018,12,3,10,45,718.5,99.0,2.75,10.85,425.5,696.0,570.57
2018,12,3,11,0,585.0,131.0,2.8,11.1,407.0,640.15,526.82
2018,12,3,11,15,411.0,171.5,2.8,11.25,367.5,550.17,453.42
2018,12,3,11,30,237.0,212.0,2.8,11.4,328.0,447.7,368.72
2018,12,3,11,45,244.0,211.0,2.8,11.6,331.5,453.48,373.71
2018,12,3,12,0,251.0,210.0,2.8,11.8,335.0,458.42,377.48
2018,12,3,12,15,341.5,192.5,2.8,11.9,361.0,510.7,420.93
2018,12,3,12,30,432.0,175.0,2.8,12.0,387.0,575.05,472.49
2018,12,3,12,45,395.0,178.0,2.75,12.1,368.5,544.21,447.16
2018,12,3,13,0,358.0,181.0,2.7,12.2,350.0,499.87,412.05
2018,12,3,13,15,312.0,181.0,2.7,12.25,324.0,458.29,378.67
2018,12,3,13,30,266.0,181.0,2.7,12.3,298.0,417.45,345.49
2018,12,3,13,45,233.5,172.5,2.7,12.4,271.0,377.26,312.91
2018,12,3,14,0,201.0,164.0,2.7,12.5,244.0,327.09,272.01
2018,12,3,14,15,158.0,146.0,2.7,12.35,206.0,271.09,225.81
2018,12,3,14,30,115.0,128.0,2.7,12.2,168.0,217.59,180.98
2018,12,3,14,45,78.5,109.5,2.7,12.05,135.5,170.24,140.81
2018,12,3,15,0,42.0,91.0,2.7,11.9,103.0,117.92,96.01
2018,12,3,15,15,38.0,77.5,2.7,11.9,87.0,99.8,80.25
2018,12,3,15,30,34.0,64.0,2.7,11.9,71.0,82.03,64.55
2018,12,3,15,45,17.0,46.0,2.55,11.1,49.5,53.67,39.95
2018,12,3,16,0,0.0,28.0,2.4,10.3,28.0,26.0,16.14
2018,12,3,16,15,0.0,18.0,2.4,9.95,18.0,16.7,7.03
2018,12,3,16,30,0.0,8.0,2.4,9.6,8.0,7.41,0.0
2018,12,3,16,45,0.0,4.0,2.4,9.25,4.0,3.81,0.0
2018,12,3,17,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,3.55,7.3,7.0,6.67,0.0
2018,12,4,7,30,0.0,14.0,3.6,7.5,14.0,12.99,0.0
2018,12,4,7,45,0.0,27.5,3.7,7.7,27.5,26.66,15.04
2018,12,4,8,0,0.0,41.0,3.8,7.9,41.0,40.21,28.35
2018,12,4,8,15,3.0,56.5,3.8,8.4,57.0,57.22,43.53
2018,12,4,8,30,6.0,72.0,3.8,8.9,73.0,74.42,58.75
2018,12,4,8,45,8.0,81.5,3.85,9.4,83.5,84.45,67.63
2018,12,4,9,0,10.0,91.0,3.9,9.9,94.0,94.85,76.66
2018,12,4,9,15,5.5,94.5,3.9,10.45,96.0,95.04,76.65
2018,12,4,9,30,1.0,98.0,3.9,11.0,98.0,95.17,76.46
2018,12,4,9,45,4.0,116.0,3.95,11.55,117.5,115.8,93.84
2018,12,4,10,0,7.0,134.0,4.0,12.1,137.0,136.82,111.33
2018,12,4,10,15,3.5,134.5,3.9,12.45,136.0,134.14,108.64
2018,12,4,10,30,0.0,135.0,3.8,12.8,135.0,131.48,106.0
2018,12,4,10,45,0.5,142.5,3.7,13.15,142.5,139.44,112.4
2018,12,4,11,0,1.0,150.0,3.6,13.5,150.0,147.52,118.85
2018,12,4,11,15,1.5,154.5,3.45,13.75,155.0,152.46,122.73
2018,12,4,11,30,2.0,159.0,3.3,14.0,160.0,157.51,126.71
2018,12,4,11,45,24.0,169.5,3.1,14.2,181.5,186.82,151.53
2018,12,4,12,0,46.0,180.0,2.9,14.4,203.0,227.54,185.33
2018,12,4,12,15,87.5,197.5,2.7,14.45,240.5,282.51,230.93
2018,12,4,12,30,129.0,215.0,2.5,14.5,278.0,350.28,285.74
2018,12,4,12,45,125.5,210.0,2.3,14.55,270.0,340.39,277.3
2018,12,4,13,0,122.0,205.0,2.1,14.6,262.0,330.26,269.02
2018,12,4,13,15,116.5,196.5,2.15,14.45,249.5,314.04,256.43
2018,12,4,13,30,111.0,188.0,2.2,14.3,237.0,297.79,243.73
2018,12,4,13,45,97.0,165.0,2.25,14.1,206.0,257.39,211.33
2018,12,4,14,0,83.0,142.0,2.3,13.9,175.0,207.39,170.7
2018,12,4,14,15,49.5,114.5,2.35,13.6,133.5,151.12,123.64
2018,12,4,14,30,16.0,87.0,2.4,13.3,92.0,92.99,74.21
2018,12,4,14,45,8.0,86.5,2.5,12.95,89.0,87.9,69.87
2018,12,4,15,0,0.0,86.0,2.6,12.6,86.0,83.8,66.28
2018,12,4,15,15,0.0,73.0,2.6,12.6,73.0,70.86,55.12
2018,12,4,15,30,0.0,60.0,2.6,12.6,60.0,57.95,43.87
2018,12,4,15,45,0.0,47.0,2.55,11.8,47.0,45.06,32.63
2018,12,4,16,0,0.0,34.0,2.5,11.0,34.0,32.12,21.18
2018,12,4,16,15,0.0,22.5,2.45,10.65,22.5,20.89,10.12
2018,12,4,16,30,0.0,11.0,2.4,10.3,11.0,10.2,0.0
2018,12,4,16,45,0.0,5.5,2.3,10.0,5.5,5.24,0.0
2018,12,4,17,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,5,7,15,39.5,5.0,3.55,8.95,7.0,13.11,0.0
2018,12,5,7,30,79.0,10.0,3.6,9.0,14.0,36.83,0.0
2018,12,5,7,45,118.0,18.5,3.6,9.05,31.0,69.75,44.94
2018,12,5,8,0,157.0,27.0,3.6,9.1,48.0,100.22,76.19
2018,12,5,8,15,167.0,29.0,3.6,9.25,58.0,113.41,90.25
2018,12,5,8,30,177.0,31.0,3.6,9.4,68.0,127.78,104.65
2018,12,5,8,45,88.5,37.0,3.6,9.5,55.5,90.16,73.32
2018,12,5,9,0,0.0,43.0,3.6,9.6,43.0,39.94,29.16
2018,12,5,9,15,0.0,54.5,3.55,9.85,54.5,50.66,38.47
2018,12,5,9,30,0.0,66.0,3.5,10.1,66.0,61.4,47.69
2018,12,5,9,45,92.5,102.5,3.5,10.35,139.0,174.87,146.91
2018,12,5,10,0,185.0,139.0,3.5,10.6,212.0,296.38,250.01
2018,12,5,10,15,159.5,143.5,3.4,10.95,209.5,276.58,232.41
2018,12,5,10,30,134.0,148.0,3.3,11.3,207.0,266.14,222.74
2018,12,5,10,45,72.5,142.5,3.2,11.65,174.5,203.42,168.72
2018,12,5,11,0,11.0,137.0,3.1,12.0,142.0,141.51,114.77
2018,12,5,11,15,11.0,143.5,3.05,12.3,148.5,148.32,120.33
2018,12,5,11,30,11.0,150.0,3.0,12.6,155.0,155.18,125.81
2018,12,5,11,45,6.0,143.5,2.9,12.9,146.0,144.08,116.18
2018,12,5,12,0,1.0,137.0,2.8,13.2,137.0,133.07,106.7
2018,12,5,12,15,7.5,149.0,2.7,13.35,152.5,151.18,121.94
2018,12,5,12,30,14.0,161.0,2.6,13.5,168.0,169.52,137.25
2018,12,5,12,45,24.0,165.0,2.55,13.65,176.5,182.06,147.9
2018,12,5,13,0,34.0,169.0,2.5,13.8,185.0,204.86,166.91
2018,12,5,13,15,26.5,143.5,2.45,13.85,155.5,169.12,137.36
2018,12,5,13,30,19.0,118.0,2.4,13.9,126.0,134.33,108.46
2018,12,5,13,45,9.5,80.0,2.4,13.95,84.0,81.55,64.06
2018,12,5,14,0,0.0,42.0,2.4,14.0,42.0,39.01,27.77
2018,12,5,14,15,36.0,60.5,2.35,13.9,73.0,82.6,65.99
2018,12,5,14,30,72.0,79.0,2.3,13.8,104.0,131.78,108.21
2018,12,5,14,45,86.0,92.0,2.3,13.65,118.5,153.53,126.34
2018,12,5,15,0,100.0,105.0,2.3,13.5,133.0,175.51,144.31
2018,12,5,15,15,73.5,89.0,2.3,13.5,108.0,139.7,113.39
2018,12,5,15,30,47.0,73.0,2.3,13.5,83.0,99.57,78.83
2018,12,5,15,45,35.5,58.0,2.15,12.7,64.5,76.68,58.87
2018,12,5,16,0,24.0,43.0,2.0,11.9,46.0,54.79,39.55
2018,12,5,16,15,14.0,28.5,2.05,11.5,30.0,34.93,20.28
2018,12,5,16,30,4.0,14.0,2.1,11.1,14.0,14.05,0.0
2018,12,5,16,45,2.0,7.0,2.15,10.75,7.0,7.09,0.0
2018,12,5,17,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,6,7,15,90.0,10.0,2.4,7.2,14.0,28.39,0.0
2018,12,6,7,30,180.0,20.0,2.5,7.6,28.0,75.91,0.0
2018,12,6,7,45,307.0,29.0,2.6,8.0,61.0,145.61,96.17
2018,12,6,8,0,434.0,38.0,2.7,8.4,94.0,218.57,168.91
2018,12,6,8,15,508.0,44.5,2.7,8.85,132.5,279.29,225.0
2018,12,6,8,30,582.0,51.0,2.7,9.3,171.0,346.23,284.88
2018,12,6,8,45,632.0,55.0,2.7,9.75,209.5,403.61,335.72
2018,12,6,9,0,682.0,59.0,2.7,10.2,248.0,460.87,385.01
2018,12,6,9,15,716.5,60.5,2.7,10.75,283.0,511.47,427.28
2018,12,6,9,30,751.0,62.0,2.7,11.3,318.0,562.49,468.53
2018,12,6,9,45,779.0,63.0,2.65,11.9,349.5,608.67,504.46
2018,12,6,10,0,807.0,64.0,2.6,12.5,381.0,654.1,537.7
2018,12,6,10,15,821.0,65.5,2.55,12.95,405.5,688.93,562.01
2018,12,6,10,30,835.0,67.0,2.5,13.4,430.0,721.61,584.38
2018,12,6,10,45,844.0,68.0,2.45,13.85,448.0,747.44,601.37
2018,12,6,11,0,853.0,69.0,2.4,14.3,466.0,763.98,611.41
2018,12,6,11,15,859.0,69.5,2.3,14.55,477.5,780.9,621.88
2018,12,6,11,30,865.0,70.0,2.2,14.8,489.0,794.71,630.05
2018,12,6,11,45,867.5,70.0,2.15,15.1,493.0,801.83,633.73
2018,12,6,12,0,870.0,70.0,2.1,15.4,497.0,805.62,635.18
2018,12,6,12,15,868.5,70.0,2.05,15.55,493.5,802.8,632.41
2018,12,6,12,30,867.0,70.0,2.0,15.7,490.0,796.65,627.45
2018,12,6,12,45,862.5,69.0,1.95,15.85,479.0,783.54,617.67
2018,12,6,13,0,858.0,68.0,1.9,16.0,468.0,767.28,605.79
2018,12,6,13,15,849.5,67.0,1.85,16.0,450.0,744.87,589.91
2018,12,6,13,30,841.0,66.0,1.8,16.0,432.0,725.77,576.49
2018,12,6,13,45,827.5,64.0,1.8,16.05,407.5,692.8,553.13
2018,12,6,14,0,814.0,62.0,1.8,16.1,383.0,657.65,528.03
2018,12,6,14,15,794.5,61.0,1.7,15.95,353.5,617.79,498.55
2018,12,6,14,30,775.0,60.0,1.6,15.8,324.0,576.58,466.17
2018,12,6,14,45,747.0,57.0,1.5,15.65,289.0,526.86,426.47
2018,12,6,15,0,719.0,54.0,1.4,15.5,254.0,477.09,385.62
2018,12,6,15,15,674.5,50.0,1.4,15.5,215.5,418.04,336.46
2018,12,6,15,30,630.0,46.0,1.4,15.5,177.0,361.12,287.44
2018,12,6,15,45,560.5,41.0,1.15,14.3,138.5,295.2,230.6
2018,12,6,16,0,491.0,36.0,0.9,13.1,100.0,238.52,179.42
2018,12,6,16,15,357.0,28.5,0.9,12.8,65.5,161.82,105.75
2018,12,6,16,30,223.0,21.0,0.9,12.5,31.0,88.91,0.0
2018,12,6,16,45,111.5,10.5,0.95,12.2,15.5,33.63,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,7,7,15,13.0,8.0,1.85,6.5,8.5,10.32,0.0
2018,12,7,7,30,26.0,16.0,1.9,6.9,17.0,21.97,0.0
2018,12,7,7,45,63.0,30.5,1.95,7.35,37.5,58.22,35.77
2018,12,7,8,0,100.0,45.0,2.0,7.8,58.0,96.84,73.95
2018,12,7,8,15,106.5,54.5,1.95,8.1,72.5,114.09,91.06
2018,12,7,8,30,113.0,64.0,1.9,8.4,87.0,125.16,102.2
2018,12,7,8,45,170.0,84.5,1.9,8.7,127.0,190.86,159.33
2018,12,7,9,0,227.0,105.0,1.9,9.0,167.0,253.91,213.48
2018,12,7,9,15,251.5,116.5,1.8,9.3,194.0,290.64,244.65
2018,12,7,9,30,276.0,128.0,1.7,9.6,221.0,328.74,276.32
2018,12,7,9,45,328.0,133.5,1.6,9.95,254.0,378.72,317.33
2018,12,7,10,0,380.0,139.0,1.5,10.3,287.0,443.17,368.55
2018,12,7,10,15,560.0,113.5,1.45,10.85,347.5,559.34,460.84
2018,12,7,10,30,740.0,88.0,1.4,11.4,408.0,678.26,549.74
2018,12,7,10,45,801.0,78.0,1.35,12.0,438.0,725.44,580.89
2018,12,7,11,0,862.0,68.0,1.3,12.6,468.0,768.5,609.11
2018,12,7,11,15,868.5,68.5,1.15,13.2,479.5,786.01,617.42
2018,12,7,11,30,875.0,69.0,1.0,13.8,491.0,800.4,623.55
2018,12,7,11,45,878.5,69.0,0.85,14.45,495.5,808.48,624.99
2018,12,7,12,0,882.0,69.0,0.7,15.1,500.0,813.21,624.08
2018,12,7,12,15,880.5,69.0,0.65,15.4,497.0,810.47,620.63
2018,12,7,12,30,879.0,69.0,0.6,15.7,494.0,804.35,615.13
2018,12,7,12,45,875.0,68.0,0.55,16.05,483.0,791.64,605.18
2018,12,7,13,0,871.0,67.0,0.5,16.4,472.0,775.7,593.26
2018,12,7,13,15,862.0,66.0,0.5,16.45,454.0,752.8,578.17
2018,12,7,13,30,853.0,65.0,0.5,16.5,436.0,727.1,561.17
