Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,13,45,839.0,64.0,0.5,16.55,411.5,700.93,543.77
2018,12,7,14,0,825.0,63.0,0.5,16.6,387.0,666.46,520.31
2018,12,7,14,15,804.0,61.0,0.5,16.45,356.5,624.11,491.06
2018,12,7,14,30,783.0,59.0,0.5,16.3,326.0,580.51,458.91
2018,12,7,14,45,752.5,56.5,0.5,16.15,290.5,529.71,420.34
2018,12,7,15,0,722.0,54.0,0.5,16.0,255.0,479.01,380.54
2018,12,7,15,15,593.0,55.0,0.5,16.0,203.5,385.39,306.23
2018,12,7,15,30,464.0,56.0,0.5,16.0,152.0,298.69,235.86
2018,12,7,15,45,319.0,44.0,0.5,15.15,103.5,201.38,156.71
2018,12,7,16,0,174.0,32.0,0.5,14.3,55.0,113.96,84.78
2018,12,7,16,15,199.0,26.5,0.5,14.0,43.0,108.01,69.81
2018,12,7,16,30,224.0,21.0,0.5,13.7,31.0,89.39,0.0
2018,12,7,16,45,112.0,10.5,0.5,13.45,15.5,33.84,0.0
2018,12,7,17,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,7,15,92.5,9.5,2.25,6.25,13.5,28.09,0.0
2018,12,8,7,30,185.0,19.0,2.3,6.7,27.0,65.53,0.0
2018,12,8,7,45,312.0,28.5,2.35,7.2,59.5,143.75,89.99
2018,12,8,8,0,439.0,38.0,2.4,7.7,92.0,218.36,167.82
2018,12,8,8,15,513.5,44.0,2.4,8.15,130.5,278.76,224.1
2018,12,8,8,30,588.0,50.0,2.4,8.6,169.0,345.32,283.84
2018,12,8,8,45,636.5,54.5,2.45,9.1,207.5,402.64,334.79
2018,12,8,9,0,685.0,59.0,2.5,9.6,246.0,459.59,384.0
2018,12,8,9,15,721.5,61.5,2.5,10.2,282.0,512.61,428.19
2018,12,8,9,30,758.0,64.0,2.5,10.8,318.0,566.25,471.41
2018,12,8,9,45,787.0,64.5,2.55,11.4,350.0,612.79,508.02
2018,12,8,10,0,816.0,65.0,2.6,12.0,382.0,658.59,542.23
2018,12,8,10,15,816.5,69.0,2.6,12.45,403.5,687.12,562.05
2018,12,8,10,30,817.0,73.0,2.6,12.9,425.0,712.83,579.61
2018,12,8,10,45,840.5,71.5,2.6,13.35,447.0,746.47,602.93
2018,12,8,11,0,864.0,70.0,2.6,13.8,469.0,771.34,619.46
2018,12,8,11,15,869.5,70.5,2.5,14.05,480.0,788.16,629.87
2018,12,8,11,30,875.0,71.0,2.4,14.3,491.0,801.84,638.01
2018,12,8,11,45,829.5,81.5,2.35,14.55,482.5,790.11,628.2
2018,12,8,12,0,784.0,92.0,2.3,14.8,474.0,767.48,610.83
2018,12,8,12,15,805.0,87.0,2.25,14.9,477.0,777.36,617.69
2018,12,8,12,30,826.0,82.0,2.2,15.0,480.0,783.81,621.85
2018,12,8,12,45,838.5,78.0,2.15,15.1,474.0,781.1,619.53
2018,12,8,13,0,851.0,74.0,2.1,15.2,468.0,774.84,614.85
2018,12,8,13,15,841.5,73.0,2.05,15.15,450.5,751.77,598.42
2018,12,8,13,30,832.0,72.0,2.0,15.1,433.0,725.93,580.11
2018,12,8,13,45,818.0,70.5,1.95,15.1,408.5,693.62,556.84
2018,12,8,14,0,804.0,69.0,1.9,15.1,384.0,659.14,531.81
2018,12,8,14,15,783.0,66.5,1.8,14.9,353.5,616.86,500.16
2018,12,8,14,30,762.0,64.0,1.7,14.7,323.0,573.38,466.06
2018,12,8,14,45,732.0,61.0,1.6,14.5,288.0,523.05,425.75
2018,12,8,15,0,702.0,58.0,1.5,14.3,253.0,472.81,384.4
2018,12,8,15,15,656.0,54.0,1.5,14.3,214.5,413.69,334.9
2018,12,8,15,30,610.0,50.0,1.5,14.3,176.0,360.24,288.33
2018,12,8,15,45,538.5,44.5,1.5,13.2,137.5,294.12,231.53
2018,12,8,16,0,467.0,39.0,1.5,12.1,99.0,233.72,177.48
2018,12,8,16,15,335.5,30.0,1.6,11.7,65.0,157.13,103.55
2018,12,8,16,30,204.0,21.0,1.7,11.3,31.0,84.37,0.0
2018,12,8,16,45,102.0,10.5,1.85,10.9,15.5,31.82,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,2.05,6.8,2.5,2.38,0.0
2018,12,9,7,30,0.0,5.0,2.1,6.9,5.0,4.77,0.0
2018,12,9,7,45,0.0,7.5,2.15,6.95,7.5,6.94,0.0
2018,12,9,8,0,0.0,10.0,2.2,7.0,10.0,9.26,2.13
2018,12,9,8,15,2.5,28.0,2.2,7.15,28.5,27.0,17.64
2018,12,9,8,30,5.0,46.0,2.2,7.3,47.0,45.26,33.78
2018,12,9,8,45,6.0,58.0,2.2,7.5,59.5,57.84,44.97
2018,12,9,9,0,7.0,70.0,2.2,7.7,72.0,70.53,56.16
2018,12,9,9,15,8.5,70.5,2.2,7.9,73.0,71.44,57.01
2018,12,9,9,30,10.0,71.0,2.2,8.1,74.0,72.7,58.13
2018,12,9,9,45,18.5,84.5,2.2,8.3,91.0,96.66,78.99
2018,12,9,10,0,27.0,98.0,2.2,8.5,108.0,117.57,97.03
2018,12,9,10,15,24.5,113.5,2.2,8.7,123.0,133.42,110.25
2018,12,9,10,30,22.0,129.0,2.2,8.9,138.0,149.29,123.36
2018,12,9,10,45,11.5,111.5,2.15,9.1,116.0,115.27,93.97
2018,12,9,11,0,1.0,94.0,2.1,9.3,94.0,89.15,71.24
2018,12,9,11,15,29.0,125.0,2.1,9.35,138.5,150.35,124.15
2018,12,9,11,30,57.0,156.0,2.1,9.4,183.0,208.38,173.36
2018,12,9,11,45,29.0,134.0,2.1,9.45,147.5,160.65,132.35
2018,12,9,12,0,1.0,112.0,2.1,9.5,112.0,107.21,86.31
2018,12,9,12,15,0.5,86.5,2.1,9.6,86.5,81.1,64.17
2018,12,9,12,30,0.0,61.0,2.1,9.7,61.0,56.74,43.35
2018,12,9,12,45,34.5,100.5,2.15,9.75,116.5,127.86,105.35
2018,12,9,13,0,69.0,140.0,2.2,9.8,172.0,198.69,165.8
2018,12,9,13,15,54.5,135.5,2.2,9.9,160.0,181.64,150.9
2018,12,9,13,30,40.0,131.0,2.2,10.0,148.0,165.04,136.58
2018,12,9,13,45,93.0,126.5,2.25,10.05,163.5,208.17,174.44
2018,12,9,14,0,146.0,122.0,2.3,10.1,179.0,237.79,200.43
2018,12,9,14,15,276.5,116.0,2.3,10.1,213.5,324.17,274.15
2018,12,9,14,30,407.0,110.0,2.3,10.1,248.0,402.0,338.29
2018,12,9,14,45,276.5,106.5,2.25,10.1,196.0,294.28,247.46
2018,12,9,15,0,146.0,103.0,2.2,10.1,144.0,198.99,166.07
2018,12,9,15,15,95.5,88.5,2.2,10.1,113.5,150.79,124.34
2018,12,9,15,30,45.0,74.0,2.2,10.1,83.0,100.28,80.43
2018,12,9,15,45,31.0,51.5,2.0,9.6,57.0,66.64,51.11
2018,12,9,16,0,17.0,29.0,1.8,9.1,31.0,34.55,23.18
2018,12,9,16,15,9.0,17.5,1.8,8.85,18.5,19.32,8.8
2018,12,9,16,30,1.0,6.0,1.8,8.6,6.0,5.82,0.0
2018,12,9,16,45,0.5,3.0,1.8,8.3,3.0,2.97,0.0
2018,12,9,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,10,7,15,6.5,6.5,1.55,8.1,6.5,6.2,0.0
2018,12,10,7,30,13.0,13.0,1.6,8.3,13.0,15.67,0.0
2018,12,10,7,45,35.5,28.0,1.65,8.55,31.5,45.8,24.12
2018,12,10,8,0,58.0,43.0,1.7,8.8,50.0,73.51,54.4
2018,12,10,8,15,87.5,59.0,1.8,9.25,74.0,106.11,83.74
2018,12,10,8,30,117.0,75.0,1.9,9.7,98.0,141.4,115.05
2018,12,10,8,45,100.0,79.5,2.0,10.1,102.0,141.09,116.0
2018,12,10,9,0,83.0,84.0,2.1,10.5,106.0,139.82,115.51
2018,12,10,9,15,43.0,87.5,2.15,11.05,99.0,114.83,93.92
2018,12,10,9,30,3.0,91.0,2.2,11.6,92.0,89.36,71.33
2018,12,10,9,45,10.0,115.5,2.25,12.15,119.5,119.79,97.11
2018,12,10,10,0,17.0,140.0,2.3,12.7,147.0,151.13,123.24
2018,12,10,10,15,30.5,149.0,2.25,13.1,162.0,179.42,146.76
2018,12,10,10,30,44.0,158.0,2.2,13.5,177.0,199.91,163.62
2018,12,10,10,45,50.0,169.5,2.15,13.9,192.0,218.34,178.42
2018,12,10,11,0,56.0,181.0,2.1,14.3,207.0,237.04,193.29
2018,12,10,11,15,114.5,190.5,2.05,14.55,245.0,307.58,251.41
2018,12,10,11,30,173.0,200.0,2.0,14.8,283.0,367.19,299.58
2018,12,10,11,45,340.5,176.5,1.9,15.05,341.0,488.41,397.43
2018,12,10,12,0,508.0,153.0,1.8,15.3,399.0,611.86,492.62
2018,12,10,12,15,700.0,109.0,1.8,15.45,445.5,721.45,573.98
2018,12,10,12,30,892.0,65.0,1.8,15.6,492.0,807.85,634.96
2018,12,10,12,45,890.0,63.5,1.8,15.7,482.0,796.29,625.88
2018,12,10,13,0,888.0,62.0,1.8,15.8,472.0,781.42,615.58
2018,12,10,13,15,879.0,61.5,1.85,15.85,454.5,759.21,600.64
2018,12,10,13,30,870.0,61.0,1.9,15.9,437.0,734.12,583.59
2018,12,10,13,45,857.0,59.5,1.95,15.9,412.5,702.17,561.47
2018,12,10,14,0,844.0,58.0,2.0,15.9,388.0,667.94,537.4
2018,12,10,14,15,805.5,59.0,1.9,15.75,354.0,622.98,504.15
2018,12,10,14,30,767.0,60.0,1.8,15.6,320.0,572.23,464.33
2018,12,10,14,45,738.0,56.5,1.75,15.45,285.0,521.94,424.35
2018,12,10,15,0,709.0,53.0,1.7,15.3,250.0,471.71,383.16
2018,12,10,15,15,684.5,48.0,1.7,15.3,215.0,422.44,341.33
2018,12,10,15,30,660.0,43.0,1.7,15.3,180.0,373.57,298.23
2018,12,10,15,45,591.0,38.5,1.55,13.95,141.0,307.24,241.07
2018,12,10,16,0,522.0,34.0,1.4,12.6,102.0,246.04,186.13
2018,12,10,16,15,383.0,27.5,1.45,12.15,67.0,170.71,112.5
2018,12,10,16,30,244.0,21.0,1.5,11.7,32.0,95.68,0.0
2018,12,10,16,45,122.0,10.5,1.6,11.25,16.0,36.37,0.0
2018,12,10,17,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,7,15,115.5,9.0,1.3,6.2,13.0,0.0,0.0
2018,12,11,7,30,231.0,18.0,1.3,6.8,26.0,74.95,0.0
2018,12,11,7,45,326.5,25.0,1.25,7.35,53.5,140.82,77.34
2018,12,11,8,0,422.0,32.0,1.2,7.9,81.0,203.13,153.27
2018,12,11,8,15,463.5,40.5,1.25,8.55,114.0,251.33,199.83
2018,12,11,8,30,505.0,49.0,1.3,9.2,147.0,302.95,246.79
2018,12,11,8,45,397.0,68.5,1.35,9.85,156.0,292.34,241.7
2018,12,11,9,0,289.0,88.0,1.4,10.5,165.0,274.67,228.67
2018,12,11,9,15,252.5,109.5,1.45,11.1,183.5,281.09,234.52
2018,12,11,9,30,216.0,131.0,1.5,11.7,202.0,293.78,244.45
2018,12,11,9,45,250.5,140.5,1.5,12.25,230.5,334.76,277.95
2018,12,11,10,0,285.0,150.0,1.5,12.8,259.0,377.41,311.97
2018,12,11,10,15,321.0,155.0,1.5,13.2,285.5,416.83,343.11
2018,12,11,10,30,357.0,160.0,1.5,13.6,312.0,457.21,374.45
2018,12,11,10,45,399.0,159.5,1.55,14.0,336.0,508.96,414.18
2018,12,11,11,0,441.0,159.0,1.6,14.4,360.0,548.64,444.28
2018,12,11,11,15,594.5,128.0,1.65,14.7,406.5,646.01,519.76
2018,12,11,11,30,748.0,97.0,1.7,15.0,453.0,739.27,587.06
2018,12,11,11,45,812.5,82.5,1.8,15.25,472.5,775.03,612.02
2018,12,11,12,0,877.0,68.0,1.9,15.5,492.0,804.61,633.07
2018,12,11,12,15,876.0,67.5,1.95,15.65,488.5,802.07,631.09
2018,12,11,12,30,875.0,67.0,2.0,15.8,485.0,796.17,627.17
2018,12,11,12,45,871.5,65.5,2.05,15.9,474.5,783.69,618.77
2018,12,11,13,0,868.0,64.0,2.1,16.0,464.0,767.99,608.16
2018,12,11,13,15,853.5,63.5,2.15,16.0,444.5,741.99,590.32
2018,12,11,13,30,839.0,63.0,2.2,16.0,425.0,713.42,570.55
2018,12,11,13,45,795.5,67.0,2.25,16.05,394.5,672.95,541.62
2018,12,11,14,0,752.0,71.0,2.3,16.1,364.0,625.53,507.09
2018,12,11,14,15,744.5,66.0,2.2,15.9,337.5,591.12,481.1
2018,12,11,14,30,737.0,61.0,2.1,15.7,311.0,554.78,452.36
2018,12,11,14,45,726.5,56.5,1.95,15.55,280.5,515.49,420.19
2018,12,11,15,0,716.0,52.0,1.8,15.4,250.0,474.88,385.98
2018,12,11,15,15,672.0,48.0,1.8,15.4,212.0,416.54,336.93
2018,12,11,15,30,628.0,44.0,1.8,15.4,174.0,360.28,288.11
2018,12,11,15,45,490.0,43.0,1.6,14.25,131.0,273.5,215.05
2018,12,11,16,0,352.0,42.0,1.4,13.1,88.0,195.4,148.33
2018,12,11,16,15,217.0,30.0,1.6,12.65,55.0,119.76,78.9
2018,12,11,16,30,82.0,18.0,1.8,12.2,22.0,49.46,0.0
2018,12,11,16,45,41.0,9.0,1.95,11.8,11.0,17.48,0.0
2018,12,11,17,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,12,7,15,63.5,8.0,2.9,8.1,10.0,0.0,0.0
2018,12,12,7,30,127.0,16.0,3.1,8.3,20.0,46.77,0.0
2018,12,12,7,45,244.5,26.0,3.25,8.5,48.5,115.74,59.5
2018,12,12,8,0,362.0,36.0,3.4,8.7,77.0,185.29,139.72
2018,12,12,8,15,446.5,43.5,3.45,9.05,115.0,246.87,197.18
2018,12,12,8,30,531.0,51.0,3.5,9.4,153.0,315.91,259.19
2018,12,12,8,45,632.5,51.0,3.5,9.75,199.0,388.27,323.1
2018,12,12,9,0,734.0,51.0,3.5,10.1,245.0,471.44,394.43
2018,12,12,9,15,658.0,67.5,3.5,10.65,259.5,480.43,403.03
2018,12,12,9,30,582.0,84.0,3.5,11.2,274.0,478.53,401.78
2018,12,12,9,45,640.0,84.0,3.45,11.75,312.0,537.67,449.87
2018,12,12,10,0,698.0,84.0,3.4,12.3,350.0,598.4,497.67
2018,12,12,10,15,790.5,72.0,3.4,12.75,392.0,666.94,550.13
2018,12,12,10,30,883.0,60.0,3.4,13.2,434.0,734.35,599.56
2018,12,12,10,45,895.0,59.5,3.4,13.65,453.0,761.69,617.99
2018,12,12,11,0,907.0,59.0,3.4,14.1,472.0,786.28,634.5
2018,12,12,11,15,913.0,59.5,3.4,14.4,484.0,804.44,646.57
2018,12,12,11,30,919.0,60.0,3.4,14.7,496.0,819.33,656.29
2018,12,12,11,45,922.0,60.0,3.4,15.0,501.0,827.75,661.38
2018,12,12,12,0,925.0,60.0,3.4,15.3,506.0,832.68,664.07
2018,12,12,12,15,921.5,60.5,3.4,15.4,502.5,829.44,661.46
2018,12,12,12,30,918.0,61.0,3.4,15.5,499.0,822.7,656.49
2018,12,12,12,45,909.0,62.5,3.4,15.65,488.5,809.4,646.75
2018,12,12,13,0,900.0,64.0,3.4,15.8,478.0,792.85,634.78
2018,12,12,13,15,836.0,73.5,3.35,15.8,446.5,747.34,601.48
2018,12,12,13,30,772.0,83.0,3.3,15.8,415.0,693.82,562.05
2018,12,12,13,45,726.5,82.0,3.2,15.8,381.0,644.54,525.22
2018,12,12,14,0,681.0,81.0,3.1,15.8,347.0,591.52,484.62
2018,12,12,14,15,707.0,70.5,2.9,15.6,327.5,571.71,469.31
2018,12,12,14,30,733.0,60.0,2.7,15.4,308.0,551.4,452.68
2018,12,12,14,45,748.0,54.5,2.45,15.2,284.0,526.33,431.16
2018,12,12,15,0,763.0,49.0,2.2,15.0,260.0,497.94,406.01
2018,12,12,15,15,704.5,47.5,2.2,15.0,220.0,433.23,351.52
2018,12,12,15,30,646.0,46.0,2.2,15.0,180.0,371.52,298.09
2018,12,12,15,45,561.5,41.0,1.95,13.55,139.0,298.58,235.59
2018,12,12,16,0,477.0,36.0,1.7,12.1,98.0,236.3,179.97
2018,12,12,16,15,362.0,28.5,1.75,11.6,65.5,165.94,110.5
2018,12,12,16,30,247.0,21.0,1.8,11.1,33.0,97.36,0.0
2018,12,12,16,45,123.5,10.5,1.8,10.6,16.5,36.99,0.0
2018,12,12,17,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,13,7,15,105.0,8.5,2.3,6.15,11.5,0.0,0.0
2018,12,13,7,30,210.0,17.0,2.4,6.7,23.0,67.91,0.0
2018,12,13,7,45,349.0,24.0,2.5,7.25,54.5,144.02,69.82
2018,12,13,8,0,488.0,31.0,2.6,7.8,86.0,219.48,164.51
2018,12,13,8,15,564.0,36.5,2.7,8.35,125.0,281.86,224.3
2018,12,13,8,30,640.0,42.0,2.8,8.9,164.0,350.31,286.34
2018,12,13,8,45,687.0,45.5,2.9,9.45,202.5,407.81,338.2
2018,12,13,9,0,734.0,49.0,3.0,10.0,241.0,467.7,390.38
2018,12,13,9,15,764.5,51.5,3.05,10.6,277.0,518.79,433.7
2018,12,13,9,30,795.0,54.0,3.1,11.2,313.0,570.07,475.71
2018,12,13,9,45,815.0,56.5,3.15,11.75,344.0,614.32,510.98
2018,12,13,10,0,835.0,59.0,3.2,12.3,375.0,651.97,539.31
2018,12,13,10,15,850.0,60.0,3.25,12.7,400.5,687.61,565.24
2018,12,13,10,30,865.0,61.0,3.3,13.1,426.0,721.17,589.26
2018,12,13,10,45,875.0,62.0,3.3,13.5,445.0,748.61,608.19
2018,12,13,11,0,885.0,63.0,3.3,13.9,464.0,773.29,624.96
2018,12,13,11,15,891.0,63.5,3.3,14.15,476.5,791.23,637.02
2018,12,13,11,30,897.0,64.0,3.3,14.4,489.0,805.98,646.81
2018,12,13,11,45,899.5,64.0,3.3,14.65,493.5,813.96,651.72
2018,12,13,12,0,902.0,64.0,3.3,14.9,498.0,818.53,654.3
2018,12,13,12,15,899.0,64.5,3.3,15.05,495.0,815.83,651.96
2018,12,13,12,30,896.0,65.0,3.3,15.2,492.0,809.7,647.3
2018,12,13,12,45,888.0,65.5,3.25,15.3,481.0,796.22,637.24
2018,12,13,13,0,880.0,66.0,3.2,15.4,470.0,779.55,625.0
2018,12,13,13,15,871.0,65.0,3.15,15.4,452.5,757.17,608.83
2018,12,13,13,30,862.0,64.0,3.1,15.4,435.0,731.94,590.58
2018,12,13,13,45,848.0,63.0,3.05,15.4,411.0,700.42,567.55
2018,12,13,14,0,834.0,62.0,3.0,15.4,387.0,672.15,546.84
2018,12,13,14,15,813.5,60.5,2.9,15.25,357.0,631.06,516.08
2018,12,13,14,30,793.0,59.0,2.8,15.1,327.0,588.61,482.28
2018,12,13,14,45,762.5,56.0,2.65,14.9,291.5,537.31,440.62
2018,12,13,15,0,732.0,53.0,2.5,14.7,256.0,486.06,397.91
2018,12,13,15,15,687.5,50.0,2.5,14.7,218.0,427.99,348.57
2018,12,13,15,30,643.0,47.0,2.5,14.7,180.0,371.84,299.3
2018,12,13,15,45,570.5,42.0,2.25,13.25,141.0,304.02,240.59
2018,12,13,16,0,498.0,37.0,2.0,11.8,102.0,245.84,187.82
2018,12,13,16,15,361.0,29.0,2.05,11.25,67.0,166.6,111.68
2018,12,13,16,30,224.0,21.0,2.1,10.7,32.0,91.63,0.0
2018,12,13,16,45,112.0,10.5,2.15,10.15,16.0,34.62,0.0
2018,12,13,17,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,2.65,10.3,2.0,0.0,0.0
2018,12,14,7,30,0.0,4.0,2.8,10.7,4.0,3.81,0.0
2018,12,14,7,45,0.0,9.0,2.95,11.05,9.0,8.33,0.0
2018,12,14,8,0,0.0,14.0,3.1,11.4,14.0,12.97,4.89
2018,12,14,8,15,0.0,19.0,3.3,11.85,19.0,17.61,9.21
2018,12,14,8,30,0.0,24.0,3.5,12.3,24.0,22.25,13.37
2018,12,14,8,45,0.0,26.5,3.75,12.7,26.5,24.58,15.47
2018,12,14,9,0,0.0,29.0,4.0,13.1,29.0,26.9,17.52
2018,12,14,9,15,0.0,23.5,4.1,13.4,23.5,21.79,13.13
2018,12,14,9,30,0.0,18.0,4.2,13.7,18.0,16.69,8.72
2018,12,14,9,45,0.0,23.5,4.3,14.05,23.5,21.8,13.08
2018,12,14,10,0,0.0,29.0,4.4,14.4,29.0,26.91,17.42
2018,12,14,10,15,0.0,38.5,4.45,14.55,38.5,35.75,24.92
2018,12,14,10,30,0.0,48.0,4.5,14.7,48.0,44.61,32.39
2018,12,14,10,45,77.0,65.0,4.5,14.85,100.0,128.17,105.53
2018,12,14,11,0,154.0,82.0,4.5,15.0,152.0,217.44,181.97
2018,12,14,11,15,342.5,113.0,4.55,15.1,273.5,420.56,351.27
2018,12,14,11,30,531.0,144.0,4.6,15.2,395.0,613.04,504.82
2018,12,14,11,45,654.0,117.0,4.65,15.25,429.0,690.61,565.09
2018,12,14,12,0,777.0,90.0,4.7,15.3,463.0,755.69,614.35
2018,12,14,12,15,736.5,98.5,4.7,15.35,450.5,736.55,599.37
2018,12,14,12,30,696.0,107.0,4.7,15.4,438.0,710.74,579.84
2018,12,14,12,45,580.5,123.0,4.65,15.45,395.0,631.25,518.51
2018,12,14,13,0,465.0,139.0,4.6,15.5,352.0,546.12,450.29
2018,12,14,13,15,255.0,131.5,4.5,15.4,247.5,353.78,293.89
2018,12,14,13,30,45.0,124.0,4.4,15.3,143.0,160.92,130.9
2018,12,14,13,45,26.5,118.5,4.3,15.2,129.5,140.75,113.89
2018,12,14,14,0,8.0,113.0,4.2,15.1,116.0,115.0,91.94
2018,12,14,14,15,5.5,100.0,4.05,14.95,102.0,99.84,79.3
2018,12,14,14,30,3.0,87.0,3.9,14.8,88.0,84.94,66.77
2018,12,14,14,45,11.0,86.0,3.75,14.65,89.0,89.37,70.75
2018,12,14,15,0,19.0,85.0,3.6,14.5,90.0,98.53,78.55
2018,12,14,15,15,15.0,75.5,3.6,14.5,79.0,81.59,63.92
2018,12,14,15,30,11.0,66.0,3.6,14.5,68.0,70.13,53.83
2018,12,14,15,45,7.5,52.5,3.3,14.1,54.0,54.68,40.34
2018,12,14,16,0,4.0,39.0,3.0,13.7,40.0,39.51,26.98
2018,12,14,16,15,2.0,23.0,2.95,13.55,23.5,22.01,10.89
2018,12,14,16,30,0.0,7.0,2.9,13.4,7.0,6.48,0.0
2018,12,14,16,45,0.0,3.5,2.8,13.3,3.5,3.34,0.0
2018,12,14,17,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,15,7,15,22.5,2.5,1.85,11.4,3.0,0.0,0.0
2018,12,15,7,30,45.0,5.0,1.9,11.6,6.0,15.67,0.0
2018,12,15,7,45,22.5,16.5,1.95,11.8,17.0,25.43,6.11
2018,12,15,8,0,0.0,28.0,2.0,12.0,28.0,26.3,15.6
2018,12,15,8,15,0.0,42.0,2.1,12.2,42.0,40.54,28.44
2018,12,15,8,30,0.0,56.0,2.2,12.4,56.0,54.63,40.86
2018,12,15,8,45,10.0,73.5,2.25,12.6,76.0,77.65,60.81
2018,12,15,9,0,20.0,91.0,2.3,12.8,96.0,107.29,86.29
2018,12,15,9,15,20.5,100.0,2.25,13.15,106.0,111.01,89.51
2018,12,15,9,30,21.0,109.0,2.2,13.5,116.0,120.64,97.6
2018,12,15,9,45,32.5,123.5,2.2,13.85,135.5,151.31,123.38
2018,12,15,10,0,44.0,138.0,2.2,14.2,155.0,176.22,144.06
2018,12,15,10,15,61.0,154.5,2.15,14.5,179.5,208.23,170.5
2018,12,15,10,30,78.0,171.0,2.1,14.8,204.0,241.21,197.38
2018,12,15,10,45,90.0,178.0,2.05,15.15,217.5,259.38,211.87
2018,12,15,11,0,102.0,185.0,2.0,15.5,231.0,289.93,236.12
2018,12,15,11,15,164.0,192.0,2.0,15.7,268.0,348.46,283.93
2018,12,15,11,30,226.0,199.0,2.0,15.9,305.0,408.09,331.63
2018,12,15,11,45,302.5,191.0,2.0,16.05,335.0,474.48,384.18
2018,12,15,12,0,379.0,183.0,2.0,16.2,365.0,527.52,425.83
2018,12,15,12,15,330.5,188.0,2.0,16.3,346.0,494.13,398.75
2018,12,15,12,30,282.0,193.0,2.0,16.4,327.0,459.78,371.34
2018,12,15,12,45,167.0,185.0,1.95,16.55,264.0,343.08,278.03
2018,12,15,13,0,52.0,177.0,1.9,16.7,201.0,229.37,184.72
2018,12,15,13,15,26.0,138.5,1.85,16.7,150.5,163.43,131.05
2018,12,15,13,30,0.0,100.0,1.8,16.7,100.0,94.86,73.97
2018,12,15,13,45,24.0,107.0,1.75,16.7,116.5,125.92,100.72
2018,12,15,14,0,48.0,114.0,1.7,16.7,133.0,150.62,121.78
2018,12,15,14,15,60.0,115.0,1.65,16.6,136.5,159.31,129.22
2018,12,15,14,30,72.0,116.0,1.6,16.5,140.0,167.52,136.15
2018,12,15,14,45,95.5,99.5,1.55,16.4,128.0,169.17,137.78
2018,12,15,15,0,119.0,83.0,1.5,16.3,116.0,159.68,129.9
2018,12,15,15,15,132.0,81.0,1.5,16.3,112.5,160.66,129.89
2018,12,15,15,30,145.0,79.0,1.5,16.3,109.0,168.45,134.75
2018,12,15,15,45,116.0,61.5,1.5,15.35,82.0,122.1,95.29
2018,12,15,16,0,87.0,44.0,1.5,14.4,55.0,85.47,63.54
2018,12,15,16,15,51.5,28.5,1.55,14.0,34.5,51.88,32.52
2018,12,15,16,30,16.0,13.0,1.6,13.6,14.0,18.8,0.0
2018,12,15,16,45,8.0,6.5,1.65,13.2,7.0,7.97,0.0
2018,12,15,17,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,16,7,15,14.5,1.0,3.0,13.15,1.5,0.0,0.0
2018,12,16,7,30,29.0,2.0,3.0,13.3,3.0,8.88,0.0
2018,12,16,7,45,14.5,6.0,3.05,13.45,6.5,12.15,0.0
2018,12,16,8,0,0.0,10.0,3.1,13.6,10.0,9.26,1.75
2018,12,16,8,15,0.0,14.0,3.2,13.75,14.0,12.97,5.2
2018,12,16,8,30,0.0,18.0,3.3,13.9,18.0,16.68,8.51
2018,12,16,8,45,0.0,20.0,3.45,14.05,20.0,18.54,10.2
2018,12,16,9,0,0.0,22.0,3.6,14.2,22.0,20.39,11.85
2018,12,16,9,15,0.0,28.5,3.6,14.35,28.5,26.44,17.06
2018,12,16,9,30,0.0,35.0,3.6,14.5,35.0,32.49,22.23
2018,12,16,9,45,0.0,30.0,3.6,14.65,30.0,27.84,18.22
2018,12,16,10,0,0.0,25.0,3.6,14.8,25.0,23.19,14.22
2018,12,16,10,15,0.0,22.5,3.7,14.9,22.5,20.87,12.21
2018,12,16,10,30,0.0,20.0,3.8,15.0,20.0,18.56,10.2
2018,12,16,10,45,0.0,23.0,3.9,15.1,23.0,21.35,12.55
2018,12,16,11,0,0.0,26.0,4.0,15.2,26.0,24.14,14.9
2018,12,16,11,15,0.0,39.5,4.0,15.25,39.5,36.7,25.53
2018,12,16,11,30,0.0,53.0,4.0,15.3,53.0,49.28,36.13
2018,12,16,11,45,0.0,59.5,4.0,15.35,59.5,55.34,41.21
2018,12,16,12,0,0.0,66.0,4.0,15.4,66.0,61.41,46.3
2018,12,16,12,15,0.0,61.0,3.95,15.35,61.0,56.74,42.38
2018,12,16,12,30,0.0,56.0,3.9,15.3,56.0,52.08,38.47
2018,12,16,12,45,0.0,53.5,3.85,15.3,53.5,49.74,36.53
2018,12,16,13,0,0.0,51.0,3.8,15.3,51.0,47.41,34.59
2018,12,16,13,15,0.0,47.0,3.8,15.35,47.0,43.68,31.46
2018,12,16,13,30,0.0,43.0,3.8,15.4,43.0,39.95,28.33
2018,12,16,13,45,0.0,41.0,3.8,15.4,41.0,38.08,26.79
2018,12,16,14,0,0.0,39.0,3.8,15.4,39.0,36.22,25.24
2018,12,16,14,15,0.0,32.0,3.75,15.35,32.0,29.7,19.73
2018,12,16,14,30,0.0,25.0,3.7,15.3,25.0,23.19,14.2
2018,12,16,14,45,0.0,28.0,3.65,15.25,28.0,25.97,16.59
2018,12,16,15,0,0.0,31.0,3.6,15.2,31.0,28.76,18.96
2018,12,16,15,15,0.0,29.0,3.6,15.2,29.0,26.9,17.32
2018,12,16,15,30,0.0,27.0,3.6,15.2,27.0,25.04,15.62
2018,12,16,15,45,0.0,22.0,3.45,14.95,22.0,20.4,11.53
2018,12,16,16,0,0.0,17.0,3.3,14.7,17.0,15.75,7.37
2018,12,16,16,15,0.0,11.5,3.25,14.6,11.5,10.65,2.41
2018,12,16,16,30,0.0,6.0,3.2,14.5,6.0,5.55,0.0
2018,12,16,16,45,0.0,3.0,3.15,14.45,3.0,2.86,0.0
2018,12,16,17,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,7,15,95.0,8.0,1.55,9.3,10.0,0.0,0.0
2018,12,17,7,30,190.0,16.0,1.5,9.8,20.0,60.59,0.0
2018,12,17,7,45,306.0,22.0,1.4,10.35,46.0,124.78,37.0
2018,12,17,8,0,422.0,28.0,1.3,10.9,72.0,190.04,137.2
2018,12,17,8,15,420.5,35.5,1.35,11.35,96.0,223.19,173.93
2018,12,17,8,30,419.0,43.0,1.4,11.8,120.0,252.17,202.86
2018,12,17,8,45,297.0,57.5,1.45,12.3,118.5,225.73,184.87
2018,12,17,9,0,175.0,72.0,1.5,12.8,117.0,181.57,149.62
2018,12,17,9,15,95.5,88.0,1.45,13.1,113.0,153.5,126.12
2018,12,17,9,30,16.0,104.0,1.4,13.4,109.0,112.06,90.11
2018,12,17,9,45,68.5,128.5,1.4,13.75,153.5,180.81,148.55
2018,12,17,10,0,121.0,153.0,1.4,14.1,198.0,257.33,211.74
2018,12,17,10,15,150.0,164.5,1.4,14.35,224.5,294.38,241.61
2018,12,17,10,30,179.0,176.0,1.4,14.6,251.0,332.68,272.24
2018,12,17,10,45,272.0,168.0,1.45,14.85,287.5,408.15,333.29
2018,12,17,11,0,365.0,160.0,1.5,15.1,324.0,474.94,386.35
2018,12,17,11,15,525.0,133.5,1.5,15.25,376.5,588.57,474.8
2018,12,17,11,30,685.0,107.0,1.5,15.4,429.0,697.46,554.95
2018,12,17,11,45,734.5,96.5,1.5,15.55,445.0,729.58,576.57
2018,12,17,12,0,784.0,86.0,1.5,15.7,461.0,755.5,594.4
2018,12,17,12,15,629.0,120.5,1.55,15.75,420.5,675.21,536.38
2018,12,17,12,30,474.0,155.0,1.6,15.8,380.0,582.29,466.41
2018,12,17,12,45,364.5,171.0,1.65,15.85,342.0,496.21,400.46
2018,12,17,13,0,255.0,187.0,1.7,15.9,304.0,425.81,344.51
2018,12,17,13,15,237.0,175.0,1.65,15.75,280.5,393.44,319.76
2018,12,17,13,30,219.0,163.0,1.6,15.6,257.0,360.9,294.37
2018,12,17,13,45,246.5,156.0,1.6,15.45,256.5,367.59,300.7
2018,12,17,14,0,274.0,149.0,1.6,15.3,256.0,372.16,304.98
2018,12,17,14,15,209.5,132.5,1.55,15.1,210.5,301.02,247.36
2018,12,17,14,30,145.0,116.0,1.5,14.9,165.0,223.26,183.69
2018,12,17,14,45,79.5,94.5,1.45,14.7,121.0,153.61,125.34
2018,12,17,15,0,14.0,73.0,1.4,14.5,77.0,77.56,60.62
2018,12,17,15,15,7.5,66.0,1.4,14.5,68.0,67.09,51.6
2018,12,17,15,30,1.0,59.0,1.4,14.5,59.0,57.33,43.03
2018,12,17,15,45,0.5,46.5,1.25,13.55,46.5,44.67,32.11
2018,12,17,16,0,0.0,34.0,1.1,12.6,34.0,32.01,21.03
2018,12,17,16,15,0.0,23.0,1.1,12.35,23.0,21.36,10.76
2018,12,17,16,30,0.0,12.0,1.1,12.1,12.0,11.13,0.0
2018,12,17,16,45,0.0,6.0,1.15,11.85,6.0,5.72,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
