Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,7,15,66.5,6.5,1.6,9.9,8.0,0.0,0.0
2018,12,18,7,30,133.0,13.0,1.6,10.4,16.0,43.89,0.0
2018,12,18,7,45,266.5,22.0,1.55,10.85,44.0,112.34,26.68
2018,12,18,8,0,400.0,31.0,1.5,11.3,72.0,188.66,135.62
2018,12,18,8,15,387.0,29.5,1.6,11.7,84.0,201.71,156.77
2018,12,18,8,30,374.0,28.0,1.7,12.1,96.0,210.63,169.43
2018,12,18,8,45,187.0,29.0,1.75,12.45,63.0,138.84,113.03
2018,12,18,9,0,0.0,30.0,1.8,12.8,30.0,27.83,18.31
2018,12,18,9,15,5.0,60.0,1.75,13.1,61.5,58.73,44.97
2018,12,18,9,30,10.0,90.0,1.7,13.4,93.0,92.97,74.11
2018,12,18,9,45,26.5,116.5,1.7,13.65,126.0,139.12,113.13
2018,12,18,10,0,43.0,143.0,1.7,13.9,159.0,181.85,148.68
2018,12,18,10,15,58.0,153.5,1.65,14.2,176.5,204.97,167.67
2018,12,18,10,30,73.0,164.0,1.6,14.5,194.0,228.93,187.18
2018,12,18,10,45,139.0,172.5,1.55,14.75,233.5,301.08,246.58
2018,12,18,11,0,205.0,181.0,1.5,15.0,273.0,364.42,297.57
2018,12,18,11,15,377.5,151.5,1.45,15.2,326.5,493.69,400.85
2018,12,18,11,30,550.0,122.0,1.4,15.4,380.0,606.88,487.91
2018,12,18,11,45,520.5,135.0,1.4,15.6,381.0,596.32,477.89
2018,12,18,12,0,491.0,148.0,1.4,15.8,382.0,589.98,472.03
2018,12,18,12,15,388.5,171.0,1.4,15.95,355.5,534.04,427.65
2018,12,18,12,30,286.0,194.0,1.4,16.1,329.0,464.22,372.73
2018,12,18,12,45,266.0,193.0,1.4,16.25,317.0,444.87,357.92
2018,12,18,13,0,246.0,192.0,1.4,16.4,305.0,424.98,342.24
2018,12,18,13,15,205.5,188.0,1.45,16.45,280.0,372.96,301.62
2018,12,18,13,30,165.0,184.0,1.5,16.5,255.0,334.51,271.03
2018,12,18,13,45,155.0,173.5,1.55,16.5,237.5,311.36,253.02
2018,12,18,14,0,145.0,163.0,1.6,16.5,220.0,288.35,234.81
2018,12,18,14,15,108.5,148.5,1.55,16.35,189.0,242.79,197.68
2018,12,18,14,30,72.0,134.0,1.5,16.2,158.0,189.89,154.23
2018,12,18,14,45,207.0,107.0,1.5,16.05,167.0,255.19,209.75
2018,12,18,15,0,342.0,80.0,1.5,15.9,176.0,300.99,247.02
2018,12,18,15,15,436.5,67.0,1.5,15.9,171.0,323.9,263.38
2018,12,18,15,30,531.0,54.0,1.5,15.9,166.0,333.75,267.37
2018,12,18,15,45,414.5,48.5,1.3,14.9,124.5,251.63,198.16
2018,12,18,16,0,298.0,43.0,1.1,13.9,83.0,178.38,135.88
2018,12,18,16,15,237.0,32.0,1.15,13.55,56.5,130.96,89.34
2018,12,18,16,30,176.0,21.0,1.2,13.2,30.0,81.17,0.0
2018,12,18,16,45,88.0,10.5,1.25,12.85,15.0,29.96,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,7,15,30.0,4.0,1.05,10.45,4.5,0.0,0.0
2018,12,19,7,30,60.0,8.0,1.0,10.8,9.0,21.73,0.0
2018,12,19,7,45,75.0,17.5,1.0,11.2,22.5,45.14,4.99
2018,12,19,8,0,90.0,27.0,1.0,11.6,36.0,67.98,46.68
2018,12,19,8,15,141.0,33.5,1.05,12.0,55.5,106.65,81.78
2018,12,19,8,30,192.0,40.0,1.1,12.4,75.0,143.13,114.23
2018,12,19,8,45,98.5,58.0,1.15,12.75,76.0,112.74,90.53
2018,12,19,9,0,5.0,76.0,1.2,13.1,77.0,76.68,59.97
2018,12,19,9,15,4.5,88.5,1.3,13.55,89.5,89.07,70.55
2018,12,19,9,30,4.0,101.0,1.4,14.0,102.0,101.5,80.9
2018,12,19,9,45,2.0,102.0,1.45,14.45,102.5,100.29,79.66
2018,12,19,10,0,0.0,103.0,1.5,14.9,103.0,99.26,78.52
2018,12,19,10,15,2.0,101.5,1.55,15.2,102.5,98.49,77.77
2018,12,19,10,30,4.0,100.0,1.6,15.5,102.0,98.03,77.27
2018,12,19,10,45,2.5,106.0,1.65,15.8,107.0,102.91,81.11
2018,12,19,11,0,1.0,112.0,1.7,16.1,112.0,107.78,84.91
2018,12,19,11,15,5.5,137.5,1.75,16.3,140.0,138.06,109.88
2018,12,19,11,30,10.0,163.0,1.8,16.5,168.0,169.22,135.26
2018,12,19,11,45,11.0,160.5,1.8,16.7,166.0,167.1,133.34
2018,12,19,12,0,12.0,158.0,1.8,16.9,164.0,165.1,131.64
2018,12,19,12,15,9.0,136.5,1.8,17.0,141.0,139.47,110.63
2018,12,19,12,30,6.0,115.0,1.8,17.1,118.0,114.51,90.1
2018,12,19,12,45,3.5,120.5,1.75,17.2,122.0,118.31,93.16
2018,12,19,13,0,1.0,126.0,1.7,17.3,126.0,122.29,96.34
2018,12,19,13,15,0.5,111.5,1.65,17.25,111.5,106.91,83.75
2018,12,19,13,30,0.0,97.0,1.6,17.2,97.0,91.77,71.34
2018,12,19,13,45,13.0,112.0,1.5,17.2,117.0,117.21,92.93
2018,12,19,14,0,26.0,127.0,1.4,17.2,137.0,150.49,120.67
2018,12,19,14,15,21.5,108.0,1.3,17.0,116.0,125.44,100.04
2018,12,19,14,30,17.0,89.0,1.2,16.8,95.0,100.94,79.79
2018,12,19,14,45,38.5,74.0,1.1,16.65,85.5,97.15,77.16
2018,12,19,15,0,60.0,59.0,1.0,16.5,76.0,98.22,78.25
2018,12,19,15,15,30.0,52.5,1.0,16.5,61.0,67.2,51.52
2018,12,19,15,30,0.0,46.0,1.0,16.5,46.0,42.75,30.47
2018,12,19,15,45,0.0,35.5,0.85,15.7,35.5,32.97,22.08
2018,12,19,16,0,0.0,25.0,0.7,14.9,25.0,23.2,13.59
2018,12,19,16,15,0.0,16.5,0.7,14.65,16.5,15.3,6.15
2018,12,19,16,30,0.0,8.0,0.7,14.4,8.0,7.41,0.0
2018,12,19,16,45,0.0,4.0,0.75,14.15,4.0,3.81,0.0
2018,12,19,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,15,23.0,3.0,2.2,8.05,3.5,0.0,0.0
2018,12,20,7,30,46.0,6.0,2.2,8.1,7.0,16.46,0.0
2018,12,20,7,45,23.0,11.5,2.2,8.2,12.0,19.07,0.0
2018,12,20,8,0,0.0,17.0,2.2,8.3,17.0,15.76,6.96
2018,12,20,8,15,0.0,26.5,2.15,8.45,26.5,24.59,15.25
2018,12,20,8,30,0.0,36.0,2.1,8.6,36.0,33.44,23.21
2018,12,20,8,45,0.0,47.5,2.1,8.75,47.5,44.18,32.76
2018,12,20,9,0,0.0,59.0,2.1,8.9,59.0,55.52,42.74
2018,12,20,9,15,0.5,76.0,2.0,9.15,76.0,73.09,57.98
2018,12,20,9,30,1.0,93.0,1.9,9.4,93.0,90.86,73.23
2018,12,20,9,45,0.5,105.0,1.85,9.6,105.0,102.66,83.19
2018,12,20,10,0,0.0,117.0,1.8,9.8,117.0,114.51,93.1
2018,12,20,10,15,1.5,124.5,1.7,9.95,125.0,122.89,100.05
2018,12,20,10,30,3.0,132.0,1.6,10.1,133.0,131.46,107.12
2018,12,20,10,45,2.5,134.0,1.55,10.25,135.0,132.7,107.93
2018,12,20,11,0,2.0,136.0,1.5,10.4,137.0,134.04,108.85
2018,12,20,11,15,6.0,136.0,1.45,10.5,139.0,136.86,111.22
2018,12,20,11,30,10.0,136.0,1.4,10.6,141.0,139.86,113.76
2018,12,20,11,45,10.5,149.5,1.4,10.7,154.5,154.7,126.03
2018,12,20,12,0,11.0,163.0,1.4,10.8,168.0,169.79,138.43
2018,12,20,12,15,5.5,143.0,1.45,10.9,145.5,143.59,116.41
2018,12,20,12,30,0.0,123.0,1.5,11.0,123.0,118.02,94.88
2018,12,20,12,45,0.0,106.0,1.5,11.1,106.0,100.51,80.22
2018,12,20,13,0,0.0,89.0,1.5,11.2,89.0,83.36,65.78
2018,12,20,13,15,0.0,80.5,1.5,11.25,80.5,74.96,58.72
2018,12,20,13,30,0.0,72.0,1.5,11.3,72.0,67.0,52.0
2018,12,20,13,45,0.0,93.0,1.55,11.3,93.0,87.91,69.89
2018,12,20,14,0,0.0,114.0,1.6,11.3,114.0,110.47,89.06
2018,12,20,14,15,0.0,105.5,1.55,11.25,105.5,102.03,81.99
2018,12,20,14,30,0.0,97.0,1.5,11.2,97.0,93.68,75.0
2018,12,20,14,45,12.5,93.5,1.45,11.1,97.0,98.42,79.39
2018,12,20,15,0,25.0,90.0,1.4,11.0,97.0,107.89,87.57
2018,12,20,15,15,24.0,79.5,1.4,11.0,85.5,95.6,76.8
2018,12,20,15,30,23.0,69.0,1.4,11.0,74.0,83.53,66.05
2018,12,20,15,45,15.0,55.5,1.35,10.6,58.5,64.82,49.59
2018,12,20,16,0,7.0,42.0,1.3,10.2,43.0,43.96,31.25
2018,12,20,16,15,3.5,28.0,1.3,10.1,28.5,28.18,16.44
2018,12,20,16,30,0.0,14.0,1.3,10.0,14.0,12.99,0.0
2018,12,20,16,45,0.0,7.0,1.3,9.85,7.0,6.67,0.0
2018,12,20,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.35,10.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,7,15,51.5,5.0,1.2,10.5,6.0,0.0,0.0
2018,12,21,7,30,103.0,10.0,1.3,10.7,12.0,33.39,0.0
2018,12,21,7,45,262.5,20.5,1.4,10.9,42.0,107.18,4.99
2018,12,21,8,0,422.0,31.0,1.5,11.1,72.0,193.76,136.73
2018,12,21,8,15,354.5,33.5,1.55,11.3,79.5,192.43,149.05
2018,12,21,8,30,287.0,36.0,1.6,11.5,87.0,183.27,147.14
2018,12,21,8,45,199.5,40.0,1.7,11.75,79.5,154.02,125.83
2018,12,21,9,0,112.0,44.0,1.8,12.0,72.0,112.56,91.9
2018,12,21,9,15,56.0,49.5,1.8,12.25,63.5,85.14,68.48
2018,12,21,9,30,0.0,55.0,1.8,12.5,55.0,51.13,38.44
2018,12,21,9,45,0.0,71.5,1.8,12.8,71.5,66.85,51.84
2018,12,21,10,0,0.0,88.0,1.8,13.1,88.0,83.46,65.8
2018,12,21,10,15,0.0,96.0,1.8,13.35,96.0,91.35,72.3
2018,12,21,10,30,0.0,104.0,1.8,13.6,104.0,99.31,78.82
2018,12,21,10,45,1.5,116.5,1.8,13.9,117.0,113.2,90.29
2018,12,21,11,0,3.0,129.0,1.8,14.2,130.0,127.3,101.85
2018,12,21,11,15,24.0,146.0,1.8,14.4,157.0,170.6,138.17
2018,12,21,11,30,45.0,163.0,1.8,14.6,184.0,207.21,168.49
2018,12,21,11,45,76.5,182.0,1.8,14.8,218.0,255.37,208.12
2018,12,21,12,0,108.0,201.0,1.8,15.0,252.0,316.94,257.65
2018,12,21,12,15,119.0,202.0,1.8,15.1,258.5,327.08,265.6
2018,12,21,12,30,130.0,203.0,1.8,15.2,265.0,336.86,273.53
2018,12,21,12,45,92.5,186.0,1.8,15.3,229.5,272.78,221.69
2018,12,21,13,0,55.0,169.0,1.8,15.4,194.0,222.18,180.14
2018,12,21,13,15,85.0,141.0,1.8,15.4,178.5,222.99,182.21
2018,12,21,13,30,115.0,113.0,1.8,15.4,163.0,211.08,173.75
2018,12,21,13,45,224.5,112.5,1.8,15.35,203.0,298.86,247.66
2018,12,21,14,0,334.0,112.0,1.8,15.3,243.0,382.84,316.03
2018,12,21,14,15,523.5,91.0,1.75,15.1,278.5,480.75,394.96
2018,12,21,14,30,713.0,70.0,1.7,14.9,314.0,555.91,453.5
2018,12,21,14,45,715.5,64.0,1.65,14.7,287.5,524.3,427.22
2018,12,21,15,0,718.0,58.0,1.6,14.5,261.0,490.36,398.98
2018,12,21,15,15,571.5,60.5,1.6,14.5,207.5,389.14,316.38
2018,12,21,15,30,425.0,63.0,1.6,14.5,154.0,295.07,238.25
2018,12,21,15,45,306.5,52.0,1.55,13.35,110.5,208.1,165.71
2018,12,21,16,0,188.0,41.0,1.5,12.2,67.0,134.64,103.55
2018,12,21,16,15,170.0,30.5,1.55,11.9,48.0,107.31,74.87
2018,12,21,16,30,152.0,20.0,1.6,11.6,29.0,74.52,1.49
2018,12,21,16,45,76.0,10.0,1.65,11.3,14.5,27.13,0.0
2018,12,21,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,22,7,15,0.0,2.5,1.6,5.6,2.5,0.0,0.0
2018,12,22,7,30,0.0,5.0,1.6,6.1,5.0,4.77,0.0
2018,12,22,7,45,0.0,16.5,1.55,6.6,16.5,15.36,0.0
2018,12,22,8,0,0.0,28.0,1.5,7.1,28.0,27.01,15.83
2018,12,22,8,15,0.5,42.5,1.55,7.55,42.5,42.07,30.09
2018,12,22,8,30,1.0,57.0,1.6,8.0,57.0,56.95,43.44
2018,12,22,8,45,10.5,73.5,1.65,8.4,76.0,78.52,62.42
2018,12,22,9,0,20.0,90.0,1.7,8.8,95.0,106.69,86.95
2018,12,22,9,15,99.0,106.0,1.7,9.15,136.5,177.74,148.61
2018,12,22,9,30,178.0,122.0,1.7,9.5,178.0,247.48,208.27
2018,12,22,9,45,207.5,133.0,1.65,9.8,204.5,294.87,247.6
2018,12,22,10,0,237.0,144.0,1.6,10.1,231.0,334.32,279.92
2018,12,22,10,15,275.5,149.0,1.5,10.4,257.5,373.85,311.9
2018,12,22,10,30,314.0,154.0,1.4,10.7,284.0,414.73,344.31
2018,12,22,10,45,411.0,145.0,1.3,11.0,323.0,496.69,409.08
2018,12,22,11,0,508.0,136.0,1.2,11.3,362.0,568.77,464.23
2018,12,22,11,15,422.5,159.5,1.15,11.7,351.0,537.58,436.76
2018,12,22,11,30,337.0,183.0,1.1,12.1,340.0,489.23,397.31
2018,12,22,11,45,208.5,173.0,1.05,12.55,270.5,376.19,306.8
2018,12,22,12,0,80.0,163.0,1.0,13.0,201.0,235.6,192.04
2018,12,22,12,15,56.0,161.5,0.95,13.25,188.0,214.44,174.58
2018,12,22,12,30,32.0,160.0,0.9,13.5,175.0,193.29,156.46
2018,12,22,12,45,46.0,174.5,0.8,13.8,196.0,221.76,179.75
2018,12,22,13,0,60.0,189.0,0.7,14.1,217.0,250.52,202.69
2018,12,22,13,15,76.5,186.0,0.7,14.0,220.0,259.49,210.38
2018,12,22,13,30,93.0,183.0,0.7,13.9,223.0,267.89,217.71
2018,12,22,13,45,82.5,167.0,0.65,13.8,201.0,239.58,194.93
2018,12,22,14,0,72.0,151.0,0.6,13.7,179.0,211.77,172.54
2018,12,22,14,15,67.0,140.5,0.65,13.65,165.0,195.0,159.14
2018,12,22,14,30,62.0,130.0,0.7,13.6,151.0,178.53,145.73
2018,12,22,14,45,37.0,115.5,0.7,13.55,127.5,145.3,117.84
2018,12,22,15,0,12.0,101.0,0.7,13.5,104.0,107.67,86.05
2018,12,22,15,15,6.0,84.5,0.7,13.5,86.0,86.99,68.53
2018,12,22,15,30,0.0,68.0,0.7,13.5,68.0,66.86,51.26
2018,12,22,15,45,0.0,53.5,0.7,12.9,53.5,52.21,38.63
2018,12,22,16,0,0.0,39.0,0.7,12.3,39.0,37.51,25.76
2018,12,22,16,15,17.0,27.0,0.7,12.2,28.0,33.23,20.29
2018,12,22,16,30,34.0,15.0,0.7,12.1,17.0,26.61,0.0
2018,12,22,16,45,34.0,9.5,0.7,12.0,10.0,16.98,0.0
2018,12,22,17,0,34.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,12,22,17,15,17.0,2.0,0.75,11.8,1.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.5,1.15,8.55,1.5,0.0,0.0
2018,12,23,7,30,0.0,3.0,1.0,8.8,3.0,2.86,0.0
2018,12,23,7,45,0.0,7.5,0.9,9.1,7.5,6.94,0.0
2018,12,23,8,0,0.0,12.0,0.8,9.4,12.0,11.11,3.09
2018,12,23,8,15,0.0,17.0,0.75,9.75,17.0,15.75,7.68
2018,12,23,8,30,0.0,22.0,0.7,10.1,22.0,20.4,11.91
2018,12,23,8,45,0.0,24.5,0.7,10.45,24.5,22.72,14.06
2018,12,23,9,0,0.0,27.0,0.7,10.8,27.0,25.04,16.15
2018,12,23,9,15,8.0,55.0,0.8,11.35,57.5,55.64,42.71
2018,12,23,9,30,16.0,83.0,0.9,11.9,88.0,89.13,71.38
2018,12,23,9,45,56.0,116.5,1.0,12.45,136.5,158.09,130.02
2018,12,23,10,0,96.0,150.0,1.1,13.0,185.0,236.37,194.72
2018,12,23,10,15,84.5,156.5,1.15,13.35,189.0,227.3,186.52
2018,12,23,10,30,73.0,163.0,1.2,13.7,193.0,227.65,186.24
2018,12,23,10,45,137.5,168.5,1.25,14.05,228.5,294.66,241.63
2018,12,23,11,0,202.0,174.0,1.3,14.4,264.0,352.97,288.83
2018,12,23,11,15,197.5,188.0,1.3,14.55,278.0,369.32,300.7
2018,12,23,11,30,193.0,202.0,1.3,14.7,292.0,385.02,312.23
2018,12,23,11,45,283.0,181.0,1.25,14.85,315.0,445.86,361.17
2018,12,23,12,0,373.0,160.0,1.2,15.0,338.0,508.61,410.13
2018,12,23,12,15,385.0,159.0,1.2,15.05,342.0,517.23,416.25
2018,12,23,12,30,397.0,158.0,1.2,15.1,346.0,524.24,421.64
2018,12,23,12,45,224.5,168.0,1.2,15.15,274.0,381.47,308.83
2018,12,23,13,0,52.0,178.0,1.2,15.2,202.0,230.72,185.91
2018,12,23,13,15,28.5,159.5,1.2,15.2,172.5,190.15,153.22
2018,12,23,13,30,5.0,141.0,1.2,15.2,143.0,142.2,113.55
2018,12,23,13,45,25.0,141.5,1.15,15.15,151.5,166.6,134.51
2018,12,23,14,0,45.0,142.0,1.1,15.1,160.0,181.76,147.53
2018,12,23,14,15,36.0,119.5,1.05,15.0,133.0,148.66,120.22
2018,12,23,14,30,27.0,97.0,1.0,14.9,106.0,116.48,93.5
2018,12,23,14,45,38.5,89.5,0.95,14.75,101.0,114.89,92.51
2018,12,23,15,0,50.0,82.0,0.9,14.6,96.0,112.47,90.54
2018,12,23,15,15,32.5,54.5,0.9,14.6,63.0,70.8,55.01
2018,12,23,15,30,15.0,27.0,0.9,14.6,30.0,32.64,22.28
2018,12,23,15,45,7.5,18.0,0.75,13.85,19.5,20.19,11.51
2018,12,23,16,0,0.0,9.0,0.6,13.1,9.0,8.33,1.34
2018,12,23,16,15,11.5,7.0,0.6,12.95,7.5,11.13,3.0
2018,12,23,16,30,23.0,5.0,0.6,12.8,6.0,15.41,0.0
2018,12,23,16,45,23.0,4.0,0.55,12.6,4.0,9.22,0.0
2018,12,23,17,0,23.0,3.0,0.5,12.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.45,12.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,2.0,1.85,10.15,2.0,0.0,0.0
2018,12,24,7,30,0.0,4.0,1.9,10.4,4.0,3.81,0.0
2018,12,24,7,45,0.0,14.0,2.0,10.65,14.0,12.99,0.0
2018,12,24,8,0,0.0,24.0,2.1,10.9,24.0,22.29,11.64
2018,12,24,8,15,0.0,39.0,2.15,11.2,39.0,37.8,26.0
2018,12,24,8,30,0.0,54.0,2.2,11.5,54.0,53.09,39.53
2018,12,24,8,45,1.5,68.0,2.3,11.8,68.5,67.84,52.47
2018,12,24,9,0,3.0,82.0,2.4,12.1,83.0,82.75,65.4
2018,12,24,9,15,1.5,66.5,2.45,12.45,67.0,63.6,49.12
2018,12,24,9,30,0.0,51.0,2.5,12.8,51.0,47.39,35.2
2018,12,24,9,45,0.0,53.5,2.55,13.15,53.5,49.72,37.14
2018,12,24,10,0,0.0,56.0,2.6,13.5,56.0,52.06,39.04
2018,12,24,10,15,0.0,66.5,2.7,13.85,66.5,61.86,47.27
2018,12,24,10,30,0.0,77.0,2.8,14.2,77.0,71.7,55.46
2018,12,24,10,45,0.0,84.5,2.95,14.5,84.5,79.07,61.53
2018,12,24,11,0,0.0,92.0,3.1,14.8,92.0,86.49,67.62
2018,12,24,11,15,0.0,78.0,3.15,14.9,78.0,72.61,55.88
2018,12,24,11,30,0.0,64.0,3.2,15.0,64.0,59.54,44.83
2018,12,24,11,45,0.0,72.5,3.3,15.05,72.5,67.48,51.48
2018,12,24,12,0,0.0,81.0,3.4,15.1,81.0,75.42,58.12
2018,12,24,12,15,18.5,90.0,3.4,15.0,99.0,104.06,82.87
2018,12,24,12,30,37.0,99.0,3.4,14.9,117.0,128.54,104.01
2018,12,24,12,45,33.0,86.5,3.45,14.85,102.0,111.76,89.92
2018,12,24,13,0,29.0,74.0,3.5,14.8,87.0,95.16,75.97
2018,12,24,13,15,42.5,97.0,3.45,14.75,115.5,129.67,105.34
2018,12,24,13,30,56.0,120.0,3.4,14.7,144.0,164.84,134.99
2018,12,24,13,45,68.0,116.5,3.35,14.6,144.5,168.89,138.78
2018,12,24,14,0,80.0,113.0,3.3,14.5,145.0,181.9,149.97
2018,12,24,14,15,67.0,99.5,3.3,14.5,125.0,155.34,127.54
2018,12,24,14,30,54.0,86.0,3.3,14.5,105.0,121.35,98.77
2018,12,24,14,45,133.0,82.5,3.3,14.45,122.5,181.07,150.21
2018,12,24,15,0,212.0,79.0,3.3,14.4,140.0,217.4,180.77
2018,12,24,15,15,250.5,76.5,3.3,14.4,138.5,237.05,195.75
2018,12,24,15,30,289.0,74.0,3.3,14.4,137.0,241.92,197.5
2018,12,24,15,45,261.5,59.5,3.55,14.15,107.5,199.22,159.6
2018,12,24,16,0,234.0,45.0,3.8,13.9,78.0,158.6,122.78
2018,12,24,16,15,217.5,36.0,3.9,13.65,58.5,131.54,93.88
2018,12,24,16,30,201.0,27.0,4.0,13.4,39.0,99.23,22.48
2018,12,24,16,45,113.0,16.0,4.05,13.15,21.5,41.99,0.0
2018,12,24,17,0,25.0,5.0,4.1,12.9,4.0,0.0,0.0
2018,12,24,17,15,12.5,2.5,4.05,12.55,2.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,25,7,15,57.5,5.5,2.55,7.25,6.0,0.0,0.0
2018,12,25,7,30,115.0,11.0,2.6,7.8,12.0,36.41,0.0
2018,12,25,7,45,288.0,19.0,2.6,8.4,41.0,109.89,0.0
2018,12,25,8,0,461.0,27.0,2.6,9.0,70.0,195.45,135.32
2018,12,25,8,15,547.5,31.5,2.65,9.4,108.0,258.06,200.37
2018,12,25,8,30,634.0,36.0,2.7,9.8,146.0,327.79,264.04
2018,12,25,8,45,687.5,39.5,2.75,10.2,185.5,387.5,318.29
2018,12,25,9,0,741.0,43.0,2.8,10.6,225.0,450.42,373.56
2018,12,25,9,15,772.0,46.5,2.85,11.05,262.0,503.42,419.1
2018,12,25,9,30,803.0,50.0,2.9,11.5,299.0,552.35,460.03
2018,12,25,9,45,821.5,53.0,2.95,11.95,331.5,596.76,495.98
2018,12,25,10,0,840.0,56.0,3.0,12.4,364.0,639.94,529.44
2018,12,25,10,15,856.5,57.5,3.1,12.8,391.0,678.27,557.69
2018,12,25,10,30,873.0,59.0,3.2,13.2,418.0,714.68,584.11
2018,12,25,10,45,884.5,59.5,3.3,13.6,438.5,743.85,604.81
2018,12,25,11,0,896.0,60.0,3.4,14.0,459.0,770.37,623.42
2018,12,25,11,15,904.0,61.0,3.4,14.25,473.5,791.92,638.15
2018,12,25,11,30,912.0,62.0,3.4,14.5,488.0,810.34,650.58
2018,12,25,11,45,916.5,61.5,3.45,14.75,494.5,820.73,657.45
2018,12,25,12,0,921.0,61.0,3.5,15.0,501.0,827.7,661.98
2018,12,25,12,15,919.5,61.5,3.5,15.15,499.5,827.59,661.46
2018,12,25,12,30,918.0,62.0,3.5,15.3,498.0,823.97,658.56
2018,12,25,12,45,912.0,62.5,3.55,15.45,489.0,813.27,650.89
2018,12,25,13,0,906.0,63.0,3.6,15.6,480.0,799.23,640.9
2018,12,25,13,15,898.0,62.5,3.55,15.65,464.0,779.14,626.27
2018,12,25,13,30,890.0,62.0,3.5,15.7,448.0,756.02,609.46
2018,12,25,13,45,877.5,61.0,3.5,15.75,425.0,726.09,587.75
2018,12,25,14,0,865.0,60.0,3.5,15.8,402.0,693.71,564.06
2018,12,25,14,15,847.0,58.0,3.4,15.6,372.5,654.08,534.72
2018,12,25,14,30,829.0,56.0,3.3,15.4,343.0,617.72,506.56
2018,12,25,14,45,802.5,54.0,3.15,15.25,309.0,569.47,467.4
2018,12,25,15,0,776.0,52.0,3.0,15.1,275.0,520.73,426.85
2018,12,25,15,15,736.0,48.5,3.0,15.1,236.5,462.89,378.02
2018,12,25,15,30,696.0,45.0,3.0,15.1,198.0,406.45,328.81
2018,12,25,15,45,633.5,41.0,2.7,13.8,158.5,341.31,272.26
2018,12,25,16,0,571.0,37.0,2.4,12.5,119.0,280.35,217.39
2018,12,25,16,15,463.0,31.0,2.4,12.0,83.0,210.93,151.97
2018,12,25,16,30,355.0,25.0,2.4,11.5,47.0,141.43,41.65
2018,12,25,16,45,212.0,16.0,2.4,10.95,26.0,65.82,0.0
2018,12,25,17,0,69.0,7.0,2.4,10.4,5.0,0.0,0.0
2018,12,25,17,15,34.5,3.5,2.4,10.25,2.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,26,7,15,20.0,4.5,2.0,6.75,4.5,0.0,0.0
2018,12,26,7,30,40.0,9.0,1.9,7.2,9.0,17.54,0.0
2018,12,26,7,45,130.0,21.5,1.8,7.6,31.5,68.31,0.0
2018,12,26,8,0,220.0,34.0,1.7,8.0,54.0,127.56,88.26
2018,12,26,8,15,287.5,44.0,1.85,8.65,84.5,174.93,136.34
2018,12,26,8,30,355.0,54.0,2.0,9.3,115.0,229.23,185.4
2018,12,26,8,45,397.5,63.0,2.2,9.9,147.5,276.51,228.09
2018,12,26,9,0,440.0,72.0,2.4,10.5,180.0,326.97,272.51
2018,12,26,9,15,485.0,78.0,2.55,10.95,214.0,381.76,319.51
2018,12,26,9,30,530.0,84.0,2.7,11.4,248.0,435.77,364.84
2018,12,26,9,45,581.5,85.0,2.8,11.8,283.0,490.0,409.49
2018,12,26,10,0,633.0,86.0,2.9,12.2,318.0,545.74,454.37
2018,12,26,10,15,726.0,78.0,2.9,12.55,362.5,620.44,513.43
2018,12,26,10,30,819.0,70.0,2.9,12.9,407.0,694.74,568.66
2018,12,26,10,45,857.5,66.0,2.9,13.2,434.0,731.63,594.68
2018,12,26,11,0,896.0,62.0,2.9,13.5,461.0,772.72,623.79
2018,12,26,11,15,902.0,62.5,2.85,13.7,474.5,792.17,636.54
2018,12,26,11,30,908.0,63.0,2.8,13.9,488.0,808.44,647.1
2018,12,26,11,45,830.5,81.5,2.7,14.1,474.0,783.63,627.36
2018,12,26,12,0,753.0,100.0,2.6,14.3,460.0,751.15,602.43
2018,12,26,12,15,700.5,111.5,2.7,14.4,445.5,723.08,582.24
2018,12,26,12,30,648.0,123.0,2.8,14.5,431.0,691.81,559.48
2018,12,26,12,45,686.0,112.5,2.85,14.6,433.5,705.19,570.02
2018,12,26,13,0,724.0,102.0,2.9,14.7,436.0,714.88,577.55
2018,12,26,13,15,792.5,86.0,2.95,14.7,440.0,733.64,592.22
2018,12,26,13,30,861.0,70.0,3.0,14.7,444.0,751.3,606.07
2018,12,26,13,45,799.5,77.0,3.0,14.65,410.5,695.54,564.88
2018,12,26,14,0,738.0,84.0,3.0,14.6,377.0,643.15,526.16
2018,12,26,14,15,687.0,83.0,2.9,14.35,340.0,585.51,481.52
2018,12,26,14,30,636.0,82.0,2.8,14.1,303.0,528.6,436.41
2018,12,26,14,45,599.5,77.5,2.7,13.8,269.5,477.76,395.4
2018,12,26,15,0,563.0,73.0,2.6,13.5,236.0,427.75,354.01
2018,12,26,15,15,504.0,68.5,2.6,13.5,199.0,366.99,302.66
2018,12,26,15,30,445.0,64.0,2.6,13.5,162.0,309.7,253.09
2018,12,26,15,45,387.5,55.0,2.6,12.55,128.0,252.4,203.41
2018,12,26,16,0,330.0,46.0,2.6,11.6,94.0,198.41,155.42
2018,12,26,16,15,265.0,35.5,2.65,11.25,66.0,147.74,107.59
2018,12,26,16,30,200.0,25.0,2.7,10.9,38.0,97.82,32.9
2018,12,26,16,45,128.0,16.0,2.7,10.55,21.5,46.02,0.0
2018,12,26,17,0,56.0,7.0,2.7,10.2,5.0,0.0,0.0
2018,12,26,17,15,28.0,3.5,2.75,9.95,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,7,15,61.0,5.5,3.1,6.1,6.0,0.0,0.0
2018,12,27,7,30,122.0,11.0,3.2,6.7,12.0,37.63,0.0
2018,12,27,7,45,300.0,18.5,3.25,7.25,41.0,111.38,0.0
2018,12,27,8,0,478.0,26.0,3.3,7.8,70.0,198.7,136.58
2018,12,27,8,15,563.0,31.0,3.4,8.4,108.5,261.77,203.75
2018,12,27,8,30,648.0,36.0,3.5,9.0,147.0,332.03,268.44
2018,12,27,8,45,698.5,39.0,3.6,9.6,186.0,390.37,322.05
2018,12,27,9,0,749.0,42.0,3.7,10.2,225.0,448.01,373.55
2018,12,27,9,15,780.0,45.0,3.95,10.75,262.0,500.29,419.33
2018,12,27,9,30,811.0,48.0,4.2,11.3,299.0,553.04,464.22
2018,12,27,9,45,830.0,51.0,4.4,11.85,331.5,598.21,501.75
2018,12,27,10,0,849.0,54.0,4.6,12.4,364.0,642.19,536.82
2018,12,27,10,15,867.0,55.0,4.7,12.7,392.0,681.37,566.56
2018,12,27,10,30,885.0,56.0,4.8,13.0,420.0,718.7,594.52
2018,12,27,10,45,897.5,56.5,4.9,13.3,441.0,749.11,616.91
2018,12,27,11,0,910.0,57.0,5.0,13.6,462.0,776.86,637.18
2018,12,27,11,15,916.5,57.5,5.05,13.75,476.0,797.05,651.75
2018,12,27,11,30,923.0,58.0,5.1,13.9,490.0,814.01,663.97
2018,12,27,11,45,926.5,57.5,5.15,14.05,496.0,823.92,670.95
2018,12,27,12,0,930.0,57.0,5.2,14.2,502.0,830.35,675.47
2018,12,27,12,15,930.5,57.0,5.2,14.25,501.5,831.47,676.11
2018,12,27,12,30,931.0,57.0,5.2,14.3,501.0,829.01,674.24
2018,12,27,12,45,927.0,58.0,5.2,14.35,493.5,820.7,668.11
2018,12,27,13,0,923.0,59.0,5.2,14.4,486.0,808.94,659.52
2018,12,27,13,15,916.0,58.5,5.2,14.3,470.0,789.57,645.62
2018,12,27,13,30,909.0,58.0,5.2,14.2,454.0,767.07,629.37
2018,12,27,13,45,897.0,57.0,5.15,14.15,431.0,737.26,607.12
2018,12,27,14,0,885.0,56.0,5.1,14.1,408.0,704.88,582.78
2018,12,27,14,15,867.5,54.5,5.0,13.9,379.0,665.78,553.08
2018,12,27,14,30,850.0,53.0,4.9,13.7,350.0,624.93,521.18
2018,12,27,14,45,825.5,50.5,4.85,13.55,315.5,577.04,481.7
2018,12,27,15,0,801.0,48.0,4.8,13.4,281.0,528.53,440.63
2018,12,27,15,15,763.0,45.5,4.8,13.4,242.5,476.22,394.96
2018,12,27,15,30,725.0,43.0,4.8,13.4,204.0,420.86,345.51
2018,12,27,15,45,664.0,39.0,4.4,12.45,164.0,355.06,286.86
2018,12,27,16,0,603.0,35.0,4.0,11.5,124.0,293.37,230.14
2018,12,27,16,15,499.5,29.5,3.95,11.05,87.0,219.93,161.14
2018,12,27,16,30,396.0,24.0,3.9,10.6,50.0,151.12,59.56
2018,12,27,16,45,241.0,16.0,3.8,10.15,28.0,73.63,0.0
2018,12,27,17,0,86.0,8.0,3.7,9.7,6.0,0.0,0.0
2018,12,27,17,15,43.0,4.0,3.7,9.55,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.55,6.25,0.0,0.0,0.0
